Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  18:00:00,122.974537507,7.97668685301,2.55569181755,0.0,80.527626,29.818365,24.3508233753,18.2581995254,3.20568,2.88694384991
 01/18  19:00:00,129.014108895,7.75617179602,0.264274779844,0.0,80.527626,29.818365,34.3279138599,25.3563695759,3.20568,5.76586428402
 01/18  20:00:00,128.984176007,7.75617179602,0.0,0.0,80.527626,29.818365,62.67361202,53.6939171802,3.20568,5.77401483981
 01/18  21:00:00,129.060592986,7.75617179602,0.0,0.0,80.527626,29.818365,107.693948458,98.7179241958,3.20568,5.77034426207
 01/18  22:00:00,55.5728614325,0.0,0.0,0.0,15.863942322,29.242365,8.97589768095,0.0,3.20568,5.77021768095
 01/18  23:00:00,55.4523156679,0.0,0.0,0.0,15.863942322,29.242365,6.09379406637,0.0,3.20568,2.88811406637
 01/18  24:00:00,56.2080742063,0.0,0.0,0.0,15.863942322,29.242365,6.09209430759,0.0,3.20568,2.88641430759
 01/19  01:00:00,55.4518485299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  02:00:00,55.4357538952,0.0,0.0,0.0,15.863942322,29.242365,6.08936941378,0.0,3.20568,2.88368941378
 01/19  03:00:00,55.4320172745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  04:00:00,55.4287558068,0.0,0.0,0.0,15.863942322,29.242365,6.089461217,0.0,3.20568,2.883781217
 01/19  05:00:00,55.6308530188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  06:00:00,55.6053398904,0.0,0.0,0.0,15.863942322,29.242365,6.08935290865,0.0,3.20568,2.88367290865
 01/19  07:00:00,64.7954232471,7.75617179602,0.00290848991171,0.0,15.863942322,29.818365,423.346307516,420.120627516,3.20568,0.02
 01/19  08:00:00,126.508993708,7.75617179602,0.00101423566041,0.0,80.527626,29.818365,339.800875748,333.708094714,3.20568,2.88710103416
 01/19  09:00:00,165.976676803,7.75617179602,0.00744355375552,0.0,80.527626,75.0917375,247.862411928,215.151211907,24.0426,8.66860002007
 01/19  10:00:00,165.995377766,7.75617179602,0.00331600166109,0.0,80.527626,75.0917375,209.022724713,167.757569914,24.0426,17.2225547998
 01/19  11:00:00,169.998292377,7.75617179602,0.00191305164006,0.0,80.527626,79.0911225,192.585839828,145.800134947,32.0568,14.7289048813
 01/19  12:00:00,170.760145489,7.77504820731,0.0,0.0,80.527626,79.0911225,167.593794875,118.068022243,32.0568,17.4689726325
 01/19  13:00:00,170.315761328,8.06461252746,0.0,0.0,80.527626,79.0911225,165.350475392,112.882368911,32.0568,20.4113064812
 01/19  14:00:00,166.632987992,8.35346203812,0.0,0.0,80.527626,75.0917375,159.324740274,122.863594665,16.0284,20.4327456094
 01/19  15:00:00,166.929078709,8.64317488663,0.0,0.0,80.527626,75.0917375,147.051892359,116.499622911,16.0284,14.5238694484
 01/19  16:00:00,165.298196933,9.03876075983,0.0,0.0,80.527626,73.092045,130.345533465,109.698988762,3.20568,17.4408647029
 01/19  17:00:00,164.196643252,8.2657237304,0.0,0.0,80.527626,73.092045,88.2541953165,82.1613935879,3.20568,2.88712172862
 01/19  18:00:00,120.315499915,7.75686870544,0.0,0.0,80.527626,29.818365,83.4866194145,77.3939380205,3.20568,2.88700139409
 01/19  19:00:00,128.896298836,7.75617179602,0.0,0.0,80.527626,29.818365,90.0279330662,83.9294636895,3.20568,2.89278937666
 01/19  20:00:00,129.184283191,7.75617179602,0.0,0.0,80.527626,29.818365,115.673270892,103.81702879,3.20568,8.65056210229
 01/19  21:00:00,129.232973573,7.75617179602,0.0,0.0,80.527626,29.818365,123.760290371,114.7848827,3.20568,5.76972767036
 01/19  22:00:00,55.5863836624,0.0,0.0,0.0,15.863942322,29.242365,8.97528764966,0.0,3.20568,5.76960764966
 01/19  23:00:00,55.4712432723,0.0,0.0,0.0,15.863942322,29.242365,6.09392177242,0.0,3.20568,2.88824177242
 01/19  24:00:00,56.2241061232,0.0,0.0,0.0,15.863942322,29.242365,6.09212252943,0.0,3.20568,2.88644252943
 01/20  01:00:00,55.5014311331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.4988340523,0.0,0.0,0.0,15.863942322,29.242365,6.08946495906,0.0,3.20568,2.88378495906
 01/20  03:00:00,55.4957027618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.4909486185,0.0,0.0,0.0,15.863942322,29.242365,6.08935692293,0.0,3.20568,2.88367692293
 01/20  05:00:00,56.5493747545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  06:00:00,56.3721385633,0.0,0.0,0.0,15.863942322,29.242365,6.08944903175,0.0,3.20568,2.88376903175
 01/20  07:00:00,64.782163479,7.75617179602,0.00197855571326,0.0,15.863942322,29.818365,241.490835502,238.265155502,3.20568,0.02
 01/20  08:00:00,126.219955705,7.75617179602,0.0015832886616,0.0,80.527626,29.818365,203.950023238,197.857366078,3.20568,2.88697716082
 01/20  09:00:00,165.728885266,7.75617179602,0.00723523962958,0.0,80.527626,75.0917375,167.022290069,134.311328849,24.0426,8.66836121987
 01/20  10:00:00,165.717711678,7.75617179602,0.00448806107068,0.0,80.527626,75.0917375,141.560806064,102.999661564,24.0426,14.5185445001
 01/20  11:00:00,169.675224602,7.75617179602,0.00265375044039,0.0,80.527626,79.0911225,130.288283241,80.7979130956,32.0568,17.4335701453
 01/20  12:00:00,170.338446826,7.75617179602,0.0,0.0,80.527626,79.0911225,87.5861362641,38.0621613266,32.0568,17.4671749375
 01/20  13:00:00,169.777554663,7.91103130573,0.0,0.0,80.527626,79.0911225,70.0580646443,17.589480894,32.0568,20.4117837503
 01/20  14:00:00,168.675885478,8.7676570856,2.00366447588,0.0,80.527626,75.0917375,59.2405433646,22.7791100584,16.0284,20.4330333062
 01/20  15:00:00,173.01074716,9.34125921484,5.74451777416,0.0,80.527626,75.0917375,48.8535974284,18.3007435641,16.0284,14.5244538643
 01/20  16:00:00,174.840224893,9.88476336648,9.03501179089,0.0,80.527626,73.092045,38.6379074692,17.9930087068,3.20568,17.4392187624
 01/20  17:00:00,174.299872851,8.62495841547,9.85200364418,0.0,80.527626,73.092045,21.1557887541,15.063269763,3.20568,2.88683899116
 01/20  18:00:00,129.350395252,7.81174195745,8.98772820159,0.0,80.527626,29.818365,20.398818385,14.3060531007,3.20568,2.88708528436
 01/20  19:00:00,136.757525639,7.75617179602,7.88110045731,0.0,80.527626,29.818365,22.0125996567,15.913746137,3.20568,2.89317351974
 01/20  20:00:00,134.961113383,7.75617179602,6.09232000451,0.0,80.527626,29.818365,30.7628963446,18.906630128,3.20568,8.6505862166
 01/20  21:00:00,135.243752216,7.75617179602,6.37261248933,0.0,80.527626,29.818365,28.6214797326,19.6466293517,3.20568,5.76917038083
 01/20  22:00:00,55.5739487537,0.0,0.0,0.0,15.863942322,29.242365,8.97473196141,0.0,3.20568,5.76905196141
 01/20  23:00:00,55.5959682913,0.0,0.0,0.0,15.863942322,29.242365,6.0940757485,0.0,3.20568,2.8883957485
 01/20  24:00:00,56.3206886219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  01:00:00,55.5987638009,0.0,0.0,0.0,15.863942322,29.242365,6.08815965021,0.0,3.20568,2.88247965021
 01/21  02:00:00,55.578942869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.55564728,0.0,0.0,0.0,15.863942322,29.242365,6.08812826921,0.0,3.20568,2.88244826921
 01/21  04:00:00,55.534962689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.7367146342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.7136915437,0.0,0.0,0.0,15.863942322,29.242365,6.08809683412,0.0,3.20568,2.88241683412
 01/21  07:00:00,55.717444844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,52.7886481563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,47.1079590044,0.0,0.0,0.0,15.863942322,29.242365,6.08806537692,0.0,3.20568,2.88238537692
 01/21  10:00:00,47.2153133792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.2951647301,0.0,0.0,0.0,15.863942322,29.242365,6.08950037,0.0,3.20568,2.88382037
 01/21  12:00:00,48.0163679028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.3648373034,0.0,0.0,0.0,15.863942322,29.242365,6.0893914292,0.0,3.20568,2.8837114292
 01/21  14:00:00,60.5365113943,1.25715804254,11.8341933204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,74.2956113617,2.56973454988,24.2274522244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  16:00:00,71.8228079993,2.33050600463,21.972870433,0.0,15.863942322,29.242365,6.08816512253,0.0,3.20568,2.88248512253
 01/21  17:00:00,74.6436059048,2.55739752414,24.6482120858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,63.3101174816,1.52628281962,14.3576446101,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,62.2322046971,0.648165406841,5.63143599668,0.0,15.863942322,29.242365,6.08816037327,0.0,3.20568,2.88248037327
 01/21  20:00:00,56.1895217608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,56.1003239643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.8982068605,0.0,0.0,0.0,15.863942322,29.242365,6.08815497643,0.0,3.20568,2.88247497643
 01/21  23:00:00,55.6827819117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.3395603961,0.0,0.0,0.0,15.863942322,29.242365,6.08812343238,0.0,3.20568,2.88244343238
 01/22  01:00:00,55.632772749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.6107910292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.5884277719,0.0,0.0,0.0,15.863942322,29.242365,6.08809191498,0.0,3.20568,2.88241191498
 01/22  04:00:00,55.5683787401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.7709006198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  06:00:00,55.7447154566,0.0,0.0,0.0,15.863942322,29.242365,6.08806041684,0.0,3.20568,2.88238041684
 01/22  07:00:00,55.7349225576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  08:00:00,52.8003215218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  09:00:00,47.1109418547,0.0,0.0,0.0,15.863942322,29.242365,6.08950043983,0.0,3.20568,2.88382043983
 01/22  10:00:00,47.1804920035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  11:00:00,47.2133841633,0.0,0.0,0.0,15.863942322,29.242365,6.08939254658,0.0,3.20568,2.88371254658
 01/22  12:00:00,47.8930541425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  13:00:00,47.2304487464,0.0,0.0,0.0,15.863942322,29.242365,6.08948478649,0.0,3.20568,2.88380478649
 01/22  14:00:00,47.2996041767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  15:00:00,48.9544961409,0.241985968675,1.38021431367,0.0,15.863942322,29.242365,6.0880380896,0.0,3.20568,2.8823580896
 01/22  16:00:00,53.8756007117,0.929047625108,5.60480779174,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,54.3275439653,0.962994628432,6.10806536266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,52.1138332214,0.746939492818,4.126714667,0.0,15.863942322,29.242365,6.08816793476,0.0,3.20568,2.88248793476
 01/22  19:00:00,55.7621285951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  20:00:00,55.9601791877,0.0,0.0,0.0,15.863942322,29.242365,6.08810907767,0.0,3.20568,2.88242907767
 01/22  21:00:00,55.9179300531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.7582764814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  23:00:00,55.56243012,0.0,0.0,0.0,15.863942322,29.242365,6.0880775927,0.0,3.20568,2.8823975927
 01/22  24:00:00,56.224798316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.515771795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  02:00:00,55.4981627682,0.0,0.0,0.0,15.863942322,29.242365,6.08938124951,0.0,3.20568,2.88370124951
 01/23  03:00:00,55.4796870827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  04:00:00,55.4620421935,0.0,0.0,0.0,15.863942322,29.242365,6.08947332865,0.0,3.20568,2.88379332865
 01/23  05:00:00,55.6603402133,0.0,0.0,0.0,15.863942322,29.242365,6.08936530008,0.0,3.20568,2.88368530008
 01/23  06:00:00,55.6305773841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  07:00:00,64.6871995838,7.75617179602,0.000707255842575,0.0,15.863942322,29.818365,355.003302509,348.913845098,3.20568,2.88377741131
 01/23  08:00:00,126.496289514,7.75617179602,0.00119813021303,0.0,80.527626,29.818365,249.546139368,243.453612994,3.20568,2.88684637374
 01/23  09:00:00,165.999156155,7.75617179602,0.00546595954064,0.0,80.527626,75.0917375,188.058429288,155.34858804,24.0426,8.66724124804
 01/23  10:00:00,166.023386921,7.75617179602,0.00312023637189,0.0,80.527626,75.0917375,163.898213214,125.335030474,24.0426,14.5205827403
 01/23  11:00:00,169.86531179,7.75617179602,0.00429038259051,0.0,80.527626,79.0911225,142.021372911,95.4331306667,32.0568,14.5314422446
 01/23  12:00:00,170.457938696,7.82057346398,0.0,0.0,80.527626,79.0911225,105.766954373,56.2383092396,32.0568,17.471845133
 01/23  13:00:00,170.345612769,8.50177537165,0.0,0.0,80.527626,79.0911225,86.8137265988,34.3455865702,32.0568,20.4113400286
 01/23  14:00:00,167.039583534,9.19098790157,0.0,0.0,80.527626,75.0917375,75.5458572993,39.085617841,16.0284,20.4318394583
 01/23  15:00:00,167.701082209,9.8606999738,0.0,0.0,80.527626,75.0917375,62.2427386938,31.6922548098,16.0284,14.522083884
 01/23  16:00:00,167.183623842,10.4155060439,0.945467911507,0.0,80.527626,73.092045,45.5398526517,24.8904126625,3.20568,17.4437599892
 01/23  17:00:00,164.932781415,8.81503805497,0.414621403384,0.0,80.527626,73.092045,29.0462611974,22.9537296866,3.20568,2.8868515108
 01/23  18:00:00,120.271630774,7.85437838066,0.0,0.0,80.527626,29.818365,37.420197509,31.3274199221,3.20568,2.88709758696
 01/23  19:00:00,128.778939154,7.75617179602,0.0,0.0,80.527626,29.818365,67.080264436,58.1090686018,3.20568,5.76551583421
 01/23  20:00:00,129.08706423,7.75617179602,0.0,0.0,80.527626,29.818365,105.523955547,96.544799688,3.20568,5.77347585939
 01/23  21:00:00,129.01797944,7.75617179602,0.0,0.0,80.527626,29.818365,80.6073812636,71.6325620407,3.20568,5.76913922294
 01/23  22:00:00,55.5958094113,0.0,0.0,0.0,15.863942322,29.242365,8.97470225422,0.0,3.20568,5.76902225422
 01/23  23:00:00,55.4702447963,0.0,0.0,0.0,15.863942322,29.242365,6.09395890685,0.0,3.20568,2.88827890685
 01/23  24:00:00,56.2199550604,0.0,0.0,0.0,15.863942322,29.242365,6.09192752477,0.0,3.20568,2.88624752477
 01/24  01:00:00,55.4804761896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  02:00:00,55.4725650272,0.0,0.0,0.0,15.863942322,29.242365,6.08933397035,0.0,3.20568,2.88365397035
 01/24  03:00:00,55.4570623967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  04:00:00,55.4430640295,0.0,0.0,0.0,15.863942322,29.242365,6.08942584259,0.0,3.20568,2.88374584259
 01/24  05:00:00,56.4935066157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  06:00:00,56.3182211044,0.0,0.0,0.0,15.863942322,29.242365,6.08931758648,0.0,3.20568,2.88363758648
 01/24  07:00:00,65.0629515996,7.75617179602,0.00258269360766,0.0,15.863942322,29.818365,380.437357799,377.211677799,3.20568,0.02
 01/24  08:00:00,126.47731352,7.75617179602,0.000892776836186,0.0,80.527626,29.818365,307.449402046,301.35663942,3.20568,2.88708262573
 01/24  09:00:00,165.962215347,7.75617179602,0.004209425002,0.0,80.527626,75.0917375,237.759999554,205.048024623,24.0426,8.66937493043
 01/24  10:00:00,165.984353236,7.75617179602,0.00272271186528,0.0,80.527626,75.0917375,207.158907425,165.69627063,24.0426,17.4200367946
 01/24  11:00:00,169.995358604,7.75617179602,0.00163825581607,0.0,80.527626,79.0911225,194.616833232,148.026895404,32.0568,14.5331378278
 01/24  12:00:00,170.737206631,7.75617179602,0.0,0.0,80.527626,79.0911225,170.850786751,121.323990196,32.0568,17.4699965549
 01/24  13:00:00,170.003938277,7.75617179602,0.0,0.0,80.527626,79.0911225,162.283000203,109.814177447,32.0568,20.4120227561
 01/24  14:00:00,166.033057681,7.75617179602,0.0,0.0,80.527626,75.0917375,149.672565528,113.213939227,16.0284,20.4302263005
 01/24  15:00:00,165.873157587,7.75617179602,0.0,0.0,80.527626,75.0917375,121.680401409,91.1293492864,16.0284,14.5226521224
 01/24  16:00:00,163.738253027,7.75617179602,0.0,0.0,80.527626,73.092045,109.373522429,88.725965994,3.20568,17.4418764352
 01/24  17:00:00,163.626873261,7.75617179602,0.0,0.0,80.527626,73.092045,97.4239568511,91.3313548833,3.20568,2.8869219678
 01/24  18:00:00,120.355475159,7.75617179602,0.0,0.0,80.527626,29.818365,108.596890746,102.504043283,3.20568,2.88716746277
 01/24  19:00:00,128.940138592,7.75617179602,0.0,0.0,80.527626,29.818365,124.396006636,115.424742701,3.20568,5.76558393425
 01/24  20:00:00,128.946405982,7.75617179602,0.0,0.0,80.527626,29.818365,132.654986734,123.675571547,3.20568,5.77373518679
 01/24  21:00:00,128.934171532,7.75617179602,0.0,0.0,80.527626,29.818365,133.55110281,124.575354031,3.20568,5.77006877994
 01/24  22:00:00,55.4174694918,0.0,0.0,0.0,15.863942322,29.242365,8.97564292585,0.0,3.20568,5.76996292585
 01/24  23:00:00,55.4647511999,0.0,0.0,0.0,15.863942322,29.242365,6.09409064601,0.0,3.20568,2.88841064601
 01/24  24:00:00,56.2195630447,0.0,0.0,0.0,15.863942322,29.242365,6.09195876934,0.0,3.20568,2.88627876934
 01/25  01:00:00,55.4996230129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.5007775363,0.0,0.0,0.0,15.863942322,29.242365,6.08943266685,0.0,3.20568,2.88375266685
 01/25  03:00:00,55.4989591574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.4972863927,0.0,0.0,0.0,15.863942322,29.242365,6.08932397129,0.0,3.20568,2.88364397129
 01/25  05:00:00,55.7103956512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.6961184141,0.0,0.0,0.0,15.863942322,29.242365,6.08941538562,0.0,3.20568,2.88373538562
 01/25  07:00:00,64.2752307136,7.75617179602,0.00212504914637,0.0,15.863942322,29.818365,204.460004373,201.234324373,3.20568,0.02
 01/25  08:00:00,126.082974366,7.75617179602,0.00153290151909,0.0,80.527626,29.818365,147.571703641,141.478882132,3.20568,2.88714150917
 01/25  09:00:00,165.589775299,7.75617179602,0.00694037771373,0.0,80.527626,75.0917375,100.264171079,67.5527418466,24.0426,8.6688292327
 01/25  10:00:00,165.610882975,7.75617179602,0.00461482034141,0.0,80.527626,75.0917375,88.4994613039,49.9375993276,24.0426,14.5192619763
 01/25  11:00:00,170.883468629,7.75617179602,1.262119394,0.0,80.527626,79.0911225,81.7220625718,32.2308101803,32.0568,17.4344523915
 01/25  12:00:00,175.323447271,7.75617179602,4.96549751465,0.0,80.527626,79.0911225,55.1012537434,5.57645185216,32.0568,17.4680018912
 01/25  13:00:00,178.035046629,7.75802540524,8.3496247038,0.0,80.527626,79.0911225,53.6231186852,1.15380413735,32.0568,20.4125145479
 01/25  14:00:00,175.244030044,7.77633857838,9.51146074431,0.0,80.527626,75.0917375,43.6043139748,7.14474015914,16.0284,20.4311738157
 01/25  15:00:00,176.188672015,7.8067042097,10.4228239313,0.0,80.527626,75.0917375,36.8898028799,6.33838962329,16.0284,14.5230132566
 01/25  16:00:00,176.820533577,8.11018312929,12.7602939511,0.0,80.527626,73.092045,27.7033134905,7.05773909583,3.20568,17.4398943947
 01/25  17:00:00,175.209402871,7.75617179602,11.6187336641,0.0,80.527626,73.092045,13.5873020821,7.49465788647,3.20568,2.8869641956
 01/25  18:00:00,130.912819078,7.75617179602,10.610245923,0.0,80.527626,29.818365,16.6906420345,10.5981179352,3.20568,2.8868440993
 01/25  19:00:00,136.226891767,7.75617179602,8.78526614508,0.0,80.527626,29.818365,22.5124861339,16.4141756535,3.20568,2.89263048041
 01/25  20:00:00,136.037210138,7.75617179602,6.93895409567,0.0,80.527626,29.818365,33.130043735,21.2742846815,3.20568,8.65007905349
 01/25  21:00:00,134.473997492,7.75617179602,5.39820761418,0.0,80.527626,29.818365,33.7619333201,24.786848228,3.20568,5.76940509215
 01/25  22:00:00,55.7275774699,0.0,0.0,0.0,15.863942322,29.242365,8.97496407376,0.0,3.20568,5.76928407376
 01/25  23:00:00,55.5911721226,0.0,0.0,0.0,15.863942322,29.242365,6.09419355937,0.0,3.20568,2.88851355937
 01/25  24:00:00,56.3250220199,0.0,0.0,0.0,15.863942322,29.242365,6.09196201272,0.0,3.20568,2.88628201272
 01/26  01:00:00,55.6140429645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.608294452,0.0,0.0,0.0,15.863942322,29.242365,6.08950397612,0.0,3.20568,2.88382397612
 01/26  03:00:00,55.6044176205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.6009228929,0.0,0.0,0.0,15.863942322,29.242365,6.08939466344,0.0,3.20568,2.88371466344
 01/26  05:00:00,55.8256189502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.8030174983,0.0,0.0,0.0,15.863942322,29.242365,6.08948537174,0.0,3.20568,2.88380537174
 01/26  07:00:00,68.9107114525,7.75617179602,4.73771311377,0.0,15.863942322,29.818365,110.350735679,107.125055679,3.20568,0.02
 01/26  08:00:00,128.31526507,7.75617179602,3.65734959731,0.0,80.527626,29.818365,68.7195324872,62.6273553793,3.20568,2.88649710788
 01/26  09:00:00,169.594303703,7.75617179602,3.95749381444,0.0,80.527626,75.0917375,53.2250649012,20.5143230852,24.0426,8.668141816
 01/26  10:00:00,172.492891809,7.75617179602,6.80906408235,0.0,80.527626,75.0917375,56.279753313,17.7175852376,24.0426,14.5195680754
 01/26  11:00:00,180.408933027,7.76796638244,10.6821379899,0.0,80.527626,79.0911225,59.6428270261,10.1537099844,32.0568,17.4323170417
 01/26  12:00:00,185.43797222,7.82041162485,14.9051437246,0.0,80.527626,79.0911225,49.6225213319,0.09709881851,32.0568,17.4686225134
 01/26  13:00:00,192.508130603,8.32937733284,22.1176169083,0.0,80.527626,79.0911225,52.4695264026,0.0,32.0568,20.4127264026
 01/26  14:00:00,196.621117282,9.17736032187,29.3198835086,0.0,80.527626,75.0917375,36.4831485082,0.0215195137008,16.0284,20.4332289945
 01/26  15:00:00,209.665244594,10.8397594291,40.662595274,0.0,80.527626,75.0917375,30.5636077459,0.0109163460365,16.0284,14.5242913999
 01/26  16:00:00,213.792739062,11.099133699,46.5215282868,0.0,80.527626,73.092045,20.6671961081,0.0237871525019,3.20568,17.4377289556
 01/26  17:00:00,205.656214628,8.97517741118,40.6246091998,0.0,80.527626,73.092045,6.11682905476,0.0241819007566,3.20568,2.88696715401
 01/26  18:00:00,150.751827559,7.96227254087,30.0485339635,0.0,80.527626,29.818365,6.09252762891,0.0,3.20568,2.88684762891
 01/26  19:00:00,145.6597579,7.75982245504,18.105411999,0.0,80.527626,29.818365,6.63949481643,0.540872839886,3.20568,2.89294197654
 01/26  20:00:00,136.708557599,7.75617179602,7.59022256758,0.0,80.527626,29.818365,19.3108367838,10.3316213745,3.20568,5.77353540927
 01/26  21:00:00,130.050669691,7.75617179602,1.01392748584,0.0,80.527626,29.818365,32.0359315935,23.0599850408,3.20568,5.77026655267
 01/26  22:00:00,55.6703011127,0.0,0.0,0.0,15.863942322,29.242365,8.97583797303,0.0,3.20568,5.77015797303
 01/26  23:00:00,55.5321719656,0.0,0.0,0.0,15.863942322,29.242365,8.96213670857,0.0,3.20568,5.75645670857
 01/26  24:00:00,56.2572256851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  01:00:00,55.5197597351,0.0,0.0,0.0,15.863942322,29.242365,6.08945440703,0.0,3.20568,2.88377440703
 01/27  02:00:00,55.5053226368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  03:00:00,55.4948528629,0.0,0.0,0.0,15.863942322,29.242365,6.089344406,0.0,3.20568,2.883664406
 01/27  04:00:00,55.4841335999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  05:00:00,56.5263123857,0.0,0.0,0.0,15.863942322,29.242365,6.08943440321,0.0,3.20568,2.88375440321
 01/27  06:00:00,56.3367426087,0.0,0.0,0.0,15.863942322,29.242365,6.08932445565,0.0,3.20568,2.88364445565
 01/27  07:00:00,65.0801611712,7.75617179602,0.0,0.0,15.863942322,29.818365,494.727068439,491.501388439,3.20568,0.02
 01/27  08:00:00,125.069546042,7.75617179602,0.00116705047567,0.0,80.527626,29.818365,309.645950685,303.553457198,3.20568,2.88681348685
 01/27  09:00:00,165.999980746,7.75617179602,0.00878404788655,0.0,80.527626,75.0917375,211.770108785,179.057697821,24.0426,8.66981096354
 01/27  10:00:00,165.836906763,7.75617179602,0.00355877662953,0.0,80.527626,75.0917375,128.940372781,90.3760578194,24.0426,14.5217149619
 01/27  11:00:00,170.165324105,7.88797460585,0.410688106089,0.0,80.527626,79.0911225,81.1451743241,31.6583187696,32.0568,17.4300555545
 01/27  12:00:00,176.561429323,8.3461391839,5.60049112237,0.0,80.527626,79.0911225,50.9456401948,1.42548850925,32.0568,17.4633516855
 01/27  13:00:00,181.723602791,9.24045108203,10.5436057437,0.0,80.527626,79.0911225,52.469344662,0.0,32.0568,20.412544662
 01/27  14:00:00,183.741012253,10.5512972095,15.2167555473,0.0,80.527626,75.0917375,39.5089987278,3.04803304323,16.0284,20.4325656846
 01/27  15:00:00,189.953600277,12.0070984189,19.9573342184,0.0,80.527626,75.0917375,30.9564190244,0.402773064407,16.0284,14.52524596
 01/27  16:00:00,193.361030161,13.009187499,24.3664706012,0.0,80.527626,73.092045,17.9213540831,0.182514107564,3.20568,14.5331599756
 01/27  17:00:00,187.913313479,9.94944267883,22.0803722547,0.0,80.527626,73.092045,6.10796347479,0.0152013344306,3.20568,2.88708214036
 01/27  18:00:00,137.686479335,8.3411819556,16.7543389306,0.0,80.527626,29.818365,6.5911675832,0.498339677825,3.20568,2.88714790538
 01/27  19:00:00,138.853486923,7.78839177189,11.3603975583,0.0,80.527626,29.818365,15.1178996157,6.14703733902,3.20568,5.76518227671
 01/27  20:00:00,135.563412451,7.75617179602,6.71020744802,0.0,80.527626,29.818365,22.8586607316,13.879341524,3.20568,5.77363920752
 01/27  21:00:00,131.728192568,7.75617179602,2.8996932393,0.0,80.527626,29.818365,28.9679292845,19.9927509037,3.20568,5.76949838074
 01/27  22:00:00,55.535029424,0.0,0.0,0.0,15.863942322,29.242365,8.97558249068,0.0,3.20568,5.76990249068
 01/27  23:00:00,55.5564668528,0.0,0.0,0.0,15.863942322,29.242365,6.09403723343,0.0,3.20568,2.88835723343
 01/27  24:00:00,56.2760653383,0.0,0.0,0.0,15.863942322,29.242365,6.0918717794,0.0,3.20568,2.8861917794
 01/28  01:00:00,55.5572962271,0.0,0.0,0.0,15.863942322,29.242365,6.08807299576,0.0,3.20568,2.88239299576
 01/28  02:00:00,55.5443283938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.532915559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.5230268141,0.0,0.0,0.0,15.863942322,29.242365,6.08803890535,0.0,3.20568,2.88235890535
 01/28  05:00:00,55.7300066038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.7253623807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,55.7596273021,0.0,0.0,0.0,15.863942322,29.242365,6.08813846568,0.0,3.20568,2.88245846568
 01/28  08:00:00,51.4014932095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.1137674538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,47.154293889,0.0,0.0,0.0,15.863942322,29.242365,6.0893735687,0.0,3.20568,2.8836935687
 01/28  11:00:00,47.1579072801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,47.8384581728,0.0,0.0,0.0,15.863942322,29.242365,6.08946265299,0.0,3.20568,2.88378265299
 01/28  13:00:00,47.1743157658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  14:00:00,47.2387725055,0.0,0.0,0.0,15.863942322,29.242365,6.08814882657,0.0,3.20568,2.88246882657
 01/28  15:00:00,47.2819490263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.2892574489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,47.1962841991,0.0,0.0,0.0,15.863942322,29.242365,6.08811465484,0.0,3.20568,2.88243465484
 01/28  18:00:00,47.1803451833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,54.293843754,0.0,0.0,0.0,15.863942322,29.242365,6.08808047827,0.0,3.20568,2.88240047827
 01/28  20:00:00,55.9254577656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.8784666233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.7355137321,0.0,0.0,0.0,15.863942322,29.242365,6.08804631042,0.0,3.20568,2.88236631042
 01/28  23:00:00,55.5575595986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.2348277244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.5383277723,0.0,0.0,0.0,15.863942322,29.242365,6.08814531326,0.0,3.20568,2.88246531326
 01/29  02:00:00,55.5326106806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.5264319793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  04:00:00,55.5216682842,0.0,0.0,0.0,15.863942322,29.242365,6.08811032506,0.0,3.20568,2.88243032506
 01/29  05:00:00,55.7383873026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.7332954239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  07:00:00,55.7610533899,0.0,0.0,0.0,15.863942322,29.242365,6.0880752925,0.0,3.20568,2.8823952925
 01/29  08:00:00,51.4109032922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.1323260556,0.0,0.0,0.0,15.863942322,29.242365,6.08944014683,0.0,3.20568,2.88376014683
 01/29  10:00:00,47.1624518604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.1609256146,0.0,0.0,0.0,15.863942322,29.242365,6.08932837441,0.0,3.20568,2.88364837441
 01/29  12:00:00,47.857935284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.1912757578,0.0,0.0,0.0,15.863942322,29.242365,6.08941641544,0.0,3.20568,2.88373641544
 01/29  14:00:00,47.2592210076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,47.3011651844,0.0,0.0,0.0,15.863942322,29.242365,6.08803713462,0.0,3.20568,2.88235713462
 01/29  16:00:00,47.3126957324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,53.2084578075,0.796326535807,5.18294642941,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,47.234157161,0.0,0.0,0.0,15.863942322,29.242365,6.08813565114,0.0,3.20568,2.88245565114
 01/29  19:00:00,54.3249453252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.9285886497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.8723736839,0.0,0.0,0.0,15.863942322,29.242365,6.08810050818,0.0,3.20568,2.88242050818
 01/29  22:00:00,55.7168009377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.531333343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,56.206615257,0.0,0.0,0.0,15.863942322,29.242365,6.08806539506,0.0,3.20568,2.88238539506
 01/30  01:00:00,55.497369773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  02:00:00,55.4834928904,0.0,0.0,0.0,15.863942322,29.242365,6.08949047475,0.0,3.20568,2.88381047475
 01/30  03:00:00,55.468740425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  04:00:00,55.455498927,0.0,0.0,0.0,15.863942322,29.242365,6.08937754557,0.0,3.20568,2.88369754557
 01/30  05:00:00,55.6581342923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  06:00:00,55.6306663777,0.0,0.0,0.0,15.863942322,29.242365,6.08946431137,0.0,3.20568,2.88378431137
 01/30  07:00:00,64.7225272588,7.75617179602,0.00173188640881,0.0,15.863942322,29.818365,342.627588669,339.401908669,3.20568,0.02
 01/30  08:00:00,125.081335744,7.75617179602,0.00123136740312,0.0,80.527626,29.818365,289.346625968,283.253967284,3.20568,2.88697868438
 01/30  09:00:00,166.020745131,7.75617179602,0.0139503894365,0.0,80.527626,75.0917375,195.359056106,162.648252839,24.0426,8.66820326684
 01/30  10:00:00,165.729942273,7.75617179602,0.00528761821414,0.0,80.527626,75.0917375,110.829354798,72.2686636427,24.0426,14.5180911554
 01/30  11:00:00,169.80699395,7.93829090167,0.00608470377625,0.0,80.527626,79.0911225,86.9632685746,37.4738888305,32.0568,17.432579744
 01/30  12:00:00,175.486208449,8.68293303895,4.20366863907,0.0,80.527626,79.0911225,52.6933733215,3.17070895519,32.0568,17.4658643663
 01/30  13:00:00,184.77111569,9.42763165705,13.3851718862,0.0,80.527626,79.0911225,52.469469757,0.0,32.0568,20.412669757
 01/30  14:00:00,188.624445076,10.571438806,20.036839366,0.0,80.527626,75.0917375,36.4936252313,0.0334393497658,16.0284,20.4317858815
 01/30  15:00:00,195.388571492,12.272033865,25.0846330584,0.0,80.527626,75.0917375,30.5512416494,0.0,16.0284,14.5228416494
 01/30  16:00:00,199.799154934,13.5105429116,30.253929756,0.0,80.527626,73.092045,20.6530970114,0.0095353981602,3.20568,17.4378816132
 01/30  17:00:00,193.410064981,10.2302915359,27.2474905139,0.0,80.527626,73.092045,6.10610255593,0.0134924408935,3.20568,2.88693011504
 01/30  18:00:00,144.236447396,8.53142893579,23.0524187057,0.0,80.527626,29.818365,6.0924868165,0.0,3.20568,2.8868068165
 01/30  19:00:00,140.182545576,7.84697145311,12.6115479162,0.0,80.527626,29.818365,9.94810867933,3.84955846716,3.20568,2.89287021217
 01/30  20:00:00,133.419826729,7.75617179602,4.35423605844,0.0,80.527626,29.818365,24.2076607805,15.2285870317,3.20568,5.77339374882
 01/30  21:00:00,130.036057266,7.75617179602,1.02095954441,0.0,80.527626,29.818365,30.3408861834,21.3650951144,3.20568,5.77011106901
 01/30  22:00:00,55.6724801902,0.0,0.0,0.0,15.863942322,29.242365,8.97566682997,0.0,3.20568,5.76998682997
 01/30  23:00:00,55.5370323302,0.0,0.0,0.0,15.863942322,29.242365,6.57688265234,0.0,3.20568,3.37120265234
 01/30  24:00:00,56.2637202506,0.0,0.0,0.0,15.863942322,29.242365,5.60912375874,0.0,3.20568,2.40344375874
 01/31  01:00:00,55.5435939329,0.0,0.0,0.0,15.863942322,29.242365,6.08937709093,0.0,3.20568,2.88369709093
 01/31  02:00:00,55.5323838506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  03:00:00,55.51859563,0.0,0.0,0.0,15.863942322,29.242365,6.08946241794,0.0,3.20568,2.88378241794
 01/31  04:00:00,55.5061994725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  05:00:00,56.5572568199,0.0,0.0,0.0,15.863942322,29.242365,6.08934824173,0.0,3.20568,2.88366824173
 01/31  06:00:00,56.3846372239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,64.9965855801,7.75617179602,0.0,0.0,15.863942322,29.818365,269.560854516,263.471379087,3.20568,2.88379542961
 01/31  08:00:00,125.084168249,7.75617179602,0.00135687741482,0.0,80.527626,29.818365,223.904254254,217.811498541,3.20568,2.88707571314
 01/31  09:00:00,166.009421701,7.75617179602,0.00694872785371,0.0,80.527626,75.0917375,172.450696445,139.738744837,24.0426,8.66935160723
 01/31  10:00:00,165.731941253,7.75617179602,0.0048261779827,0.0,80.527626,75.0917375,117.028789226,78.467642853,24.0426,14.5185463727
 01/31  11:00:00,169.645086927,7.75617179602,0.00651320065782,0.0,80.527626,79.0911225,100.415628365,51.1379537719,32.0568,17.2208745935
 01/31  12:00:00,170.33544466,7.75617179602,0.0,0.0,80.527626,79.0911225,69.3378203288,19.6110346448,32.0568,17.669985684
 01/31  13:00:00,174.605654237,8.09195959184,4.61145684309,0.0,80.527626,79.0911225,53.5097312451,3.95647019543,32.0568,17.4964610497
 01/31  14:00:00,183.598431449,9.18604307359,16.420909049,0.0,80.527626,75.0917375,39.3475013691,2.88702047677,16.0284,20.4320808923
 01/31  15:00:00,196.562237795,10.7361834718,27.7558237402,0.0,80.527626,75.0917375,33.4557221517,0.0,16.0284,17.4273221517
 01/31  16:00:00,210.059291653,12.7104982345,41.2273184993,0.0,80.527626,73.092045,17.7440246059,0.00277170820722,3.20568,14.5355728977
 01/31  17:00:00,206.855841498,10.1383921227,40.6847238982,0.0,80.527626,73.092045,6.10709913187,0.0142962160737,3.20568,2.8871229158
 01/31  18:00:00,152.365594612,8.48366770318,31.1532311896,0.0,80.527626,29.818365,6.09267642705,0.0,3.20568,2.88699642705
 01/31  19:00:00,149.404443577,7.83661983386,21.7462462552,0.0,80.527626,29.818365,9.01148380457,0.0404007553961,3.20568,5.76540304917
 01/31  20:00:00,142.615691626,7.75617179602,13.6913999728,0.0,80.527626,29.818365,10.7359478313,1.75605855096,3.20568,5.77420928036
 01/31  21:00:00,136.293100816,7.75617179602,7.4363155438,0.0,80.527626,29.818365,19.7723073069,10.7963525112,3.20568,5.77027479563
 01/31  22:00:00,55.5535972532,0.0,0.0,0.0,15.863942322,29.242365,8.97580194368,0.0,3.20568,5.77012194368
 01/31  23:00:00,55.5750973195,0.0,0.0,0.0,15.863942322,29.242365,6.09408737908,0.0,3.20568,2.88840737908
 01/31  24:00:00,56.286915192,0.0,0.0,0.0,15.863942322,29.242365,6.09215411654,0.0,3.20568,2.88647411654
 02/01  01:00:00,55.561784905,0.0,0.0,0.0,15.863942322,29.242365,6.08949324363,0.0,3.20568,2.88381324363
 02/01  02:00:00,55.5421922007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  03:00:00,55.5205985222,0.0,0.0,0.0,15.863942322,29.242365,6.08937765146,0.0,3.20568,2.88369765146
 02/01  04:00:00,55.4994374692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.7016718675,0.0,0.0,0.0,15.863942322,29.242365,6.08946151301,0.0,3.20568,2.88378151301
 02/01  06:00:00,55.6807331581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  07:00:00,64.6818208768,7.75617179602,0.0,0.0,15.863942322,29.818365,302.927853061,296.838507099,3.20568,2.88366596182
 02/01  08:00:00,125.071316004,7.75617179602,0.00131954048694,0.0,80.527626,29.818365,226.938296493,220.845503137,3.20568,2.88711335571
 02/01  09:00:00,166.026841978,7.75617179602,0.00612894926364,0.0,80.527626,75.0917375,187.168514654,154.458130365,24.0426,8.66778428987
 02/01  10:00:00,166.050052305,7.75617179602,0.00338728068235,0.0,80.527626,75.0917375,176.970072522,138.406489317,24.0426,14.5209832045
 02/01  11:00:00,170.041115958,7.75617179602,0.00210972024346,0.0,80.527626,79.0911225,177.698423716,131.111088551,32.0568,14.5305351655
 02/01  12:00:00,170.770401162,7.75617179602,0.0,0.0,80.527626,79.0911225,181.411568163,131.883294973,32.0568,17.4714731899
 02/01  13:00:00,170.032259641,7.75617179602,0.0,0.0,80.527626,79.0911225,187.400471619,134.93329552,32.0568,20.4103760987
 02/01  14:00:00,166.044377055,7.75617179602,0.0,0.0,80.527626,75.0917375,174.904378361,138.445786723,16.0284,20.4301916379
 02/01  15:00:00,166.060396432,7.75617179602,0.0,0.0,80.527626,75.0917375,165.128812241,134.578345727,16.0284,14.5220665138
 02/01  16:00:00,163.893962831,7.75617179602,0.0,0.0,80.527626,73.092045,130.771872613,110.124122262,3.20568,17.4420703515
 02/01  17:00:00,163.654228317,7.75617179602,0.0,0.0,80.527626,73.092045,98.8436093144,92.7508707551,3.20568,2.88705855929
 02/01  18:00:00,120.425939308,7.75617179602,0.0,0.0,80.527626,29.818365,120.839067011,114.746455965,3.20568,2.88693104567
 02/01  19:00:00,127.792544149,7.75617179602,0.0,0.0,80.527626,29.818365,167.657844727,158.68639515,3.20568,5.76576957668
 02/01  20:00:00,129.463016607,7.75617179602,0.0,0.0,80.527626,29.818365,177.093521178,168.113984294,3.20568,5.77385688338
 02/01  21:00:00,129.451107094,7.75617179602,0.0,0.0,80.527626,29.818365,189.999466982,181.023619432,3.20568,5.77016755046
 02/01  22:00:00,55.5492067015,0.0,0.0,0.0,15.863942322,29.242365,8.97570405656,0.0,3.20568,5.77002405656
 02/01  23:00:00,55.4338489803,0.0,0.0,0.0,15.863942322,29.242365,6.09413493318,0.0,3.20568,2.88845493318
 02/01  24:00:00,56.1946686017,0.0,0.0,0.0,15.863942322,29.242365,6.0920029532,0.0,3.20568,2.8863229532
 02/02  01:00:00,55.4571269422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.452886505,0.0,0.0,0.0,15.863942322,29.242365,6.08947759342,0.0,3.20568,2.88379759342
 02/02  03:00:00,55.4508622106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.4515771576,0.0,0.0,0.0,15.863942322,29.242365,6.08936047208,0.0,3.20568,2.88368047208
 02/02  05:00:00,55.6671415478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.6498903444,0.0,0.0,0.0,15.863942322,29.242365,6.08944267118,0.0,3.20568,2.88376267118
 02/02  07:00:00,64.8853724922,7.75617179602,0.00618580994337,0.0,15.863942322,29.818365,363.292727981,360.067047981,3.20568,0.02
 02/02  08:00:00,125.111928396,7.75617179602,0.00123557694315,0.0,80.527626,29.818365,274.691835097,268.59901082,3.20568,2.88714427717
 02/02  09:00:00,166.016073551,7.75617179602,0.00843736094801,0.0,80.527626,75.0917375,196.677900149,163.96674372,24.0426,8.66855642871
 02/02  10:00:00,166.037974264,7.75617179602,0.00319995474896,0.0,80.527626,75.0917375,168.975884405,130.415077419,24.0426,14.5182069864
 02/02  11:00:00,169.880504598,7.75617179602,0.0044444952647,0.0,80.527626,79.0911225,152.728501398,103.238953732,32.0568,17.4327476654
 02/02  12:00:00,170.40396182,7.75617179602,0.0,0.0,80.527626,79.0911225,112.031328772,62.5087820524,32.0568,17.4657467197
 02/02  13:00:00,169.645714122,7.75617179602,0.0,0.0,80.527626,79.0911225,108.723191084,56.2543877552,32.0568,20.4120033285
 02/02  14:00:00,165.665657129,7.75617179602,0.0,0.0,80.527626,75.0917375,108.234656904,71.7757163812,16.0284,20.4305405226
 02/02  15:00:00,165.82962277,7.9113992818,0.0,0.0,80.527626,75.0917375,104.802191519,74.2515134851,16.0284,14.5222780344
 02/02  16:00:00,163.988401341,8.08658853537,0.0,0.0,80.527626,73.092045,99.790813913,79.14884417,3.20568,17.4362897429
 02/02  17:00:00,163.525138973,7.75617179602,0.0,0.0,80.527626,73.092045,77.5550131429,71.4624822298,3.20568,2.88685091306
 02/02  18:00:00,120.305359827,7.75617179602,0.0,0.0,80.527626,29.818365,96.696757656,93.471077656,3.20568,0.02
 02/02  19:00:00,127.674353417,7.75617179602,0.0,0.0,80.527626,29.818365,140.855564689,131.884022999,3.20568,5.76586168946
 02/02  20:00:00,129.436056795,7.75617179602,0.0,0.0,80.527626,29.818365,143.830814439,134.851990488,3.20568,5.77314395096
 02/02  21:00:00,129.425113263,7.75617179602,0.0,0.0,80.527626,29.818365,160.63100351,151.65547534,3.20568,5.76984816959
 02/02  22:00:00,55.5458232237,0.0,0.0,0.0,15.863942322,29.242365,8.97558065963,0.0,3.20568,5.76990065963
 02/02  23:00:00,55.4306431668,0.0,0.0,0.0,15.863942322,29.242365,6.09377563423,0.0,3.20568,2.88809563423
 02/02  24:00:00,56.1955131185,0.0,0.0,0.0,15.863942322,29.242365,6.09203986941,0.0,3.20568,2.88635986941
 02/03  01:00:00,55.4493669774,0.0,0.0,0.0,15.863942322,29.242365,6.08944490483,0.0,3.20568,2.88376490483
 02/03  02:00:00,55.4416852581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.4344705921,0.0,0.0,0.0,15.863942322,29.242365,6.08932608816,0.0,3.20568,2.88364608816
 02/03  04:00:00,55.4293853289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.4888811317,0.0,0.0,0.0,15.863942322,29.242365,6.08940648109,0.0,3.20568,2.88372648109
 02/03  06:00:00,56.3160193392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  07:00:00,65.1755363562,7.75617179602,0.00411806610539,0.0,15.863942322,29.818365,381.157709375,375.068221068,3.20568,2.88380830658
 02/03  08:00:00,125.107038132,7.75617179602,0.00109999728452,0.0,80.527626,29.818365,322.268460893,316.175864759,3.20568,2.88691613431
 02/03  09:00:00,166.008909192,7.75617179602,0.00828792250003,0.0,80.527626,75.0917375,238.77795018,206.066642599,24.0426,8.66870758047
 02/03  10:00:00,166.036155539,7.75617179602,0.00378572938844,0.0,80.527626,75.0917375,186.091664973,147.529878285,24.0426,14.5191866879
 02/03  11:00:00,169.771503551,7.75617179602,0.00489225600891,0.0,80.527626,79.0911225,138.372249985,91.78816027,32.0568,14.527289715
 02/03  12:00:00,170.32721639,7.75617179602,0.0,0.0,80.527626,79.0911225,98.5956348602,46.1606960795,32.0568,20.3781387808
 02/03  13:00:00,169.585409862,7.75617179602,0.0,0.0,80.527626,79.0911225,80.332125272,30.7816450179,32.0568,17.4936802541
 02/03  14:00:00,166.122481278,7.92346764068,0.349604671059,0.0,80.527626,75.0917375,64.5466255345,28.0883726647,16.0284,20.4298528698
 02/03  15:00:00,168.795011654,8.2174650993,2.70894296861,0.0,80.527626,75.0917375,52.2479052816,18.7971857134,16.0284,17.4223195682
 02/03  16:00:00,169.895769796,8.83079526703,5.20236983617,0.0,80.527626,73.092045,33.7656078799,16.0225658661,3.20568,14.5373620138
 02/03  17:00:00,170.654577923,8.19819145245,6.69723420806,0.0,80.527626,73.092045,18.1050276621,12.0122924712,3.20568,2.88705519093
 02/03  18:00:00,124.971141388,7.75807413207,4.74880340823,0.0,80.527626,29.818365,20.8266050512,14.7340000601,3.20568,2.88692499117
 02/03  19:00:00,128.424668107,7.75617179602,1.0894429431,0.0,80.527626,29.818365,31.4007932969,22.4289770116,3.20568,5.76613628533
 02/03  20:00:00,128.765277182,7.75617179602,0.0,0.0,80.527626,29.818365,45.48402214,36.5046895517,3.20568,5.77365258833
 02/03  21:00:00,128.782566952,7.75617179602,0.0,0.0,80.527626,29.818365,65.2939800839,56.3190097906,3.20568,5.76929029332
 02/03  22:00:00,55.4490353206,0.0,0.0,0.0,15.863942322,29.242365,8.97480254278,0.0,3.20568,5.76912254278
 02/03  23:00:00,55.482657589,0.0,0.0,0.0,15.863942322,29.242365,6.09402733633,0.0,3.20568,2.88834733633
 02/03  24:00:00,56.2298226935,0.0,0.0,0.0,15.863942322,29.242365,6.09199473722,0.0,3.20568,2.88631473722
 02/04  01:00:00,55.5007368219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.4927430374,0.0,0.0,0.0,15.863942322,29.242365,6.08814442825,0.0,3.20568,2.88246442825
 02/04  03:00:00,55.4825618008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.474512096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,55.6813292407,0.0,0.0,0.0,15.863942322,29.242365,6.08810128826,0.0,3.20568,2.88242128826
 02/04  06:00:00,55.6600309481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  07:00:00,55.662761518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,51.3104226941,0.0,0.0,0.0,15.863942322,29.242365,6.08805810934,0.0,3.20568,2.88237810934
 02/04  09:00:00,47.0307400701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,47.0655742251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.0785828634,0.0,0.0,0.0,15.863942322,29.242365,6.08947342689,0.0,3.20568,2.88379342689
 02/04  12:00:00,47.7679066756,0.0,0.0,0.0,15.863942322,29.242365,6.08935285416,0.0,3.20568,2.88367285416
 02/04  13:00:00,47.090215241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  14:00:00,47.1463404936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,47.1693587672,0.0,0.0,0.0,15.863942322,29.242365,6.08803863135,0.0,3.20568,2.88235863135
 02/04  16:00:00,47.1611017289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,47.0661377992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,47.0577156171,0.0,0.0,0.0,15.863942322,29.242365,6.08812850912,0.0,3.20568,2.88244850912
 02/04  19:00:00,54.1867992396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.8118127821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,55.7700427311,0.0,0.0,0.0,15.863942322,29.242365,6.08808523053,0.0,3.20568,2.88240523053
 02/04  22:00:00,55.6433646052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.4867297491,0.0,0.0,0.0,15.863942322,29.242365,6.08804197799,0.0,3.20568,2.88236197799
 02/04  24:00:00,56.1810136387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.4817480962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.4790455741,0.0,0.0,0.0,15.863942322,29.242365,6.08813026336,0.0,3.20568,2.88245026336
 02/05  03:00:00,55.4627642497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.4532800441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.6610650878,0.0,0.0,0.0,15.863942322,29.242365,6.08808540871,0.0,3.20568,2.88240540871
 02/05  06:00:00,55.639036452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  07:00:00,55.6505618587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
