Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  08:00:00,51.298655679,0.0,0.0,0.0,15.863942322,29.242365,6.08804048007,0.0,3.20568,2.88236048007
 02/05  09:00:00,47.0409648919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.1004199755,0.0,0.0,0.0,15.863942322,29.242365,6.08944805217,0.0,3.20568,2.88376805217
 02/05  11:00:00,47.1491344279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.8730090577,0.0,0.0,0.0,15.863942322,29.242365,6.08932556475,0.0,3.20568,2.88364556475
 02/05  13:00:00,47.229845831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.3011935048,0.0,0.0,0.0,15.863942322,29.242365,6.08940189973,0.0,3.20568,2.88372189973
 02/05  15:00:00,47.3330832339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.3385958446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,47.2487086274,0.0,0.0,0.0,15.863942322,29.242365,6.08809100006,0.0,3.20568,2.88241100006
 02/05  18:00:00,47.2353679811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,54.3446880316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.9874576771,0.0,0.0,0.0,15.863942322,29.242365,6.08804593808,0.0,3.20568,2.88236593808
 02/05  21:00:00,55.9427604425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.7619832501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  23:00:00,55.5399229294,0.0,0.0,0.0,15.863942322,29.242365,6.08813390618,0.0,3.20568,2.88245390618
 02/05  24:00:00,56.199786412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.4967161775,0.0,0.0,0.0,15.863942322,29.242365,6.08934668243,0.0,3.20568,2.88366668243
 02/06  02:00:00,55.489729667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.4888637722,0.0,0.0,0.0,15.863942322,29.242365,6.08942060869,0.0,3.20568,2.88374060869
 02/06  04:00:00,55.4875855212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.7125596334,0.0,0.0,0.0,15.863942322,29.242365,6.08929600823,0.0,3.20568,2.88361600823
 02/06  06:00:00,55.7092229775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  07:00:00,64.3074826555,7.75617179602,0.0030927557181,0.0,15.863942322,29.818365,241.940004216,235.850634147,3.20568,2.88369006914
 02/06  08:00:00,124.84040668,7.75617179602,0.0013082788555,0.0,80.527626,29.818365,248.560269787,242.46764333,3.20568,2.88694645653
 02/06  09:00:00,165.666372646,7.75617179602,0.0105553028545,0.0,80.527626,75.0917375,138.822165365,106.111492023,24.0426,8.66807334168
 02/06  10:00:00,166.697662225,7.75617179602,1.0783623695,0.0,80.527626,75.0917375,81.7419245909,43.1805639138,24.0426,14.518760677
 02/06  11:00:00,177.266561713,7.75617179602,7.59777740379,0.0,80.527626,79.0911225,64.9393179912,18.3536144678,32.0568,14.5289035234
 02/06  12:00:00,182.975142878,7.75617179602,12.5423864127,0.0,80.527626,79.0911225,50.1138426565,0.586110609535,32.0568,17.470932047
 02/06  13:00:00,186.342430183,7.76421393026,16.5565357794,0.0,80.527626,79.0911225,52.581683101,0.116682038113,32.0568,20.4082010629
 02/06  14:00:00,188.04087775,8.04188867653,21.9089493171,0.0,80.527626,75.0917375,36.46617748,0.00946516299685,16.0284,20.428312317
 02/06  15:00:00,195.228566987,8.51835358212,28.5795271898,0.0,80.527626,75.0917375,30.54957287,0.0,16.0284,14.52117287
 02/06  16:00:00,197.797054151,9.30067380841,32.3731343648,0.0,80.527626,73.092045,20.6627464132,0.0178348292021,3.20568,17.439231584
 02/06  17:00:00,195.133784129,8.18005320582,30.9426841038,0.0,80.527626,73.092045,6.11629864541,0.0235089447984,3.20568,2.88710970061
 02/06  18:00:00,148.659879882,7.77559572498,28.1578849578,0.0,80.527626,29.818365,6.09265149619,0.0,3.20568,2.88697149619
 02/06  19:00:00,148.812061926,7.75617179602,22.6510999444,0.0,80.527626,29.818365,6.12975745142,0.0313895128618,3.20568,2.89268793856
 02/06  20:00:00,148.015979652,7.75617179602,18.7819731844,0.0,80.527626,29.818365,11.8557110924,0.0,3.20568,8.65003109241
 02/06  21:00:00,144.08249946,7.75617179602,14.9161626579,0.0,80.527626,29.818365,9.68047495386,0.705484442622,3.20568,5.76931051123
 02/06  22:00:00,55.7812619077,0.0,0.0,0.0,15.863942322,29.242365,8.97479292773,0.0,3.20568,5.76911292773
 02/06  23:00:00,55.6000024496,0.0,0.0,0.0,15.863942322,29.242365,6.09354153786,0.0,3.20568,2.88786153786
 02/06  24:00:00,56.3006477822,0.0,0.0,0.0,15.863942322,29.242365,6.0919034505,0.0,3.20568,2.8862234505
 02/07  01:00:00,55.5811661491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.5788323071,0.0,0.0,0.0,15.863942322,29.242365,6.08944759353,0.0,3.20568,2.88376759353
 02/07  03:00:00,55.5768950504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  04:00:00,55.5770958612,0.0,0.0,0.0,15.863942322,29.242365,6.08932073081,0.0,3.20568,2.88364073081
 02/07  05:00:00,56.6822839688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  06:00:00,56.4758018736,0.0,0.0,0.0,15.863942322,29.242365,6.08939232248,0.0,3.20568,2.88371232248
 02/07  07:00:00,64.5458264905,7.75617179602,0.0,0.0,15.863942322,29.818365,155.033430016,151.807750016,3.20568,0.02
 02/07  08:00:00,124.656643644,7.75617179602,0.0,0.0,80.527626,29.818365,141.628950317,135.536238687,3.20568,2.88703163009
 02/07  09:00:00,165.614609246,7.75617179602,0.0139094281906,0.0,80.527626,75.0917375,95.0182013908,62.3083011997,24.0426,8.66730019112
 02/07  10:00:00,168.043741737,7.76941035643,2.38804518931,0.0,80.527626,75.0917375,60.5443946579,21.98322802,24.0426,14.5185666379
 02/07  11:00:00,183.535981987,8.42931969276,13.1429588142,0.0,80.527626,79.0911225,54.5021519894,5.01304459629,32.0568,17.4323073931
 02/07  12:00:00,198.630221425,9.62581403917,26.2227449646,0.0,80.527626,79.0911225,49.5407931981,0.0204868608596,32.0568,17.4635063373
 02/07  13:00:00,211.817418139,11.6417015268,38.0665731785,0.0,80.527626,79.0911225,49.5509693246,0.0,32.0568,17.4941693246
 02/07  14:00:00,217.470535891,13.7356334579,45.5903625204,0.0,80.527626,75.0917375,36.466122172,0.0119809730074,16.0284,20.425741199
 02/07  15:00:00,224.605029269,15.2291216591,51.228206761,0.0,80.527626,75.0917375,33.450482637,0.0,16.0284,17.422082637
 02/07  16:00:00,227.992756188,16.4247414126,55.4314488311,0.0,80.527626,73.092045,17.7607177408,0.0181664089229,3.20568,14.5368713319
 02/07  17:00:00,213.878132101,11.8370549919,46.023012248,0.0,80.527626,73.092045,6.10723034229,0.0144658851133,3.20568,2.88708445717
 02/07  18:00:00,151.557313963,8.91071009161,29.9371908599,0.0,80.527626,29.818365,6.09262565756,0.0,3.20568,2.88694565756
 02/07  19:00:00,148.945921351,8.08432455969,22.4666861051,0.0,80.527626,29.818365,8.98659797049,0.0151647333472,3.20568,5.76575323714
 02/07  20:00:00,146.009277562,7.81614801554,16.9885752332,0.0,80.527626,29.818365,9.03249213022,0.0532738924889,3.20568,5.77353823773
 02/07  21:00:00,142.321674515,7.75617179602,13.4010919755,0.0,80.527626,29.818365,10.4734428531,1.49860700919,3.20568,5.76915584388
 02/07  22:00:00,55.6266754364,0.0,0.0,0.0,15.863942322,29.242365,8.97502387478,0.0,3.20568,5.76934387478
 02/07  23:00:00,55.6556183879,0.0,0.0,0.0,15.863942322,29.242365,6.09395394815,0.0,3.20568,2.88827394815
 02/07  24:00:00,56.3820430592,0.0,0.0,0.0,15.863942322,29.242365,6.0919213372,0.0,3.20568,2.8862413372
 02/08  01:00:00,55.6619047256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.6494665852,0.0,0.0,0.0,15.863942322,29.242365,6.08933145913,0.0,3.20568,2.88365145913
 02/08  03:00:00,55.6384862561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.6296711934,0.0,0.0,0.0,15.863942322,29.242365,6.08940043462,0.0,3.20568,2.88372043462
 02/08  05:00:00,55.8549361771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.8335252492,0.0,0.0,0.0,15.863942322,29.242365,6.08910028735,0.0,3.20568,2.88342028735
 02/08  07:00:00,69.5489314059,7.75617179602,5.3954466352,0.0,15.863942322,29.818365,68.8352695995,65.6095895995,3.20568,0.02
 02/08  08:00:00,128.237068419,7.75617179602,3.58515993807,0.0,80.527626,29.818365,50.7684245892,44.6757692515,3.20568,2.88697533769
 02/08  09:00:00,167.888173103,7.75617179602,2.25260856664,0.0,80.527626,75.0917375,56.9489957304,24.2378132632,24.0426,8.66858246723
 02/08  10:00:00,171.7692474,7.75819059967,6.08486306326,0.0,80.527626,75.0917375,57.6637610244,19.1035748041,24.0426,14.5175862203
 02/08  11:00:00,180.14618434,7.77751126379,10.4082438277,0.0,80.527626,79.0911225,60.5455653441,11.0573307837,32.0568,17.4314345604
 02/08  12:00:00,183.96548628,7.86130658302,13.4107172506,0.0,80.527626,79.0911225,49.5274443693,0.00572076139713,32.0568,17.4649236079
 02/08  13:00:00,187.39576692,8.15480821534,17.2171658053,0.0,80.527626,79.0911225,52.4654325682,0.0,32.0568,20.4086325682
 02/08  14:00:00,186.328231421,8.42403860649,19.8585420789,0.0,80.527626,75.0917375,36.5046444288,0.0454005818211,16.0284,20.430843847
 02/08  15:00:00,187.843837013,8.67581472586,21.1287541041,0.0,80.527626,75.0917375,30.5652307016,0.0155649632302,16.0284,14.5212657384
 02/08  16:00:00,187.382118167,8.81859299104,22.547051836,0.0,80.527626,73.092045,19.8491154114,2.11065787018,3.20568,14.5327775412
 02/08  17:00:00,182.157736969,7.76599162928,18.4850838896,0.0,80.527626,73.092045,8.45016691641,2.35749095525,3.20568,2.88699596116
 02/08  18:00:00,138.818613714,7.75617179602,18.4362577551,0.0,80.527626,29.818365,8.78403459996,2.69126047382,3.20568,2.88709412614
 02/08  19:00:00,144.533525578,7.75617179602,18.4344962653,0.0,80.527626,29.818365,12.7957591165,3.82464547149,3.20568,5.76543364504
 02/08  20:00:00,147.634502915,7.75617179602,18.4239803228,0.0,80.527626,29.818365,14.055936941,5.07659158102,3.20568,5.77366535996
 02/08  21:00:00,147.607815896,7.75617179602,18.4134846364,0.0,80.527626,29.818365,14.8895589394,5.91449856924,3.20568,5.76938037012
 02/08  22:00:00,55.8292998396,0.0,0.0,0.0,15.863942322,29.242365,8.97559145421,0.0,3.20568,5.76991145421
 02/08  23:00:00,55.6683844213,0.0,0.0,0.0,15.863942322,29.242365,6.09401059375,0.0,3.20568,2.88833059375
 02/08  24:00:00,56.378411407,0.0,0.0,0.0,15.863942322,29.242365,6.09207606457,0.0,3.20568,2.88639606457
 02/09  01:00:00,55.6669251973,0.0,0.0,0.0,15.863942322,29.242365,6.0894196381,0.0,3.20568,2.8837396381
 02/09  02:00:00,55.6594403716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.6543234088,0.0,0.0,0.0,15.863942322,29.242365,6.08928794504,0.0,3.20568,2.88360794504
 02/09  04:00:00,55.651940748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.8971522069,0.0,0.0,0.0,15.863942322,29.242365,6.08935428232,0.0,3.20568,2.88367428232
 02/09  06:00:00,55.867631404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,72.9162447274,7.75617179602,8.7319521063,0.0,15.863942322,29.818365,79.3944226434,73.3050020897,3.20568,2.88374055374
 02/09  08:00:00,132.493095769,7.75617179602,7.81055847082,0.0,80.527626,29.818365,48.5979224824,42.5053015824,3.20568,2.88694090004
 02/09  09:00:00,178.29421998,7.75617179602,12.5859148319,0.0,80.527626,75.0917375,40.4763180327,7.76698045228,24.0426,8.66673758046
 02/09  10:00:00,182.099727137,7.77271529812,16.3235317562,0.0,80.527626,75.0917375,42.6586816633,4.09808642138,24.0426,14.517995242
 02/09  11:00:00,188.32611844,7.97986780586,18.3315085593,0.0,80.527626,79.0911225,48.2172880989,1.63046837768,32.0568,14.5300197212
 02/09  12:00:00,190.336430132,8.31850083066,19.284268272,0.0,80.527626,79.0911225,49.5376325393,0.0136900535178,32.0568,17.4671424858
 02/09  13:00:00,187.524670934,8.50916861163,16.9863117393,0.0,80.527626,79.0911225,52.4652285491,0.0,32.0568,20.4084285491
 02/09  14:00:00,181.836774292,8.66431633137,15.1614699493,0.0,80.527626,75.0917375,37.2598492891,0.803134338227,16.0284,20.4283149509
 02/09  15:00:00,179.451313525,8.69707706163,12.7730534407,0.0,80.527626,75.0917375,34.562009113,4.01261427356,16.0284,14.5209948395
 02/09  16:00:00,174.389381167,8.73656608335,9.72364499252,0.0,80.527626,73.092045,31.6670167402,11.0273104583,3.20568,17.4340262818
 02/09  17:00:00,170.408094174,7.76232340236,6.84536797236,0.0,80.527626,73.092045,16.079172512,12.853492512,3.20568,0.02
 02/09  18:00:00,126.97861422,7.75617179602,6.70834220576,0.0,80.527626,29.818365,19.6284896057,13.5357411299,3.20568,2.88706847589
 02/09  19:00:00,131.387255438,7.75617179602,5.40839690106,0.0,80.527626,29.818365,27.4546534179,18.4835566089,3.20568,5.76541680899
 02/09  20:00:00,130.531085663,7.75617179602,1.48865197025,0.0,80.527626,29.818365,36.5443595834,27.5652545426,3.20568,5.77342504079
 02/09  21:00:00,129.01011254,7.75617179602,0.0,0.0,80.527626,29.818365,45.325644683,36.3507383212,3.20568,5.76922636185
 02/09  22:00:00,55.6654874873,0.0,0.0,0.0,15.863942322,29.242365,8.97506907934,0.0,3.20568,5.76938907934
 02/09  23:00:00,55.5362155501,0.0,0.0,0.0,15.863942322,29.242365,6.09388588458,0.0,3.20568,2.88820588458
 02/09  24:00:00,56.2627975525,0.0,0.0,0.0,15.863942322,29.242365,6.09204951774,0.0,3.20568,2.88636951774
 02/10  01:00:00,55.5512575207,0.0,0.0,0.0,15.863942322,29.242365,6.08932718575,0.0,3.20568,2.88364718575
 02/10  02:00:00,55.5433299426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  03:00:00,55.5354024718,0.0,0.0,0.0,15.863942322,29.242365,6.08939053773,0.0,3.20568,2.88371053773
 02/10  04:00:00,55.5295037027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  05:00:00,56.5860485451,0.0,0.0,0.0,15.863942322,29.242365,6.0894538691,0.0,3.20568,2.8837738691
 02/10  06:00:00,56.4165046854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,64.5406269021,7.75617179602,0.0,0.0,15.863942322,29.818365,234.578571846,228.489252261,3.20568,2.88363958523
 02/10  08:00:00,124.629313705,7.75617179602,0.00129113022699,0.0,80.527626,29.818365,155.321862492,149.229314949,3.20568,2.88686754304
 02/10  09:00:00,165.579603559,7.75617179602,0.00553167440319,0.0,80.527626,75.0917375,107.26873025,74.558621272,24.0426,8.66750897778
 02/10  10:00:00,165.586656398,7.75617179602,0.00375363081343,0.0,80.527626,75.0917375,84.9426243254,46.382922365,24.0426,14.5171019604
 02/10  11:00:00,170.111110052,7.75617179602,0.52407660358,0.0,80.527626,79.0911225,74.83234947,28.246578997,32.0568,14.528970473
 02/10  12:00:00,172.662692027,7.76149804039,2.34201368237,0.0,80.527626,79.0911225,55.0929391086,5.5689912045,32.0568,17.4671479041
 02/10  13:00:00,172.733899373,7.7863409976,3.09182536181,0.0,80.527626,79.0911225,54.5647277376,2.10122256515,32.0568,20.4067051725
 02/10  14:00:00,168.91690583,7.92386922052,3.11932055814,0.0,80.527626,75.0917375,51.6410311054,15.1860512123,16.0284,20.4265798931
 02/10  15:00:00,170.647157027,8.24727673927,4.51880023444,0.0,80.527626,75.0917375,42.6364275064,12.0883008583,16.0284,14.519726648
 02/10  16:00:00,169.60557094,8.30570426036,5.43408659237,0.0,80.527626,73.092045,34.178502437,13.5382452587,3.20568,17.4345771783
 02/10  17:00:00,167.26493903,7.75617179602,3.77493816565,0.0,80.527626,73.092045,21.8445804847,15.7520573228,3.20568,2.88684316194
 02/10  18:00:00,122.194404078,7.75617179602,2.00068454001,0.0,80.527626,29.818365,25.910684671,22.685004671,3.20568,0.02
 02/10  19:00:00,127.170655292,7.75617179602,1.26184275137,0.0,80.527626,29.818365,35.9627324982,26.9913827388,3.20568,5.76566975945
 02/10  20:00:00,129.113903688,7.75617179602,0.349704759708,0.0,80.527626,29.818365,40.3474390728,31.3689617976,3.20568,5.77279727521
 02/10  21:00:00,128.761265769,7.75617179602,0.0,0.0,80.527626,29.818365,52.1372651039,43.1621370534,3.20568,5.76944805052
 02/10  22:00:00,55.468390307,0.0,0.0,0.0,15.863942322,29.242365,8.97527440469,0.0,3.20568,5.76959440469
 02/10  23:00:00,55.5071324768,0.0,0.0,0.0,15.863942322,29.242365,6.09399373601,0.0,3.20568,2.88831373601
 02/10  24:00:00,56.2526487036,0.0,0.0,0.0,15.863942322,29.242365,6.0918284021,0.0,3.20568,2.8861484021
 02/11  01:00:00,55.5371619714,0.0,0.0,0.0,15.863942322,29.242365,6.08805309298,0.0,3.20568,2.88237309298
 02/11  02:00:00,55.5388248969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.5341142277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.5318854326,0.0,0.0,0.0,15.863942322,29.242365,6.08812716552,0.0,3.20568,2.88244716552
 02/11  05:00:00,55.7492340358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.7332726762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.7333604525,0.0,0.0,0.0,15.863942322,29.242365,6.08806884277,0.0,3.20568,2.88238884277
 02/11  08:00:00,51.3670660167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,47.0776239077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.1054113446,0.0,0.0,0.0,15.863942322,29.242365,6.08926118295,0.0,3.20568,2.88358118295
 02/11  11:00:00,47.1373612984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.8257162197,0.0,0.0,0.0,15.863942322,29.242365,6.08932170221,0.0,3.20568,2.88364170221
 02/11  13:00:00,47.1348118698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.1828122661,0.0,0.0,0.0,15.863942322,29.242365,6.08813159613,0.0,3.20568,2.88245159613
 02/11  15:00:00,47.194169343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.1854384805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,47.0859117834,0.0,0.0,0.0,15.863942322,29.242365,6.0880731244,0.0,3.20568,2.8823931244
 02/11  18:00:00,47.0780982723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,52.7927530117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.8452203095,0.0,0.0,0.0,15.863942322,29.242365,6.08801464229,0.0,3.20568,2.88233464229
 02/11  21:00:00,55.7922835833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6500398552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.4649262934,0.0,0.0,0.0,15.863942322,29.242365,6.08808840837,0.0,3.20568,2.88240840837
 02/11  24:00:00,56.1675526506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4417031718,0.0,0.0,0.0,15.863942322,29.242365,6.08802828875,0.0,3.20568,2.88234828875
 02/12  02:00:00,55.4308700169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.4197304948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.4038657763,0.0,0.0,0.0,15.863942322,29.242365,6.08809959328,0.0,3.20568,2.88241959328
 02/12  05:00:00,55.6116496676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.5934590749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,56.7400383289,1.13407862601,0.0,0.0,15.863942322,29.242365,9.73657222347,3.64846717648,3.20568,2.88242504699
 02/12  08:00:00,50.9616908734,1.13407862601,0.0,0.0,15.863942322,29.242365,6.55823835849,3.33255835849,3.20568,0.02
 02/12  09:00:00,47.0010427843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.0579987961,0.0,0.0,0.0,15.863942322,29.242365,6.08928772289,0.0,3.20568,2.88360772289
 02/12  11:00:00,47.0967402425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  12:00:00,47.8227308973,0.0,0.0,0.0,15.863942322,29.242365,6.08934503262,0.0,3.20568,2.88366503262
 02/12  13:00:00,47.1533277227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  14:00:00,47.2260696531,0.0,0.0,0.0,15.863942322,29.242365,6.0894022931,0.0,3.20568,2.8837222931
 02/12  15:00:00,47.2781821617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.2826839169,0.0,0.0,0.0,15.863942322,29.242365,6.08801752408,0.0,3.20568,2.88233752408
 02/12  17:00:00,47.1900121947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,47.1897328527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,52.8736370481,0.0,0.0,0.0,15.863942322,29.242365,6.08808839373,0.0,3.20568,2.88240839373
 02/12  20:00:00,55.9245855221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.8529437387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.6988329732,0.0,0.0,0.0,15.863942322,29.242365,6.08802718113,0.0,3.20568,2.88234718113
 02/12  23:00:00,55.52708078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1903763218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.4862363698,0.0,0.0,0.0,15.863942322,29.242365,6.08927932398,0.0,3.20568,2.88359932398
 02/13  02:00:00,55.484527367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  03:00:00,55.4843406576,0.0,0.0,0.0,15.863942322,29.242365,6.08933324172,0.0,3.20568,2.88365324172
 02/13  04:00:00,55.4819556252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  05:00:00,55.6905223741,0.0,0.0,0.0,15.863942322,29.242365,6.0893871642,0.0,3.20568,2.8837071642
 02/13  06:00:00,55.6722427753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  07:00:00,64.3801354121,7.75617179602,0.00910592982788,0.0,15.863942322,29.818365,329.214424258,323.124981362,3.20568,2.88376289575
 02/13  08:00:00,123.261939196,7.75617179602,0.00171551336314,0.0,80.527626,29.818365,180.404762419,174.312083641,3.20568,2.88699877748
 02/13  09:00:00,165.804132643,7.75617179602,0.205630582149,0.0,80.527626,75.0917375,79.8258722897,47.1151369612,24.0426,8.66813532858
 02/13  10:00:00,167.9086825,7.75617179602,2.2610212656,0.0,80.527626,75.0917375,64.262755933,25.7037135217,24.0426,14.5164424113
 02/13  11:00:00,174.020981134,7.90382947409,4.20573016064,0.0,80.527626,79.0911225,65.8287301269,19.2461403825,32.0568,14.5257897444
 02/13  12:00:00,180.270635776,8.54837098392,9.07819160197,0.0,80.527626,79.0911225,49.6254715341,0.100784515704,32.0568,17.4678870184
 02/13  13:00:00,187.78544272,9.23245632654,16.5646516466,0.0,80.527626,79.0911225,52.4608419013,0.0,32.0568,20.4040419013
 02/13  14:00:00,193.052603132,10.2527467904,24.7534014856,0.0,80.527626,75.0917375,36.4846478325,0.0302246508711,16.0284,20.4260231816
 02/13  15:00:00,201.301192064,11.5199940208,31.7031342601,0.0,80.527626,75.0917375,30.5476950125,0.0,16.0284,14.5192950125
 02/13  16:00:00,206.670851261,12.6508269636,37.9353204518,0.0,80.527626,73.092045,20.6424068123,0.0030056571653,3.20568,17.4337211552
 02/13  17:00:00,197.556386526,9.82156111798,31.7639659127,0.0,80.527626,73.092045,6.11029386128,0.0177742078989,3.20568,2.88683965338
 02/13  18:00:00,143.492242821,8.31865401589,22.5195711912,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/13  19:00:00,139.351630151,7.79340197513,13.251109385,0.0,80.527626,29.818365,13.2833861604,4.3121211044,3.20568,5.76558505604
 02/13  20:00:00,136.058540862,7.75617179602,6.95483252834,0.0,80.527626,29.818365,22.2280617959,13.2497573602,3.20568,5.77262443565
 02/13  21:00:00,130.690751909,7.75617179602,1.65201025823,0.0,80.527626,29.818365,31.574305205,22.599377117,3.20568,5.76924808799
 02/13  22:00:00,55.6819594093,0.0,0.0,0.0,15.863942322,29.242365,8.97491465336,0.0,3.20568,5.76923465336
 02/13  23:00:00,55.5473730029,0.0,0.0,0.0,15.863942322,29.242365,6.09388806218,0.0,3.20568,2.88820806218
 02/13  24:00:00,56.2716230991,0.0,0.0,0.0,15.863942322,29.242365,6.09204991178,0.0,3.20568,2.88636991178
 02/14  01:00:00,55.5566108231,0.0,0.0,0.0,15.863942322,29.242365,6.08933134771,0.0,3.20568,2.88365134771
 02/14  02:00:00,55.5416820092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.5246572195,0.0,0.0,0.0,15.863942322,29.242365,6.08938175955,0.0,3.20568,2.88370175955
 02/14  04:00:00,55.5127624058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.5715577321,0.0,0.0,0.0,15.863942322,29.242365,6.08943217948,0.0,3.20568,2.88375217948
 02/14  06:00:00,56.4025539155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,64.6046121288,7.75617179602,0.000791400994692,0.0,15.863942322,29.818365,252.548958353,246.459672261,3.20568,2.88360609247
 02/14  08:00:00,123.20586977,7.75617179602,0.00154449068413,0.0,80.527626,29.818365,131.93807046,125.845591028,3.20568,2.88679943224
 02/14  09:00:00,167.223801849,7.75617179602,1.62553647377,0.0,80.527626,75.0917375,62.0036697966,29.294164151,24.0426,8.66690564563
 02/14  10:00:00,174.714583014,7.83261593343,8.9515380074,0.0,80.527626,75.0917375,48.5365923052,9.97677500952,24.0426,14.5172172957
 02/14  11:00:00,190.98133406,8.65460832201,20.3041447692,0.0,80.527626,79.0911225,46.8144643314,0.229322496767,32.0568,14.5283418346
 02/14  12:00:00,211.072912243,10.0682529719,38.1644780489,0.0,80.527626,79.0911225,49.5203331701,0.0,32.0568,17.4635331701
 02/14  13:00:00,231.56389122,12.502519878,56.8921187386,0.0,80.527626,79.0911225,52.461267721,0.0,32.0568,20.404467721
 02/14  14:00:00,240.671867186,14.7051103639,67.7514808991,0.0,80.527626,75.0917375,36.4807097631,0.0301034442612,16.0284,20.4222063189
 02/14  15:00:00,249.454062913,16.4274346405,74.8055453054,0.0,80.527626,75.0917375,30.5478116151,0.0,16.0284,14.5194116151
 02/14  16:00:00,252.668051644,18.1969059865,78.2736304453,0.0,80.527626,73.092045,17.7555103283,0.0192925214353,3.20568,14.5305378069
 02/14  17:00:00,243.834821517,14.953532206,72.8013828678,0.0,80.527626,73.092045,6.11514284908,0.0224521453355,3.20568,2.88701070374
 02/14  18:00:00,175.238816156,10.3345305835,52.1244824736,0.0,80.527626,29.818365,6.09252961161,0.0,3.20568,2.88684961161
 02/14  19:00:00,158.099017576,8.49753035587,31.1539907908,0.0,80.527626,29.818365,8.97111073455,0.0,3.20568,5.76543073455
 02/14  20:00:00,150.390496168,7.9640682147,21.1763592189,0.0,80.527626,29.818365,8.99428914958,0.0157651717153,3.20568,5.77284397786
 02/14  21:00:00,145.980237961,7.77173027956,17.0044219171,0.0,80.527626,29.818365,9.01010936755,0.0351629290608,3.20568,5.76926643849
 02/14  22:00:00,55.6510224524,0.0,0.0,0.0,15.863942322,29.242365,8.97503427119,0.0,3.20568,5.76935427119
 02/14  23:00:00,55.6764958826,0.0,0.0,0.0,15.863942322,29.242365,6.09399380667,0.0,3.20568,2.88831380667
 02/14  24:00:00,56.4033234901,0.0,0.0,0.0,15.863942322,29.242365,6.09195980036,0.0,3.20568,2.88627980036
 02/15  01:00:00,55.6799440668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.6655384567,0.0,0.0,0.0,15.863942322,29.242365,6.08937523532,0.0,3.20568,2.88369523532
 02/15  03:00:00,55.6488822062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  04:00:00,55.6349490444,0.0,0.0,0.0,15.863942322,29.242365,6.08942204362,0.0,3.20568,2.88374204362
 02/15  05:00:00,55.8556983278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.8315766881,0.0,0.0,0.0,15.863942322,29.242365,6.08927267691,0.0,3.20568,2.88359267691
 02/15  07:00:00,68.3987930191,7.75617179602,4.26263179327,0.0,15.863942322,29.818365,82.4799373917,79.2542573917,3.20568,0.02
 02/15  08:00:00,125.976844662,7.75617179602,2.78529482459,0.0,80.527626,29.818365,55.6854226767,49.5928251388,3.20568,2.88691753798
 02/15  09:00:00,171.901031319,7.75617179602,6.25929164029,0.0,80.527626,75.0917375,44.8289210845,12.1185739844,24.0426,8.66774710013
 02/15  10:00:00,180.823282525,8.19237034974,14.656356276,0.0,80.527626,75.0917375,40.7452914046,2.18798392897,24.0426,14.5147074757
 02/15  11:00:00,197.10894052,9.3802533207,25.6680710485,0.0,80.527626,79.0911225,49.4870481458,0.0,32.0568,17.4302481458
 02/15  12:00:00,214.002396022,10.9772548629,40.182293037,0.0,80.527626,79.0911225,49.5157004472,0.00111461506196,32.0568,17.4577858321
 02/15  13:00:00,224.957078696,12.6468185453,50.149028818,0.0,80.527626,79.0911225,49.5542958023,0.00719700291908,32.0568,17.4902987993
 02/15  14:00:00,237.271999801,15.2636409441,63.7935971452,0.0,80.527626,75.0917375,36.4942182666,0.0451403779836,16.0284,20.4206778886
 02/15  15:00:00,245.423746551,16.2026643485,70.9876439673,0.0,80.527626,75.0917375,30.5572988523,0.0106221077844,16.0284,14.5182767445
 02/15  16:00:00,254.25321675,19.0857489883,78.9265751352,0.0,80.527626,73.092045,20.6692936164,0.0266416172878,3.20568,17.4369719991
 02/15  17:00:00,241.612974035,14.7798254735,70.7041035944,0.0,80.527626,73.092045,6.11033967865,0.0178962909515,3.20568,2.8867633877
 02/15  18:00:00,172.006986383,9.45292546278,49.7416066089,0.0,80.527626,29.818365,6.10366540962,0.0110288108154,3.20568,2.8869565988
 02/15  19:00:00,167.05742386,8.46915637346,40.0825053938,0.0,80.527626,29.818365,6.09824416449,0.0,3.20568,2.89256416449
 02/15  20:00:00,161.976444746,8.03370269695,32.3344960138,0.0,80.527626,29.818365,11.8549922135,0.0,3.20568,8.6493122135
 02/15  21:00:00,156.451996031,7.81413030027,27.0819831946,0.0,80.527626,29.818365,8.97441635532,0.0,3.20568,5.76873635532
 02/15  22:00:00,55.9180304156,0.0,0.0,0.0,15.863942322,29.242365,8.97410269946,0.0,3.20568,5.76842269946
 02/15  23:00:00,55.740287838,0.0,0.0,0.0,15.863942322,29.242365,6.09382689751,0.0,3.20568,2.88814689751
 02/15  24:00:00,56.4518063597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  01:00:00,55.7257978568,0.0,0.0,0.0,15.863942322,29.242365,6.08930462296,0.0,3.20568,2.88362462296
 02/16  02:00:00,55.7045312515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.6856748218,0.0,0.0,0.0,15.863942322,29.242365,6.08934768468,0.0,3.20568,2.88366768468
 02/16  04:00:00,55.6695353335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.892886678,0.0,0.0,0.0,15.863942322,29.242365,6.08939080079,0.0,3.20568,2.88371080079
 02/16  06:00:00,55.8552052396,0.0,0.0,0.0,15.863942322,29.242365,6.08923804374,0.0,3.20568,2.88355804374
 02/16  07:00:00,71.6900238703,7.75617179602,7.52463633605,0.0,15.863942322,29.818365,65.2194971647,61.9938171647,3.20568,0.02
 02/16  08:00:00,131.998043634,7.75617179602,8.74563635631,0.0,80.527626,29.818365,35.0540178581,28.9613749384,3.20568,2.8869629197
 02/16  09:00:00,175.288492012,7.75815921945,9.59387316626,0.0,80.527626,75.0917375,40.7343066779,8.02399772302,24.0426,8.66770895483
 02/16  10:00:00,178.02489265,8.0317378829,12.0270804967,0.0,80.527626,75.0917375,44.3376590566,5.7800768375,24.0426,14.5149822191
 02/16  11:00:00,184.821597652,8.26004139512,14.5820103456,0.0,80.527626,79.0911225,48.5925375891,2.00968992203,32.0568,14.5260476671
 02/16  12:00:00,187.646178038,8.62992091505,16.3034109078,0.0,80.527626,79.0911225,49.5362028571,0.0138809294249,32.0568,17.4655219277
 02/16  13:00:00,190.146816715,8.98294947348,19.1291249743,0.0,80.527626,79.0911225,52.4595631101,0.0,32.0568,20.4027631101
 02/16  14:00:00,188.661253435,9.20341270251,21.390942346,0.0,80.527626,75.0917375,36.4781152205,0.0256784885688,16.0284,20.4240367319
 02/16  15:00:00,192.781984726,9.67917557735,25.0239726342,0.0,80.527626,75.0917375,30.5462469427,0.0,16.0284,14.5178469427
 02/16  16:00:00,193.27709903,9.98981624736,27.2179401044,0.0,80.527626,73.092045,17.7495477866,0.0123353146134,3.20568,14.531532472
 02/16  17:00:00,188.217290611,8.36016123755,23.90682085,0.0,80.527626,73.092045,6.10890468796,0.0163099490345,3.20568,2.88691473893
 02/16  18:00:00,141.952072771,7.77767774743,21.5062580051,0.0,80.527626,29.818365,6.09266420733,0.0,3.20568,2.88698420733
 02/16  19:00:00,144.984792718,7.75617179602,18.8681924208,0.0,80.527626,29.818365,8.98589285825,0.0152317037125,3.20568,5.76498115453
 02/16  20:00:00,144.483711505,7.75617179602,15.2942962805,0.0,80.527626,29.818365,9.23137587633,0.252710035068,3.20568,5.77298584126
 02/16  21:00:00,142.066866314,7.75617179602,12.9251736148,0.0,80.527626,29.818365,12.2418015408,3.26673346222,3.20568,5.76938807857
 02/16  22:00:00,55.7906653973,0.0,0.0,0.0,15.863942322,29.242365,8.97473226692,0.0,3.20568,5.76905226692
 02/16  23:00:00,55.6430296853,0.0,0.0,0.0,15.863942322,29.242365,6.0936270728,0.0,3.20568,2.8879470728
 02/16  24:00:00,56.3696115069,0.0,0.0,0.0,15.863942322,29.242365,6.09201506221,0.0,3.20568,2.88633506221
 02/17  01:00:00,55.6562717591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.6473055344,0.0,0.0,0.0,15.863942322,29.242365,6.0892366295,0.0,3.20568,2.8835566295
 02/17  03:00:00,55.6379562837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.6313489838,0.0,0.0,0.0,15.863942322,29.242365,6.08927599662,0.0,3.20568,2.88359599662
 02/17  05:00:00,56.8003796602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,56.5962416313,0.0,0.0,0.0,15.863942322,29.242365,6.08931538014,0.0,3.20568,2.88363538014
 02/17  07:00:00,69.5925805207,7.75617179602,5.07879623953,0.0,15.863942322,29.818365,90.6205942661,87.3949142661,3.20568,0.02
 02/17  08:00:00,127.900959581,7.75617179602,4.70844437208,0.0,80.527626,29.818365,55.4417220061,49.3491024463,3.20568,2.88693955981
 02/17  09:00:00,169.477212296,7.75617179602,3.87040224371,0.0,80.527626,75.0917375,52.4499706553,19.7398195174,24.0426,8.66755113786
 02/17  10:00:00,168.237910006,7.75617179602,2.61035861153,0.0,80.527626,75.0917375,62.1732737072,23.6167484852,24.0426,14.513925222
 02/17  11:00:00,170.041225763,7.7659732161,0.412199714526,0.0,80.527626,79.0911225,78.2570431934,28.7746124291,32.0568,17.4256307643
 02/17  12:00:00,170.344821316,7.77807107812,0.0,0.0,80.527626,79.0911225,66.8113606885,17.2984753757,32.0568,17.4560853128
 02/17  13:00:00,169.646560768,7.78580064922,0.0,0.0,80.527626,79.0911225,79.1821149045,29.6372996253,32.0568,17.4880152792
 02/17  14:00:00,165.677440413,7.79244017377,0.0,0.0,80.527626,75.0917375,91.0496005936,54.6008034265,16.0284,20.4203971671
 02/17  15:00:00,166.253992944,7.93388774492,0.436057885594,0.0,80.527626,75.0917375,60.8893965163,30.342799913,16.0284,14.5181966033
 02/17  16:00:00,165.705190724,8.07157122154,1.7674238035,0.0,80.527626,73.092045,44.9413808064,24.3017056688,3.20568,17.4339951375
 02/17  17:00:00,163.905223438,7.75617179602,0.408974306781,0.0,80.527626,73.092045,31.3005494149,25.208121938,3.20568,2.88674747689
 02/17  18:00:00,120.222876208,7.75617179602,0.0,0.0,80.527626,29.818365,55.324923529,49.2323114737,3.20568,2.88693205535
 02/17  19:00:00,125.958888573,7.75617179602,0.0,0.0,80.527626,29.818365,85.7602685857,79.6617888296,3.20568,2.89279975606
 02/17  20:00:00,128.839975275,7.75617179602,0.0,0.0,80.527626,29.818365,112.661565043,103.682981328,3.20568,5.77290371521
 02/17  21:00:00,128.860355992,7.75617179602,0.0,0.0,80.527626,29.818365,120.380308534,111.40513962,3.20568,5.76948891395
 02/17  22:00:00,55.474055797,0.0,0.0,0.0,15.863942322,29.242365,8.97482897502,0.0,3.20568,5.76914897502
 02/17  23:00:00,55.5074628686,0.0,0.0,0.0,15.863942322,29.242365,6.09357601326,0.0,3.20568,2.88789601326
 02/17  24:00:00,56.2434677386,0.0,0.0,0.0,15.863942322,29.242365,6.09183225651,0.0,3.20568,2.88615225651
 02/18  01:00:00,55.5260437306,0.0,0.0,0.0,15.863942322,29.242365,6.08807872745,0.0,3.20568,2.88239872745
 02/18  02:00:00,55.5215147167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.5199099408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.521728449,0.0,0.0,0.0,15.863942322,29.242365,6.08799947247,0.0,3.20568,2.88231947247
 02/18  05:00:00,55.7432884888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.7301586251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.7409479988,0.0,0.0,0.0,15.863942322,29.242365,6.0880509941,0.0,3.20568,2.8823709941
 02/18  08:00:00,49.9579826818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1066014213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.1360137114,0.0,0.0,0.0,15.863942322,29.242365,6.08940099164,0.0,3.20568,2.88372099164
 02/18  11:00:00,47.1413578108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  12:00:00,47.8164246998,0.0,0.0,0.0,15.863942322,29.242365,6.08924107279,0.0,3.20568,2.88356107279
 02/18  13:00:00,47.1275172798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,47.1654646198,0.0,0.0,0.0,15.863942322,29.242365,6.08804237535,0.0,3.20568,2.88236237535
 02/18  15:00:00,47.1995887612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.1769595126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,47.0605607713,0.0,0.0,0.0,15.863942322,29.242365,6.0880935705,0.0,3.20568,2.8824135705
 02/18  18:00:00,47.0520193604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,51.3223065054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.8009196912,0.0,0.0,0.0,15.863942322,29.242365,6.08801381873,0.0,3.20568,2.88233381873
 02/18  21:00:00,55.7691464887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.6486956592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.492953626,0.0,0.0,0.0,15.863942322,29.242365,6.08806502029,0.0,3.20568,2.88238502029
 02/18  24:00:00,56.1783664736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.4764504732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.4861939272,0.0,0.0,0.0,15.863942322,29.242365,6.08798295924,0.0,3.20568,2.88230295924
 02/19  03:00:00,55.4852876019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.4812239807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7176557995,0.0,0.0,0.0,15.863942322,29.242365,6.08803100838,0.0,3.20568,2.88235100838
 02/19  06:00:00,55.7575872031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.8019216953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,50.0082110973,0.0,0.0,0.0,15.863942322,29.242365,6.08807873573,0.0,3.20568,2.88239873573
 02/19  09:00:00,47.1728257522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  10:00:00,47.2473677927,0.0,0.0,0.0,15.863942322,29.242365,6.08922019873,0.0,3.20568,2.88354019873
 02/19  11:00:00,47.29682615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.9977056731,0.0,0.0,0.0,15.863942322,29.242365,6.0892515248,0.0,3.20568,2.8835715248
 02/19  13:00:00,47.3336275594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.3943417513,0.0,0.0,0.0,15.863942322,29.242365,6.08928283729,0.0,3.20568,2.88360283729
 02/19  15:00:00,47.427680702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,47.4283962576,0.0,0.0,0.0,15.863942322,29.242365,6.08808971265,0.0,3.20568,2.88240971265
 02/19  17:00:00,47.326768936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,47.313984202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,51.5680758672,0.0,0.0,0.0,15.863942322,29.242365,6.08800639943,0.0,3.20568,2.88232639943
 02/19  20:00:00,56.0911389151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,56.0328190235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.8557752164,0.0,0.0,0.0,15.863942322,29.242365,6.08805385769,0.0,3.20568,2.88237385769
 02/19  23:00:00,55.6456974676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.3059903428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.6002537811,0.0,0.0,0.0,15.863942322,29.242365,6.08809922682,0.0,3.20568,2.88241922682
 02/20  02:00:00,55.5775331999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.5572749664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.5390668553,0.0,0.0,0.0,15.863942322,29.242365,6.08801286846,0.0,3.20568,2.88233286846
 02/20  05:00:00,55.7378509592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,55.7033319987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.7028178101,0.0,0.0,0.0,15.863942322,29.242365,6.08805681511,0.0,3.20568,2.88237681511
 02/20  08:00:00,49.9160629197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,47.0936390114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.1956692068,0.0,0.0,0.0,15.863942322,29.242365,6.08938895575,0.0,3.20568,2.88370895575
 02/20  11:00:00,47.2762312959,0.0,0.0,0.0,15.863942322,29.242365,6.08922132868,0.0,3.20568,2.88354132868
 02/20  12:00:00,48.0061178983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.3574284687,0.0,0.0,0.0,15.863942322,29.242365,6.08934676934,0.0,3.20568,2.88366676934
 02/20  14:00:00,47.426546465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  15:00:00,52.6929364117,0.507428147277,4.72028706492,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,57.5378885222,0.995408169759,9.07083456586,0.0,15.863942322,29.242365,6.08808457424,0.0,3.20568,2.88240457424
 02/20  17:00:00,61.2142991236,1.33442004777,12.4940620188,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,60.674394769,1.31241906288,11.9766445163,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,59.1660551035,0.796326535807,6.72709497735,0.0,15.863942322,29.242365,6.08809545123,0.0,3.20568,2.88241545123
 02/20  20:00:00,56.1736121803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,56.1115851083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.924389271,0.0,0.0,0.0,15.863942322,29.242365,6.08800804192,0.0,3.20568,2.88232804192
 02/20  23:00:00,55.7030450751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.3572693022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.649898075,0.0,0.0,0.0,15.863942322,29.242365,6.08921345531,0.0,3.20568,2.88353345531
 02/21  02:00:00,55.625360019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.60168992,0.0,0.0,0.0,15.863942322,29.242365,6.08923595783,0.0,3.20568,2.88355595783
 02/21  04:00:00,55.5796653614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.6565236725,0.0,0.0,0.0,15.863942322,29.242365,6.08925852822,0.0,3.20568,2.88357852822
 02/21  06:00:00,56.4437354202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,64.4307788728,7.75617179602,0.0,0.0,15.863942322,29.818365,145.14665677,139.057296134,3.20568,2.88368063551
 02/21  08:00:00,123.160921532,7.75617179602,0.0,0.0,80.527626,29.818365,137.454163438,131.361729043,3.20568,2.88675439508
 02/21  09:00:00,169.724905191,7.75617179602,4.15227509263,0.0,80.527626,75.0917375,57.0439333322,24.3348837422,24.0426,8.66644958998
 02/21  10:00:00,181.398902135,7.75969260372,15.6772744478,0.0,80.527626,75.0917375,38.9224332823,0.364273052484,24.0426,14.5155602298
 02/21  11:00:00,198.360385272,7.90587648026,28.3753293165,0.0,80.527626,79.0911225,46.5816509283,0.0,32.0568,14.5248509283
 02/21  12:00:00,218.14918362,8.55194969996,46.7402472979,0.0,80.527626,79.0911225,49.5153864608,0.0,32.0568,17.4585864608
 02/21  13:00:00,232.288452806,9.43299674636,60.6838984106,0.0,80.527626,79.0911225,52.4576021799,0.0,32.0568,20.4008021799
 02/21  14:00:00,242.989363021,11.7649680677,73.0105297123,0.0,80.527626,75.0917375,33.5445844243,0.0112662473273,16.0284,17.504918177
 02/21  15:00:00,245.734711137,14.0663507908,73.4766461056,0.0,80.527626,75.0917375,30.5604811285,0.0155027215934,16.0284,14.5165784069
 02/21  16:00:00,229.576241497,15.5239922676,57.9381940116,0.0,80.527626,73.092045,20.6639360262,0.024457640712,3.20568,17.4337983855
 02/21  17:00:00,208.916180161,11.4801901471,41.4572179349,0.0,80.527626,73.092045,6.10615326364,0.0138195142506,3.20568,2.88665374939
 02/21  18:00:00,148.642503772,8.78005844489,27.1755078612,0.0,80.527626,29.818365,6.09244002807,0.0,3.20568,2.88676002807
 02/21  19:00:00,143.721544448,7.99236854714,18.8001785975,0.0,80.527626,29.818365,6.15102694415,0.0530767845485,3.20568,2.8922701596
 02/21  20:00:00,144.170922254,7.76663330349,15.2250098722,0.0,80.527626,29.818365,11.8863340089,0.0317023319689,3.20568,8.64895167696
 02/21  21:00:00,142.952318838,7.75617179602,14.0355698905,0.0,80.527626,29.818365,6.39874145798,0.29834238607,3.20568,2.89471907191
 02/21  22:00:00,55.6321015731,0.0,0.0,0.0,15.863942322,29.242365,8.97481731218,0.0,3.20568,5.76913731218
 02/21  23:00:00,55.6693976582,0.0,0.0,0.0,15.863942322,29.242365,6.09359517338,0.0,3.20568,2.88791517338
 02/21  24:00:00,56.4086296009,0.0,0.0,0.0,15.863942322,29.242365,6.09184881426,0.0,3.20568,2.88616881426
 02/22  01:00:00,55.6899862821,0.0,0.0,0.0,15.863942322,29.242365,6.08926889882,0.0,3.20568,2.88358889882
 02/22  02:00:00,55.6844153805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  03:00:00,55.6808238579,0.0,0.0,0.0,15.863942322,29.242365,6.08928678725,0.0,3.20568,2.88360678725
 02/22  04:00:00,55.6791105895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.9297324802,0.0,0.0,0.0,15.863942322,29.242365,6.08930475431,0.0,3.20568,2.88362475431
 02/22  06:00:00,55.9126109838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,88.9507215033,7.75617179602,24.6975592715,0.0,15.863942322,29.818365,29.6430211765,23.5536984336,3.20568,2.88364274296
 02/22  08:00:00,150.925888916,7.75617179602,27.5487223364,0.0,80.527626,29.818365,11.5655533927,5.47312448434,3.20568,2.88674890836
 02/22  09:00:00,192.096170624,7.76297097708,26.2781086715,0.0,80.527626,75.0917375,32.7173627408,0.00901334090573,24.0426,8.66574939989
 02/22  10:00:00,194.900676105,8.00981388713,28.8152128999,0.0,80.527626,75.0917375,38.5556717083,0.0,24.0426,14.5130717083
 02/22  11:00:00,205.267669759,8.42839438933,34.7436245161,0.0,80.527626,79.0911225,46.5811622863,0.0,32.0568,14.5243622863
 02/22  12:00:00,211.060657848,8.72346093864,39.5300499364,0.0,80.527626,79.0911225,49.5133501663,0.0,32.0568,17.4565501663
 02/22  13:00:00,215.864380663,9.01137553943,44.7194211932,0.0,80.527626,79.0911225,49.5428517162,0.0,32.0568,17.4860517162
 02/22  14:00:00,211.521004238,9.23325427775,44.142120569,0.0,80.527626,75.0917375,36.4577438444,0.0128295280478,16.0284,20.4165143163
 02/22  15:00:00,212.831932349,9.41395463706,45.2731525958,0.0,80.527626,75.0917375,30.543903842,0.0,16.0284,14.515503842
 02/22  16:00:00,210.596472391,9.70653444765,44.7464385536,0.0,80.527626,73.092045,20.655997303,0.0205217435711,3.20568,17.4297955595
 02/22  17:00:00,199.581901233,8.09163083721,35.3591222988,0.0,80.527626,73.092045,6.11857887888,0.0261880554118,3.20568,2.88671082347
 02/22  18:00:00,150.877549459,7.75617179602,30.3861503367,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/22  19:00:00,150.430830562,7.75617179602,25.6989002209,0.0,80.527626,29.818365,9.08077258341,0.110113893899,3.20568,5.76497868951
 02/22  20:00:00,152.226407224,7.75617179602,22.9822884145,0.0,80.527626,29.818365,9.93539757949,0.957148603229,3.20568,5.77256897626
 02/22  21:00:00,154.107101105,7.75617179602,24.8688300352,0.0,80.527626,29.818365,9.27915133957,0.305215184064,3.20568,5.76825615551
 02/22  22:00:00,55.8881535149,0.0,0.0,0.0,15.863942322,29.242365,8.97471141912,0.0,3.20568,5.76903141912
