Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  23:00:00,55.7217435476,0.0,0.0,0.0,15.863942322,29.242365,6.09378645711,0.0,3.20568,2.88810645711
 02/22  24:00:00,56.4173497538,0.0,0.0,0.0,15.863942322,29.242365,6.09184779735,0.0,3.20568,2.88616779735
 02/23  01:00:00,55.7065491073,0.0,0.0,0.0,15.863942322,29.242365,6.08920673575,0.0,3.20568,2.88352673575
 02/23  02:00:00,55.6967392734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  03:00:00,55.6907028043,0.0,0.0,0.0,15.863942322,29.242365,6.08922006485,0.0,3.20568,2.88354006485
 02/23  04:00:00,55.6863918089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.935002869,0.0,0.0,0.0,15.863942322,29.242365,6.08923345495,0.0,3.20568,2.88355345495
 02/23  06:00:00,55.9162105671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,85.301664497,7.75617179602,21.0571880024,0.0,15.863942322,29.818365,34.8594242339,28.770177374,3.20568,2.88356685995
 02/23  08:00:00,143.964258007,7.75617179602,22.0525014353,0.0,80.527626,29.818365,11.5620098481,8.33632984807,3.20568,0.02
 02/23  09:00:00,190.218861501,7.76526248658,24.4181917224,0.0,80.527626,75.0917375,32.8133823807,0.104127201021,24.0426,8.66665517967
 02/23  10:00:00,195.050250669,8.04054981214,28.9254216302,0.0,80.527626,75.0917375,38.5556172442,0.0,24.0426,14.5130172442
 02/23  11:00:00,205.359969774,8.71120056776,34.5366751798,0.0,80.527626,79.0911225,49.4778415493,0.0,32.0568,17.4210415493
 02/23  12:00:00,224.282301601,10.1771244271,51.2412496449,0.0,80.527626,79.0911225,46.61813658,0.00793088732951,32.0568,14.5534056927
 02/23  13:00:00,238.208257797,12.1196920543,63.900949558,0.0,80.527626,79.0911225,52.4532220475,0.00207189934492,32.0568,20.3943501481
 02/23  14:00:00,242.812715251,14.1658722971,70.4445995986,0.0,80.527626,75.0917375,36.4616208417,0.0180040932681,16.0284,20.4152167485
 02/23  15:00:00,260.798448889,17.6478083276,84.9234109498,0.0,80.527626,75.0917375,30.5540184206,0.00920271687516,16.0284,14.5164157037
 02/23  16:00:00,263.853540562,19.3991055794,88.2247219238,0.0,80.527626,73.092045,17.7660143915,0.0323206013543,3.20568,14.5280137902
 02/23  17:00:00,242.97987943,13.5082739124,73.256198247,0.0,80.527626,73.092045,6.12098475096,0.0284315295309,3.20568,2.88687322142
 02/23  18:00:00,177.813181716,9.69450432575,55.2947451064,0.0,80.527626,29.818365,6.09253037473,0.0,3.20568,2.88685037473
 02/23  19:00:00,169.202696062,8.57881452311,43.544735133,0.0,80.527626,29.818365,8.97069815486,0.0,3.20568,5.76501815486
 02/23  20:00:00,165.699830391,8.07773441069,36.0033942652,0.0,80.527626,29.818365,8.97799301069,0.0,3.20568,5.77231301069
 02/23  21:00:00,157.736601502,7.80575463102,28.372039358,0.0,80.527626,29.818365,9.00764801903,0.0334324553342,3.20568,5.76853556369
 02/23  22:00:00,55.9222173647,0.0,0.0,0.0,15.863942322,29.242365,8.97448345543,0.0,3.20568,5.76880345543
 02/23  23:00:00,55.7598848499,0.0,0.0,0.0,15.863942322,29.242365,6.09365291193,0.0,3.20568,2.88797291193
 02/23  24:00:00,56.4770744315,0.0,0.0,0.0,15.863942322,29.242365,6.09184339623,0.0,3.20568,2.88616339623
 02/24  01:00:00,55.7360725724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.7015914101,0.0,0.0,0.0,15.863942322,29.242365,6.08920781584,0.0,3.20568,2.88352781584
 02/24  03:00:00,55.6848117672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.670692442,0.0,0.0,0.0,15.863942322,29.242365,6.08921635018,0.0,3.20568,2.88353635018
 02/24  05:00:00,56.834682675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.6250900678,0.0,0.0,0.0,15.863942322,29.242365,6.08922494586,0.0,3.20568,2.88354494586
 02/24  07:00:00,67.7959824676,7.75617179602,3.29846612319,0.0,15.863942322,29.818365,60.8968267216,57.6711467216,3.20568,0.02
 02/24  08:00:00,123.715320631,7.75617179602,1.95298222387,0.0,80.527626,29.818365,41.7993055013,35.7069303404,3.20568,2.88669516087
 02/24  09:00:00,169.30327074,7.80590948691,3.616100253,0.0,80.527626,75.0917375,47.1740752306,14.465169688,24.0426,8.66630554263
 02/24  10:00:00,173.38993536,8.34229395934,7.12035186279,0.0,80.527626,75.0917375,49.799092674,11.2452290995,24.0426,14.5112635745
 02/24  11:00:00,179.376859632,8.66571591811,8.77392542052,0.0,80.527626,79.0911225,56.2281581419,9.64822428683,32.0568,14.523133855
 02/24  12:00:00,181.581416319,8.88148959657,10.0423646527,0.0,80.527626,79.0911225,49.5143787294,0.0,32.0568,17.4575787294
 02/24  13:00:00,182.382470847,9.02885105798,11.3871105675,0.0,80.527626,79.0911225,50.4983933061,0.0,32.0568,18.4415933061
 02/24  14:00:00,179.20813834,9.20058521767,12.0297395305,0.0,80.527626,75.0917375,38.3280392589,2.84133899151,16.0284,19.4583002674
 02/24  15:00:00,179.886997913,9.58576174461,12.3335043519,0.0,80.527626,75.0917375,34.3383909462,3.79601094096,16.0284,14.5139800053
 02/24  16:00:00,175.533698087,9.41527593898,10.190335035,0.0,80.527626,73.092045,30.2588972474,9.62334363652,3.20568,17.4298736108
 02/24  17:00:00,169.06378712,7.84979091964,5.42350235633,0.0,80.527626,73.092045,19.8553972793,13.7628531673,3.20568,2.88686411207
 02/24  18:00:00,124.513382201,7.75617179602,4.25799777674,0.0,80.527626,29.818365,21.9499079503,15.8575666218,3.20568,2.88666132851
 02/24  19:00:00,127.313229665,7.75617179602,2.78170301092,0.0,80.527626,29.818365,25.4213337316,19.3232549864,3.20568,2.89239874519
 02/24  20:00:00,129.227091488,7.75617179602,0.42402019694,0.0,80.527626,29.818365,35.5405274604,26.5629640759,3.20568,5.77188338452
 02/24  21:00:00,128.797316765,7.75617179602,0.0,0.0,80.527626,29.818365,41.7986607782,32.8246007752,3.20568,5.768380003
 02/24  22:00:00,55.5174923406,0.0,0.0,0.0,15.863942322,29.242365,8.97401076658,0.0,3.20568,5.76833076658
 02/24  23:00:00,55.5521730001,0.0,0.0,0.0,15.863942322,29.242365,6.0938396681,0.0,3.20568,2.8881596681
 02/24  24:00:00,56.2790617533,0.0,0.0,0.0,15.863942322,29.242365,6.09190008046,0.0,3.20568,2.88622008046
 02/25  01:00:00,55.5643362476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.5540347175,0.0,0.0,0.0,15.863942322,29.242365,6.08805254161,0.0,3.20568,2.88237254161
 02/25  03:00:00,55.5443933638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.5368858651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.7448333156,0.0,0.0,0.0,15.863942322,29.242365,6.088075577,0.0,3.20568,2.882395577
 02/25  06:00:00,55.7256635038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,55.7361004588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,48.5250041185,0.0,0.0,0.0,15.863942322,29.242365,6.08796910961,0.0,3.20568,2.88228910961
 02/25  09:00:00,47.1020788329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.1110546805,0.0,0.0,0.0,15.863942322,29.242365,6.08932945259,0.0,3.20568,2.88364945259
 02/25  11:00:00,47.1018115146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  12:00:00,47.7777302803,0.0,0.0,0.0,15.863942322,29.242365,6.08933303801,0.0,3.20568,2.88365303801
 02/25  13:00:00,47.0853923103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.1315990001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.1418419018,0.0,0.0,0.0,15.863942322,29.242365,6.08799936879,0.0,3.20568,2.88231936879
 02/25  16:00:00,47.1327447502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.0325015103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,47.0248933498,0.0,0.0,0.0,15.863942322,29.242365,6.08802197852,0.0,3.20568,2.88234197852
 02/25  19:00:00,51.3104681458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,55.8142364243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.7836351163,0.0,0.0,0.0,15.863942322,29.242365,6.0880445658,0.0,3.20568,2.8823645658
 02/25  22:00:00,55.6502563147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.4817945366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.1730863049,0.0,0.0,0.0,15.863942322,29.242365,6.08806712908,0.0,3.20568,2.88238712908
 02/26  01:00:00,55.4573272358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.4460548108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.4354175963,0.0,0.0,0.0,15.863942322,29.242365,6.08795633714,0.0,3.20568,2.88227633714
 02/26  04:00:00,55.4265591931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.6324151594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.613046987,0.0,0.0,0.0,15.863942322,29.242365,6.08797499706,0.0,3.20568,2.88229499706
 02/26  07:00:00,55.6123423201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,48.3971648426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.0010366807,0.0,0.0,0.0,15.863942322,29.242365,6.08926919762,0.0,3.20568,2.88358919762
 02/26  10:00:00,47.0479337583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.0739869296,0.0,0.0,0.0,15.863942322,29.242365,6.08926780788,0.0,3.20568,2.88358780788
 02/26  12:00:00,47.7901889383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.1305597924,0.0,0.0,0.0,15.863942322,29.242365,6.08926642701,0.0,3.20568,2.88358642701
 02/26  14:00:00,47.2047920269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.2355098875,0.0,0.0,0.0,15.863942322,29.242365,6.08798937199,0.0,3.20568,2.88230937199
 02/26  16:00:00,47.2470450762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.1685926573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,47.172819278,0.0,0.0,0.0,15.863942322,29.242365,6.08800756654,0.0,3.20568,2.88232756654
 02/26  19:00:00,51.4248162094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.9102412691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.8603564957,0.0,0.0,0.0,15.863942322,29.242365,6.08802568895,0.0,3.20568,2.88234568895
 02/26  22:00:00,55.7080319509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.5235909314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.1925157667,0.0,0.0,0.0,15.863942322,29.242365,6.0880437627,0.0,3.20568,2.8823637627
 02/27  01:00:00,55.4899586062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.4771251589,0.0,0.0,0.0,15.863942322,29.242365,6.08931967566,0.0,3.20568,2.88363967566
 02/27  03:00:00,55.4643082861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.452789528,0.0,0.0,0.0,15.863942322,29.242365,6.08931289839,0.0,3.20568,2.88363289839
 02/27  05:00:00,55.656135347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  06:00:00,55.6357058243,0.0,0.0,0.0,15.863942322,29.242365,6.08930621097,0.0,3.20568,2.88362621097
 02/27  07:00:00,64.8278923825,7.75617179602,0.00552787460863,0.0,15.863942322,29.818365,467.94117421,464.71549421,3.20568,0.02
 02/27  08:00:00,122.245395896,7.75617179602,0.00134866510349,0.0,80.527626,29.818365,274.937801866,268.845352435,3.20568,2.88676943045
 02/27  09:00:00,165.697206406,7.75617179602,0.0145893404948,0.0,80.527626,75.0917375,127.152747769,94.4454338422,24.0426,8.66471392631
 02/27  10:00:00,166.842575405,7.75617179602,1.23317421772,0.0,80.527626,75.0917375,69.8591400908,31.3068596809,24.0426,14.5096804099
 02/27  11:00:00,176.4866015,7.85277704668,6.72511870095,0.0,80.527626,79.0911225,58.2153360056,11.6376664118,32.0568,14.5208695938
 02/27  12:00:00,183.828183291,8.58079134608,12.5701232748,0.0,80.527626,79.0911225,49.5131171505,0.0,32.0568,17.4563171505
 02/27  13:00:00,190.336886826,9.35468095342,18.9639688444,0.0,80.527626,79.0911225,50.8599134721,0.0,32.0568,18.8031134721
 02/27  14:00:00,193.694914489,10.684243002,24.9447562809,0.0,80.527626,75.0917375,35.1293078854,0.00996158380272,16.0284,19.0909463016
 02/27  15:00:00,202.509448539,12.2481858858,32.1688304063,0.0,80.527626,75.0917375,30.5420012742,0.0,16.0284,14.5136012742
 02/27  16:00:00,206.18112888,13.6460149924,36.4486885409,0.0,80.527626,73.092045,20.6492427165,0.017209066087,3.20568,17.4263536504
 02/27  17:00:00,199.069052717,10.3707814951,32.7167131376,0.0,80.527626,73.092045,3.27326062064,0.047580620641,3.20568,0.02
 02/27  18:00:00,144.82640084,8.18227775127,23.9578057697,0.0,80.527626,29.818365,6.09252577726,0.0,3.20568,2.88684577726
 02/27  19:00:00,142.873841157,7.83614987057,18.1120179916,0.0,80.527626,29.818365,9.01936855343,0.0487431634291,3.20568,5.76494539
 02/27  20:00:00,138.137370042,7.75617179602,9.01267707407,0.0,80.527626,29.818365,15.8022830578,6.82407381197,3.20568,5.7725292458
 02/27  21:00:00,132.918798539,7.75617179602,3.86733994476,0.0,80.527626,29.818365,24.6960081836,15.7215520242,3.20568,5.76877615948
 02/27  22:00:00,55.7052065211,0.0,0.0,0.0,15.863942322,29.242365,8.97390081097,0.0,3.20568,5.76822081097
 02/27  23:00:00,55.5581516688,0.0,0.0,0.0,15.863942322,29.242365,6.0937095281,0.0,3.20568,2.8880295281
 02/27  24:00:00,56.2804089169,0.0,0.0,0.0,15.863942322,29.242365,6.09167392968,0.0,3.20568,2.88599392968
 02/28  01:00:00,55.5755650894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.5788856363,0.0,0.0,0.0,15.863942322,29.242365,6.08929688996,0.0,3.20568,2.88361688996
 02/28  03:00:00,55.5527737257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.5398607632,0.0,0.0,0.0,15.863942322,29.242365,6.08928484941,0.0,3.20568,2.88360484941
 02/28  05:00:00,56.5984738316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  06:00:00,56.4220654333,0.0,0.0,0.0,15.863942322,29.242365,6.08927289345,0.0,3.20568,2.88359289345
 02/28  07:00:00,64.5753051441,7.75617179602,0.0,0.0,15.863942322,29.818365,172.094465234,168.868785234,3.20568,0.02
 02/28  08:00:00,121.796584294,7.75617179602,0.00147092996759,0.0,80.527626,29.818365,132.304113765,126.211711889,3.20568,2.88672187626
 02/28  09:00:00,165.983741882,7.75617179602,0.386145477309,0.0,80.527626,75.0917375,70.9263799768,38.2186001379,24.0426,8.66517983891
 02/28  10:00:00,170.674314182,7.80040303127,4.96907218033,0.0,80.527626,75.0917375,53.8277925651,15.2763986956,24.0426,14.5087938695
 02/28  11:00:00,181.238042457,8.45233150529,10.8388604623,0.0,80.527626,79.0911225,52.9997003681,6.42310330963,32.0568,14.5197970585
 02/28  12:00:00,189.013288148,9.32621876233,16.9689533267,0.0,80.527626,79.0911225,49.5240804882,0.0125371061136,32.0568,17.454743382
 02/28  13:00:00,196.544167934,10.8122320083,23.6887736524,0.0,80.527626,79.0911225,49.5401039027,0.0,32.0568,17.4833039027
 02/28  14:00:00,200.931556707,12.6448640612,30.2136620541,0.0,80.527626,75.0917375,36.44960945,0.0133958577696,16.0284,20.4078135922
 02/28  15:00:00,215.00422534,14.8056782883,42.0987821378,0.0,80.527626,75.0917375,30.5421517626,0.0,16.0284,14.5137517626
 02/28  16:00:00,222.655560673,16.6392564542,49.9178016825,0.0,80.527626,73.092045,17.7482552062,0.0186128129727,3.20568,14.5239623933
 02/28  17:00:00,211.935452804,12.528796551,43.4310853319,0.0,80.527626,73.092045,6.10633425154,0.0138890389705,3.20568,2.88676521257
 02/28  18:00:00,152.325333282,9.30525074619,30.34149329,0.0,80.527626,29.818365,6.09222501493,0.0,3.20568,2.88654501493
 02/28  19:00:00,144.313545946,8.21098075037,19.1781412176,0.0,80.527626,29.818365,9.02161254532,0.0516159951636,3.20568,5.76431655016
 02/28  20:00:00,142.806348633,7.84409502769,13.7969086424,0.0,80.527626,29.818365,8.97750287813,0.0,3.20568,5.77182287813
 02/28  21:00:00,138.817578824,7.75617179602,9.93771546043,0.0,80.527626,29.818365,12.7160792677,3.74232113526,3.20568,5.76807813246
 02/28  22:00:00,55.5937148,0.0,0.0,0.0,15.863942322,29.242365,8.97428957712,0.0,3.20568,5.76860957712
 02/28  23:00:00,55.6353557762,0.0,0.0,0.0,15.863942322,29.242365,6.09376895743,0.0,3.20568,2.88808895743
 02/28  24:00:00,56.3739086552,0.0,0.0,0.0,15.863942322,29.242365,6.09163915808,0.0,3.20568,2.88595915808
 03/01  01:00:00,55.6550283366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  02:00:00,55.6520312358,0.0,0.0,0.0,15.863942322,29.242365,6.08872821568,0.0,3.20568,2.88304821568
 03/01  03:00:00,55.6423759439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.6334885009,0.0,0.0,0.0,15.863942322,29.242365,6.08931138472,0.0,3.20568,2.88363138472
 03/01  05:00:00,55.8574101548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  06:00:00,55.8233646259,0.0,0.0,0.0,15.863942322,29.242365,6.08929398025,0.0,3.20568,2.88361398025
 03/01  07:00:00,64.1523425411,7.75617179602,0.0580094786965,0.0,15.863942322,29.818365,101.928159491,98.7024794909,3.20568,0.02
 03/01  08:00:00,121.731501997,7.75617179602,0.0,0.0,80.527626,29.818365,91.3039659015,85.2115914715,3.20568,2.88669442998
 03/01  09:00:00,170.418822278,7.76474145625,4.78802281619,0.0,80.527626,75.0917375,45.9454974474,13.2369942265,24.0426,8.6659032209
 03/01  10:00:00,181.176403536,8.40451254094,14.7946473189,0.0,80.527626,75.0917375,38.8284385668,0.274562127213,24.0426,14.5112764396
 03/01  11:00:00,200.975774981,9.84228347431,29.0716455817,0.0,80.527626,79.0911225,46.5768042052,0.0,32.0568,14.5200042052
 03/01  12:00:00,222.309271773,11.8741865984,47.6155937273,0.0,80.527626,79.0911225,49.5073853441,0.0,32.0568,17.4505853441
 03/01  13:00:00,239.451177056,14.3047246557,63.0129098444,0.0,80.527626,79.0911225,49.5359413281,0.0,32.0568,17.4791413281
 03/01  14:00:00,246.925602234,16.2850092895,72.4583818424,0.0,80.527626,75.0917375,36.4495408158,0.0120973444757,16.0284,20.4090434713
 03/01  15:00:00,259.380184305,18.6455157531,82.5312544848,0.0,80.527626,75.0917375,30.5405113015,0.0,16.0284,14.5121113015
 03/01  16:00:00,264.840875234,20.8477093568,87.7999873958,0.0,80.527626,73.092045,17.7495657184,0.0193883219907,3.20568,14.5244973964
 03/01  17:00:00,255.855627932,17.5128148784,82.2652359583,0.0,80.527626,73.092045,6.10630356778,0.0141291017729,3.20568,2.886494466
 03/01  18:00:00,186.025214503,11.9710100042,61.2775783576,0.0,80.527626,29.818365,6.09225940937,0.0,3.20568,2.88657940937
 03/01  19:00:00,166.105352139,9.64413150694,39.4377628617,0.0,80.527626,29.818365,8.96986918428,0.0,3.20568,5.76418918428
 03/01  20:00:00,157.272550953,8.58455193852,27.1336569875,0.0,80.527626,29.818365,8.97771770227,0.0,3.20568,5.77203770227
 03/01  21:00:00,150.77750203,8.06668074626,21.2127340166,0.0,80.527626,29.818365,8.98921151615,0.0154432532807,3.20568,5.76808826287
 03/01  22:00:00,55.8708530842,0.0,0.0,0.0,15.863942322,29.242365,6.09950145576,0.0,3.20568,2.89382145576
 03/01  23:00:00,55.7115826439,0.0,0.0,0.0,15.863942322,29.242365,8.96150874226,0.0,3.20568,5.75582874226
 03/01  24:00:00,56.4440403434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  01:00:00,55.7170994622,0.0,0.0,0.0,15.863942322,29.242365,6.08921075466,0.0,3.20568,2.88353075466
 03/02  02:00:00,55.7081056872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.6925318179,0.0,0.0,0.0,15.863942322,29.242365,6.0891877107,0.0,3.20568,2.8835077107
 03/02  04:00:00,55.6780311201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.9045886272,0.0,0.0,0.0,15.863942322,29.242365,6.08916481117,0.0,3.20568,2.88348481117
 03/02  06:00:00,55.8693801599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,68.0790009034,7.75617179602,3.94135843356,0.0,15.863942322,29.818365,56.6979347674,50.6086964723,3.20568,2.88355829516
 03/02  08:00:00,128.288985467,7.75617179602,6.4813789265,0.0,80.527626,29.818365,30.8350743994,24.7427456129,3.20568,2.88664878652
 03/02  09:00:00,177.268978698,7.7699382952,11.5489095086,0.0,80.527626,75.0917375,41.2792030412,8.57258398152,24.0426,8.66401905968
 03/02  10:00:00,178.341854184,8.04168943316,12.322526642,0.0,80.527626,75.0917375,46.2972031964,10.6436342464,24.0426,11.61096895
 03/02  11:00:00,188.336342938,8.42175017074,17.9174425359,0.0,80.527626,79.0911225,56.5648635385,7.0900600278,32.0568,17.4180035107
 03/02  12:00:00,194.331411138,8.59931188886,22.9972745934,0.0,80.527626,79.0911225,46.6042763489,0.0,32.0568,14.5474763489
 03/02  13:00:00,198.504822783,8.84682983012,27.5957808919,0.0,80.527626,79.0911225,52.4452763774,0.0,32.0568,20.3884763774
 03/02  14:00:00,202.610797051,9.13651923456,35.3868439716,0.0,80.527626,75.0917375,36.4904616418,0.0544047792315,16.0284,20.4076568626
 03/02  15:00:00,206.259472691,9.2919091022,38.8734509137,0.0,80.527626,75.0917375,27.6451778667,0.0,16.0284,11.6167778667
 03/02  16:00:00,205.965189378,9.45156250434,40.4142974906,0.0,80.527626,73.092045,20.6471770506,0.0146246974444,3.20568,17.4268723531
 03/02  17:00:00,197.861341682,8.06343552603,33.764029035,0.0,80.527626,73.092045,6.10643799451,0.0142927965611,3.20568,2.88646519795
 03/02  18:00:00,150.53470726,7.75617179602,30.0666447323,0.0,80.527626,29.818365,6.09225702868,0.0,3.20568,2.88657702868
 03/02  19:00:00,150.696533641,7.75617179602,25.9684512089,0.0,80.527626,29.818365,6.20040005472,0.102536721321,3.20568,2.8921833334
 03/02  20:00:00,153.158073376,7.75617179602,23.9098482357,0.0,80.527626,29.818365,9.70707404828,0.73016781963,3.20568,5.77122622865
 03/02  21:00:00,149.525886877,7.75617179602,20.3141143909,0.0,80.527626,29.818365,13.1381525384,4.16483752352,3.20568,5.76763501483
 03/02  22:00:00,55.8482918568,0.0,0.0,0.0,15.863942322,29.242365,8.9741335411,0.0,3.20568,5.7684535411
 03/02  23:00:00,55.6979017465,0.0,0.0,0.0,15.863942322,29.242365,6.0934408984,0.0,3.20568,2.8877608984
 03/02  24:00:00,56.4022847958,0.0,0.0,0.0,15.863942322,29.242365,6.09181378784,0.0,3.20568,2.88613378784
 03/03  01:00:00,55.6993302767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  02:00:00,55.6957080649,0.0,0.0,0.0,15.863942322,29.242365,6.08924997186,0.0,3.20568,2.88356997186
 03/03  03:00:00,55.695389974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.6979448756,0.0,0.0,0.0,15.863942322,29.242365,6.08922131963,0.0,3.20568,2.88354131963
 03/03  05:00:00,56.9661650258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.7603794594,0.0,0.0,0.0,15.863942322,29.242365,6.08919276991,0.0,3.20568,2.88351276991
 03/03  07:00:00,87.5138768892,7.75617179602,22.8668682169,0.0,15.863942322,29.818365,23.7561917801,20.5305117801,3.20568,0.02
 03/03  08:00:00,151.970433075,7.75617179602,30.0075479626,0.0,80.527626,29.818365,10.8390414818,4.74674308156,3.20568,2.88661840027
 03/03  09:00:00,201.262623346,7.88347295532,35.2675085725,0.0,80.527626,75.0917375,32.7134272487,0.00665092357746,24.0426,8.66417632509
 03/03  10:00:00,210.217943833,8.50731980151,43.5868337492,0.0,80.527626,75.0917375,38.5497376094,0.0,24.0426,14.5071376094
 03/03  11:00:00,228.374736382,9.02600049313,57.195163759,0.0,80.527626,79.0911225,46.5743043245,0.0,32.0568,14.5175043245
 03/03  12:00:00,244.917545662,9.48487122478,72.5560901955,0.0,80.527626,79.0911225,49.5072551732,0.0,32.0568,17.4504551732
 03/03  13:00:00,249.913569553,9.86125612515,77.8596833134,0.0,80.527626,79.0911225,49.5352481511,0.0,32.0568,17.4784481511
 03/03  14:00:00,247.51611787,10.3759540782,78.9310212216,0.0,80.527626,75.0917375,36.4483008632,0.0125406063914,16.0284,20.4073602569
 03/03  15:00:00,245.225193522,10.0808495832,76.9292285974,0.0,80.527626,75.0917375,30.5393618869,0.0,16.0284,14.5109618869
 03/03  16:00:00,242.945222136,10.154528446,76.5763428276,0.0,80.527626,73.092045,17.7499439995,0.0213516407218,3.20568,14.5229123587
 03/03  17:00:00,233.552978929,8.88553205304,68.4543506835,0.0,80.527626,73.092045,6.11558149911,0.0232412053045,3.20568,2.88666029381
 03/03  18:00:00,175.305060933,7.84347630219,54.5324617654,0.0,80.527626,29.818365,6.09244770747,0.0,3.20568,2.88676770747
 03/03  19:00:00,174.347401496,7.75755111567,49.390056842,0.0,80.527626,29.818365,8.97007495304,0.0,3.20568,5.76439495304
 03/03  20:00:00,176.826631141,7.75617179602,47.6513999657,0.0,80.527626,29.818365,8.97719409699,0.0,3.20568,5.77151409699
 03/03  21:00:00,172.463029355,7.75617179602,43.3270355342,0.0,80.527626,29.818365,8.97322086477,0.0,3.20568,5.76754086477
 03/03  22:00:00,55.8050068567,0.0,0.0,0.0,15.863942322,29.242365,6.09992648022,0.0,3.20568,2.89424648022
 03/03  23:00:00,55.8215864461,0.0,0.0,0.0,15.863942322,29.242365,6.09345390492,0.0,3.20568,2.88777390492
 03/03  24:00:00,56.5086991542,0.0,0.0,0.0,15.863942322,29.242365,6.09169817732,0.0,3.20568,2.88601817732
 03/04  01:00:00,55.7967263485,0.0,0.0,0.0,15.863942322,29.242365,6.08800641851,0.0,3.20568,2.88232641851
 03/04  02:00:00,55.7843195858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.7755558784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.7694402504,0.0,0.0,0.0,15.863942322,29.242365,6.08799568014,0.0,3.20568,2.88231568014
 03/04  05:00:00,56.0314928867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,56.0111632073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,56.0007739654,0.0,0.0,0.0,15.863942322,29.242365,6.08798458267,0.0,3.20568,2.88230458267
 03/04  08:00:00,48.7668649525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.3246187113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.3379432468,0.0,0.0,0.0,15.863942322,29.242365,6.08928608316,0.0,3.20568,2.88360608316
 03/04  11:00:00,47.3330529544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.9182888837,0.0,0.0,0.0,15.863942322,29.242365,6.089251732,0.0,3.20568,2.883571732
 03/04  13:00:00,47.2775151695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  14:00:00,47.4011548877,0.0,0.0,0.0,15.863942322,29.242365,6.08803261012,0.0,3.20568,2.88235261012
 03/04  15:00:00,47.4469562197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,62.2104381981,1.19448980371,13.5499272713,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,59.8974571188,1.10857799428,11.4093689003,0.0,15.863942322,29.242365,6.08802135934,0.0,3.20568,2.88234135934
 03/04  18:00:00,61.1635502904,1.30916513419,12.4861437652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,54.1919565558,0.265442178602,2.29481168547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.1354858142,0.0,0.0,0.0,15.863942322,29.242365,6.08800920294,0.0,3.20568,2.88232920294
 03/04  21:00:00,56.066216021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.8784065724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.6650673409,0.0,0.0,0.0,15.863942322,29.242365,6.08799764916,0.0,3.20568,2.88231764916
 03/04  24:00:00,56.3288005008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  01:00:00,55.6221797575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6006376593,0.0,0.0,0.0,15.863942322,29.242365,6.08798157521,0.0,3.20568,2.88230157521
 03/05  03:00:00,55.5819448471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.5646048537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7647376392,0.0,0.0,0.0,15.863942322,29.242365,6.08796538027,0.0,3.20568,2.88228538027
 03/05  06:00:00,55.7524912384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,55.7590946213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.1220767417,0.0,0.0,0.0,15.863942322,29.242365,6.08794890553,0.0,3.20568,2.88226890553
 03/05  09:00:00,47.1743960145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  10:00:00,47.2832802663,0.0,0.0,0.0,15.863942322,29.242365,4.86651097988,0.0,3.20568,1.66083097988
 03/05  11:00:00,47.3528297694,0.0,0.0,0.0,15.863942322,29.242365,4.44776873977,0.0,3.20568,1.24208873977
 03/05  12:00:00,48.0554030003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.3837293542,0.0,0.0,0.0,15.863942322,29.242365,6.08924640314,0.0,3.20568,2.88356640315
 03/05  14:00:00,47.4424906604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,59.0037693946,1.22158475541,10.3028309723,0.0,15.863942322,29.242365,6.08803359657,0.0,3.20568,2.88235359657
 03/05  16:00:00,60.5820564132,1.37971949553,11.7195404119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,59.7898522339,1.33007084412,11.0763516522,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,55.8714703477,0.929047625108,7.56111550109,0.0,15.863942322,29.242365,6.0880039286,0.0,3.20568,2.8823239286
 03/05  19:00:00,57.2746965789,0.796326535807,6.25694932989,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.1702305286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,56.1033619279,0.0,0.0,0.0,15.863942322,29.242365,6.08792321277,0.0,3.20568,2.88224321277
 03/05  22:00:00,55.8991404544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.6663476693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  24:00:00,56.3329570904,0.0,0.0,0.0,15.863942322,29.242365,6.08803349192,0.0,3.20568,2.88235349192
 03/06  01:00:00,55.6328991548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.616985884,0.0,0.0,0.0,15.863942322,29.242365,6.08911745605,0.0,3.20568,2.88343745605
 03/06  03:00:00,55.6085595142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.6247545828,0.0,0.0,0.0,15.863942322,29.242365,6.08925947208,0.0,3.20568,2.88357947208
 03/06  05:00:00,55.901069368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.9045749736,0.0,0.0,0.0,15.863942322,29.242365,6.08921317978,0.0,3.20568,2.88353317978
 03/06  07:00:00,76.6653597362,7.75617179602,12.4861887195,0.0,15.863942322,29.818365,43.1224295832,39.8967495832,3.20568,0.02
 03/06  08:00:00,134.28262135,7.75617179602,13.8824506051,0.0,80.527626,29.818365,16.6507716208,10.5587093389,3.20568,2.88638228183
 03/06  09:00:00,189.961540622,7.93633486919,23.9761188496,0.0,80.527626,75.0917375,32.7233129155,0.0156589991024,24.0426,8.66505391643
 03/06  10:00:00,212.727730238,9.39810124322,45.1392629024,0.0,80.527626,75.0917375,38.5514601183,0.00318074221834,24.0426,14.5056793761
 03/06  11:00:00,242.126275302,11.7425587552,68.134021283,0.0,80.527626,79.0911225,46.5814032674,0.00794070133033,32.0568,14.5166625661
 03/06  12:00:00,268.181692628,14.9599698804,90.223125775,0.0,80.527626,79.0911225,49.5144070813,0.0138709587267,32.0568,17.4437361226
 03/06  13:00:00,279.654455434,17.6432150996,99.7192999318,0.0,80.527626,79.0911225,49.5414117218,0.0143325216367,32.0568,17.4702792002
 03/06  14:00:00,280.943426568,19.9995280251,102.64636403,0.0,80.527626,75.0917375,33.5390556433,0.0182746147878,16.0284,17.4923810285
 03/06  15:00:00,291.212440284,22.7747020558,110.136874183,0.0,80.527626,75.0917375,30.5533480401,0.0152817926507,16.0284,14.5096662475
 03/06  16:00:00,297.771248988,25.1982277903,116.26806672,0.0,80.527626,73.092045,20.632700352,0.00482431547799,3.20568,17.4221960365
 03/06  17:00:00,294.272972362,21.6742269701,116.35075586,0.0,80.527626,73.092045,4.71757678573,0.0134723101992,3.20568,1.49842447554
 03/06  18:00:00,232.174643332,15.8501069398,103.420312815,0.0,80.527626,29.818365,4.61320311321,0.0,3.20568,1.40752311321
 03/06  19:00:00,218.46700438,12.7344563082,89.9785124036,0.0,80.527626,29.818365,8.97000046601,0.0,3.20568,5.76432046601
 03/06  20:00:00,204.718629777,10.8222313598,72.1444424379,0.0,80.527626,29.818365,8.97721920053,0.0,3.20568,5.77153920053
 03/06  21:00:00,196.550725968,9.82556815159,65.0033736854,0.0,80.527626,29.818365,8.97337953222,0.0,3.20568,5.76769953222
 03/06  22:00:00,56.1048690349,0.0,0.0,0.0,15.863942322,29.242365,8.9738650987,0.0,3.20568,5.7681850987
 03/06  23:00:00,55.9177286573,0.0,0.0,0.0,15.863942322,29.242365,6.09354967012,0.0,3.20568,2.88786967012
 03/06  24:00:00,56.6505191973,0.0,0.0,0.0,15.863942322,29.242365,6.09173228687,0.0,3.20568,2.88605228687
 03/07  01:00:00,55.9310878526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.9264738852,0.0,0.0,0.0,15.863942322,29.242365,6.08911681294,0.0,3.20568,2.88343681294
 03/07  03:00:00,55.9249554899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  04:00:00,55.9176893741,0.0,0.0,0.0,15.863942322,29.242365,6.0892522021,0.0,3.20568,2.8835722021
 03/07  05:00:00,57.3729211548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  06:00:00,57.1510087145,0.0,0.0,0.0,15.863942322,29.242365,6.08919980124,0.0,3.20568,2.88351980124
 03/07  07:00:00,111.269519862,8.56174528665,45.568959065,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 03/07  08:00:00,167.694414458,7.76532396114,47.0409553487,0.0,80.527626,29.818365,6.09233967477,0.0,3.20568,2.88665967477
 03/07  09:00:00,251.951008314,13.3152193475,80.4234352662,0.0,80.527626,75.0917375,32.7140822979,0.00769182516514,24.0426,8.66379047277
 03/07  10:00:00,267.058207282,16.9167561478,91.8870879788,0.0,80.527626,75.0917375,38.546626737,0.0,24.0426,14.504026737
 03/07  11:00:00,273.676403174,19.5552871197,91.8851822698,0.0,80.527626,79.0911225,46.5714126659,0.0,32.0568,14.5146126659
 03/07  12:00:00,273.982422494,20.8660416887,90.1899552409,0.0,80.527626,79.0911225,46.6007104494,0.0,32.0568,14.5439104494
 03/07  13:00:00,286.933871002,22.3088440311,102.387567594,0.0,80.527626,79.0911225,52.4426845362,0.0,32.0568,20.3858845362
 03/07  14:00:00,298.930602066,24.4446985584,116.197621935,0.0,80.527626,75.0917375,33.5156069651,0.0,16.0284,17.4872069651
 03/07  15:00:00,301.64286929,26.5947923762,116.763792445,0.0,80.527626,75.0917375,30.5380982432,0.0,16.0284,14.5096982432
 03/07  16:00:00,292.169909318,27.9193516308,107.980146549,0.0,80.527626,73.092045,17.726224194,0.0,3.20568,14.520544194
 03/07  17:00:00,272.953157033,22.5289607795,94.2625399663,0.0,80.527626,73.092045,6.11463088809,0.0223413672119,3.20568,2.88660952088
 03/07  18:00:00,202.053071063,15.3722380738,73.8467029851,0.0,80.527626,29.818365,6.09236694672,0.0,3.20568,2.88668694672
 03/07  19:00:00,179.829331721,11.577126906,52.6023152025,0.0,80.527626,29.818365,8.96975615589,0.0,3.20568,5.76407615589
 03/07  20:00:00,165.622082941,9.66927231529,34.6373830132,0.0,80.527626,29.818365,8.97729496246,0.0,3.20568,5.77161496246
 03/07  21:00:00,154.676128032,8.71540295535,24.6908595689,0.0,80.527626,29.818365,8.97325363659,0.0,3.20568,5.76757363659
 03/07  22:00:00,55.7011770465,0.0,0.0,0.0,15.863942322,29.242365,6.09918757355,0.0,3.20568,2.89350757355
 03/07  23:00:00,55.7184973601,0.0,0.0,0.0,15.863942322,29.242365,6.09347890677,0.0,3.20568,2.88779890677
 03/07  24:00:00,56.4369008703,0.0,0.0,0.0,15.863942322,29.242365,6.09171875921,0.0,3.20568,2.88603875921
 03/08  01:00:00,55.7054755447,0.0,0.0,0.0,15.863942322,29.242365,6.08915874176,0.0,3.20568,2.88347874176
 03/08  02:00:00,55.685589455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.6596392506,0.0,0.0,0.0,15.863942322,29.242365,6.08910001083,0.0,3.20568,2.88342001083
 03/08  04:00:00,55.6357901964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.8341327906,0.0,0.0,0.0,15.863942322,29.242365,6.08922868068,0.0,3.20568,2.88354868068
 03/08  06:00:00,55.793854643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,64.1103916337,7.75617179602,0.0037839543986,0.0,15.863942322,29.818365,137.289508676,131.200338609,3.20568,2.88349006722
 03/08  08:00:00,120.294213963,7.75617179602,0.00128800378433,0.0,80.527626,29.818365,70.5673679279,64.4751452473,3.20568,2.8865426806
 03/08  09:00:00,171.579438705,7.80204655473,5.89731191315,0.0,80.527626,75.0917375,39.3023889595,9.47696626053,24.0426,5.782822699
 03/08  10:00:00,182.526040097,8.57951813531,15.9590617568,0.0,80.527626,75.0917375,38.6891615124,0.140218833476,24.0426,14.506342679
 03/08  11:00:00,198.982250931,9.96749541583,26.9571394701,0.0,80.527626,79.0911225,46.570296089,0.0,32.0568,14.513496089
 03/08  12:00:00,216.062744981,11.8037733882,41.4480673436,0.0,80.527626,79.0911225,49.5041601961,0.0,32.0568,17.4473601961
 03/08  13:00:00,227.791061327,14.0392619429,51.6322913679,0.0,80.527626,79.0911225,49.5303611188,0.0,32.0568,17.4735611188
 03/08  14:00:00,232.371312526,16.4753126671,57.7314343611,0.0,80.527626,75.0917375,36.443093326,0.0122794591272,16.0284,20.4024138669
 03/08  15:00:00,243.097738522,18.646338914,66.2627534282,0.0,80.527626,75.0917375,30.5358229166,0.0,16.0284,14.5074229166
 03/08  16:00:00,248.13873555,20.6538489414,71.3103628361,0.0,80.527626,73.092045,17.7458380062,0.0197836475177,3.20568,14.5203743587
 03/08  17:00:00,237.928219364,16.6868007115,65.1829510888,0.0,80.527626,73.092045,6.10625338294,0.014083741715,3.20568,2.88648964123
 03/08  18:00:00,173.394972542,11.2898214465,49.3356218417,0.0,80.527626,29.818365,6.09224001831,0.0,3.20568,2.88656001831
 03/08  19:00:00,161.391678012,9.54884600276,36.2426932051,0.0,80.527626,29.818365,6.09769765378,0.0,3.20568,2.89201765378
 03/08  20:00:00,155.576352487,8.56684940304,25.4645503052,0.0,80.527626,29.818365,8.97631596172,0.0,3.20568,5.77063596172
 03/08  21:00:00,148.588764515,8.037924707,19.0792640668,0.0,80.527626,29.818365,9.02373083414,0.0503973137348,3.20568,5.76765352041
 03/08  22:00:00,55.8515562697,0.0,0.0,0.0,15.863942322,29.242365,8.97327311016,0.0,3.20568,5.76759311016
 03/08  23:00:00,55.6932448042,0.0,0.0,0.0,15.863942322,29.242365,6.09346753741,0.0,3.20568,2.88778753741
 03/08  24:00:00,56.4167984151,0.0,0.0,0.0,15.863942322,29.242365,6.09143080615,0.0,3.20568,2.88575080615
 03/09  01:00:00,55.6891281726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.6738010247,0.0,0.0,0.0,15.863942322,29.242365,6.08906479163,0.0,3.20568,2.88338479163
 03/09  03:00:00,55.6530658998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.6338823398,0.0,0.0,0.0,15.863942322,29.242365,6.08918658873,0.0,3.20568,2.88350658873
 03/09  05:00:00,55.8413233641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.793085381,0.0,0.0,0.0,15.863942322,29.242365,6.08912165482,0.0,3.20568,2.88344165482
 03/09  07:00:00,64.1186944671,7.75617179602,0.00267619654908,0.0,15.863942322,29.818365,136.308598811,133.082918811,3.20568,0.02
 03/09  08:00:00,120.681665488,7.75617179602,0.372649906209,0.0,80.527626,29.818365,64.2010069763,58.1087460568,3.20568,2.88658091941
 03/09  09:00:00,176.377770241,7.80676083196,10.642671423,0.0,80.527626,75.0917375,37.7587598199,5.05210135943,24.0426,8.66405846046
 03/09  10:00:00,188.840215229,8.63734040961,22.1580543,0.0,80.527626,75.0917375,38.5473650826,0.0,24.0426,14.5047650826
 03/09  11:00:00,207.25926749,10.2507954873,34.8865228165,0.0,80.527626,79.0911225,46.5707990973,0.0,32.0568,14.5139990973
 03/09  12:00:00,227.273583436,12.4994209478,51.8852976549,0.0,80.527626,79.0911225,46.6116032768,0.0124763173718,32.0568,14.5423269595
 03/09  13:00:00,241.889331865,15.194285818,64.4945665892,0.0,80.527626,79.0911225,52.4452603518,0.0042911502216,32.0568,20.3841692016
 03/09  14:00:00,247.833688914,17.4770672773,72.1293523769,0.0,80.527626,75.0917375,33.529252394,0.0166909497137,16.0284,17.4841614443
 03/09  15:00:00,261.749953558,20.1281817473,83.3804226531,0.0,80.527626,75.0917375,30.5356440117,0.0,16.0284,14.5072440117
 03/09  16:00:00,273.743399901,22.6100870897,94.8782035995,0.0,80.527626,73.092045,17.7434332319,0.0180837674522,3.20568,14.5196694644
 03/09  17:00:00,270.162374507,19.3823331744,94.6326529197,0.0,80.527626,73.092045,6.10595710999,0.0137213011747,3.20568,2.88655580881
 03/09  18:00:00,204.575536816,13.4248587165,78.3136901873,0.0,80.527626,29.818365,6.09230088297,0.0,3.20568,2.88662088297
 03/09  19:00:00,180.14355042,10.7877150909,53.7045216765,0.0,80.527626,29.818365,8.96944289078,0.0,3.20568,5.76376289078
 03/09  20:00:00,165.697334368,9.18389487641,34.9101844421,0.0,80.527626,29.818365,8.97625002575,0.0,3.20568,5.77057002575
 03/09  21:00:00,156.11656172,8.44667004454,26.1320499532,0.0,80.527626,29.818365,6.09973827986,0.0,3.20568,2.89405827986
 03/09  22:00:00,55.9054114305,0.0,0.0,0.0,15.863942322,29.242365,8.97338402958,0.0,3.20568,5.76770402958
 03/09  23:00:00,55.7352874579,0.0,0.0,0.0,15.863942322,29.242365,6.0933453015,0.0,3.20568,2.8876653015
 03/09  24:00:00,56.4569025234,0.0,0.0,0.0,15.863942322,29.242365,6.09149133935,0.0,3.20568,2.88581133935
 03/10  01:00:00,55.7289832247,0.0,0.0,0.0,15.863942322,29.242365,6.08918478976,0.0,3.20568,2.88350478976
 03/10  02:00:00,55.7135574819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.6928372526,0.0,0.0,0.0,15.863942322,29.242365,6.08911329012,0.0,3.20568,2.88343329012
 03/10  04:00:00,55.6736356582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  05:00:00,56.8105707076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.6222171277,0.0,0.0,0.0,15.863942322,29.242365,6.08922807095,0.0,3.20568,2.88354807095
 03/10  07:00:00,67.9585125119,7.75617179602,3.48410836132,0.0,15.863942322,29.818365,50.0873738982,46.8616938982,3.20568,0.02
 03/10  08:00:00,124.962957155,7.75617179602,4.646264132,0.0,80.527626,29.818365,26.9026489522,20.8104144123,3.20568,2.88655453982
 03/10  09:00:00,175.445837213,7.95765744419,9.5797459065,0.0,80.527626,75.0917375,35.0100432552,2.30336561465,24.0426,8.66407764054
 03/10  10:00:00,184.729453831,9.07935427075,17.6534883802,0.0,80.527626,75.0917375,38.5469759731,0.0,24.0426,14.5043759731
 03/10  11:00:00,203.482200559,10.472653441,30.9366671601,0.0,80.527626,79.0911225,46.5711335452,0.0,32.0568,14.5143335452
 03/10  12:00:00,224.823914937,12.5369284245,49.4333891709,0.0,80.527626,79.0911225,49.4974123015,0.0,32.0568,17.4406123015
 03/10  13:00:00,240.523089049,15.0305335014,63.309841994,0.0,80.527626,79.0911225,49.5224698637,0.0,32.0568,17.4656698637
 03/10  14:00:00,247.047226888,17.1760317257,71.6441743948,0.0,80.527626,75.0917375,33.5310154932,0.0164966161842,16.0284,17.486118877
 03/10  15:00:00,254.756969512,19.1927456251,77.3319582597,0.0,80.527626,75.0917375,30.5416812546,0.00654584253348,16.0284,14.5067354121
 03/10  16:00:00,260.735096583,21.1569491084,83.3369388531,0.0,80.527626,73.092045,17.7559014821,0.03143738648,3.20568,14.5187840956
 03/10  17:00:00,249.94008029,17.0228370865,76.7818209237,0.0,80.527626,73.092045,6.11496440095,0.0227427690139,3.20568,2.88654163193
 03/10  18:00:00,187.318730585,11.8332226049,62.662916286,0.0,80.527626,29.818365,6.09227677794,0.0,3.20568,2.88659677794
 03/10  19:00:00,172.738928003,9.85927850251,47.2293908758,0.0,80.527626,29.818365,8.96939810601,0.0,3.20568,5.76371810601
 03/10  20:00:00,163.63852684,8.72511552491,33.590861758,0.0,80.527626,29.818365,8.97676611098,0.0,3.20568,5.77108611098
 03/10  21:00:00,156.30965932,8.20102538168,26.815765217,0.0,80.527626,29.818365,8.97268025735,0.0,3.20568,5.76700025735
 03/10  22:00:00,55.7277318401,0.0,0.0,0.0,15.863942322,29.242365,6.09956923782,0.0,3.20568,2.89388923782
 03/10  23:00:00,55.7503814791,0.0,0.0,0.0,15.863942322,29.242365,6.09319653967,0.0,3.20568,2.88751653967
 03/10  24:00:00,56.4773344939,0.0,0.0,0.0,15.863942322,29.242365,6.09143267203,0.0,3.20568,2.88575267203
 03/11  01:00:00,55.7547857602,0.0,0.0,0.0,15.863942322,29.242365,6.08790544292,0.0,3.20568,2.88222544292
 03/11  02:00:00,55.7434314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.7284757738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.7154982074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.9521414922,0.0,0.0,0.0,15.863942322,29.242365,6.08798070777,0.0,3.20568,2.88230070777
 03/11  06:00:00,55.9288374079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,55.9423443179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.2983806729,0.0,0.0,0.0,15.863942322,29.242365,6.08793036642,0.0,3.20568,2.88225036642
 03/11  09:00:00,47.2944992044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.3051383062,0.0,0.0,0.0,15.863942322,29.242365,6.08909656265,0.0,3.20568,2.88341656265
 03/11  11:00:00,47.3019360129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  12:00:00,47.9605915407,0.0,0.0,0.0,15.863942322,29.242365,6.08920430562,0.0,3.20568,2.88352430562
 03/11  13:00:00,47.2774031573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  14:00:00,47.3207671918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.333077384,0.0,0.0,0.0,15.863942322,29.242365,6.08797472163,0.0,3.20568,2.88229472163
 03/11  16:00:00,47.3114179719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.216050054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.2225169907,0.0,0.0,0.0,15.863942322,29.242365,6.08792392514,0.0,3.20568,2.88224392514
 03/11  19:00:00,50.0698338689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.0103065207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.9685139969,0.0,0.0,0.0,15.863942322,29.242365,6.08767579348,0.0,3.20568,2.88199579348
 03/11  22:00:00,55.8215094049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6405861433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.3218360966,0.0,0.0,0.0,15.863942322,29.242365,6.08794757309,0.0,3.20568,2.88226757309
 03/12  01:00:00,55.6288012042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.6235817492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.6209323053,0.0,0.0,0.0,15.863942322,29.242365,6.08789052169,0.0,3.20568,2.88221052169
 03/12  04:00:00,55.8556057696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.8423944579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.8399985772,0.0,0.0,0.0,15.863942322,29.242365,6.08795927064,0.0,3.20568,2.88227927064
 03/12  07:00:00,55.7506756613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.1647995492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.1802108259,0.0,0.0,0.0,15.863942322,29.242365,6.08917078981,0.0,3.20568,2.88349078981
 03/12  10:00:00,47.1806291476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.8567357619,0.0,0.0,0.0,15.863942322,29.242365,6.08908622051,0.0,3.20568,2.88340622051
 03/12  12:00:00,47.1637457681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.2019095513,0.0,0.0,0.0,15.863942322,29.242365,6.08918676311,0.0,3.20568,2.88350676311
 03/12  14:00:00,47.2258019722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.2316311939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
