Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  16:00:00,47.1535259852,0.0,0.0,0.0,15.863942322,29.242365,6.08789963243,0.0,3.20568,2.88221963243
 03/12  17:00:00,47.1632810031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.1638795561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,50.2686234354,0.0,0.0,0.0,15.863942322,29.242365,6.08796767734,0.0,3.20568,2.88228767734
 03/12  20:00:00,55.9437476099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.7901095089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.5771238638,0.0,0.0,0.0,15.863942322,29.242365,6.08791089359,0.0,3.20568,2.88223089359
 03/12  23:00:00,56.2427956235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.5227615824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4941643365,0.0,0.0,0.0,15.863942322,29.242365,6.08912957091,0.0,3.20568,2.88344957091
 03/13  02:00:00,55.4738844758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.4570626061,0.0,0.0,0.0,15.863942322,29.242365,6.08903809117,0.0,3.20568,2.88335809117
 03/13  04:00:00,55.6631050345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  05:00:00,55.6407254037,0.0,0.0,0.0,15.863942322,29.242365,6.0891312674,0.0,3.20568,2.8834512674
 03/13  06:00:00,64.7139972296,7.75617179602,0.0,0.0,15.863942322,29.818365,456.920253508,453.694573508,3.20568,0.02
 03/13  07:00:00,129.358441195,7.75617179602,0.00120619689662,0.0,80.527626,29.818365,295.32081361,289.228766512,3.20568,2.88636709749
 03/13  08:00:00,166.015509414,7.75617179602,0.00975380151009,0.0,80.527626,75.0917375,205.928881739,173.224060982,24.0426,8.66222075731
 03/13  09:00:00,165.914281053,7.75617179602,0.225980138512,0.0,80.527626,75.0917375,100.958291982,62.4144910361,24.0426,14.501200946
 03/13  10:00:00,182.430547006,7.75617179602,12.7179774678,0.0,80.527626,79.0911225,61.3687370759,14.8004870718,32.0568,14.5114500041
 03/13  11:00:00,196.482947175,7.75939201367,25.9332912395,0.0,80.527626,79.0911225,46.7448526803,0.146120619124,32.0568,14.5419320612
 03/13  12:00:00,201.606999379,7.78748705794,31.6846405664,0.0,80.527626,79.0911225,49.5610144385,0.033327795358,32.0568,17.4708866432
 03/13  13:00:00,200.143990968,8.26239863925,33.7298530428,0.0,80.527626,75.0917375,36.452502394,0.0297841475054,16.0284,20.3943182465
 03/13  14:00:00,207.454992052,8.86825848307,40.4276749267,0.0,80.527626,75.0917375,30.5320377504,0.0,16.0284,14.5036377504
 03/13  15:00:00,210.554729451,9.19536136085,45.189844331,0.0,80.527626,73.092045,17.740987086,0.0180158761521,3.20568,14.5172912099
 03/13  16:00:00,202.958209228,7.9414059155,38.8951212527,0.0,80.527626,73.092045,6.10874459709,0.0167613993647,3.20568,2.88630319772
 03/13  17:00:00,156.605985213,7.75617179602,36.0645833868,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/13  18:00:00,153.721079136,7.75617179602,33.199898998,0.0,80.527626,29.818365,8.96942096468,0.0,3.20568,5.76374096468
 03/13  19:00:00,149.954992218,7.75617179602,26.3573920368,0.0,80.527626,29.818365,9.03234235984,0.0552720902955,3.20568,5.77139026955
 03/13  20:00:00,148.249928796,7.75617179602,19.0400704406,0.0,80.527626,29.818365,10.6807694505,1.70850596882,3.20568,5.76658348166
 03/13  21:00:00,55.818104438,0.0,0.0,0.0,15.863942322,29.242365,8.9727503948,0.0,3.20568,5.7670703948
 03/13  22:00:00,55.6519352559,0.0,0.0,0.0,15.863942322,29.242365,6.09335937191,0.0,3.20568,2.88767937191
 03/13  23:00:00,56.3271463486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  24:00:00,55.5967413284,0.0,0.0,0.0,15.863942322,29.242365,6.08919834677,0.0,3.20568,2.88351834677
 03/14  01:00:00,55.5646255181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  02:00:00,55.5440385009,0.0,0.0,0.0,15.863942322,29.242365,6.08909897918,0.0,3.20568,2.88341897918
 03/14  03:00:00,55.5323990173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  04:00:00,56.5729126949,0.0,0.0,0.0,15.863942322,29.242365,6.0891845531,0.0,3.20568,2.8835045531
 03/14  05:00:00,56.3883971917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,64.988051329,7.75617179602,0.0,0.0,15.863942322,29.818365,262.797752716,256.708666399,3.20568,2.88340631757
 03/14  07:00:00,127.943969601,7.75617179602,0.00138287609699,0.0,80.527626,29.818365,205.732069664,199.639856051,3.20568,2.88653361309
 03/14  08:00:00,165.75236478,7.75617179602,0.0101214245444,0.0,80.527626,75.0917375,120.331353365,90.506953668,24.0426,5.78179969751
 03/14  09:00:00,169.157243273,7.75617179602,3.50411415338,0.0,80.527626,75.0917375,68.212850875,29.6677418482,24.0426,14.5025090269
 03/14  10:00:00,188.017870664,7.75977867927,18.2563614199,0.0,80.527626,79.0911225,53.420222397,6.85314615736,32.0568,14.5102762397
 03/14  11:00:00,201.463813547,7.83137500323,30.8116878882,0.0,80.527626,79.0911225,49.5425382969,0.0458474311366,32.0568,17.4398908658
 03/14  12:00:00,209.796902154,7.93652164197,39.6959855072,0.0,80.527626,79.0911225,49.5181270109,0.0,32.0568,17.4613270109
 03/14  13:00:00,209.278164411,8.39736563015,42.7031345077,0.0,80.527626,75.0917375,33.5228670963,0.0121557523503,16.0284,17.482311344
 03/14  14:00:00,231.047981882,10.2099726641,62.63155219,0.0,80.527626,75.0917375,30.5341169628,0.0,16.0284,14.5057169628
 03/14  15:00:00,245.651926678,12.2485958358,77.1679382396,0.0,80.527626,73.092045,17.7411420978,0.018564974497,3.20568,14.5168971233
 03/14  16:00:00,239.269354606,10.7151642831,72.3285855171,0.0,80.527626,73.092045,6.10715867409,0.0150369170343,3.20568,2.88644175706
 03/14  17:00:00,178.848879967,9.03858224368,56.9761607644,0.0,80.527626,29.818365,6.09214686157,0.0,3.20568,2.88646686157
 03/14  18:00:00,167.338170808,8.32237131688,46.2053678852,0.0,80.527626,29.818365,6.09717147067,0.0,3.20568,2.89149147067
 03/14  19:00:00,161.914544895,8.02082494129,38.2544579631,0.0,80.527626,29.818365,8.97617823289,0.0,3.20568,5.77049823289
 03/14  20:00:00,159.49315651,7.80385463341,30.3737834116,0.0,80.527626,29.818365,8.98773701196,0.0153554489944,3.20568,5.76670156297
 03/14  21:00:00,55.7322983204,0.0,0.0,0.0,15.863942322,29.242365,8.97282650835,0.0,3.20568,5.76714650835
 03/14  22:00:00,55.7396431511,0.0,0.0,0.0,15.863942322,29.242365,6.09330432782,0.0,3.20568,2.88762432782
 03/14  23:00:00,56.4340219515,0.0,0.0,0.0,15.863942322,29.242365,6.09156967668,0.0,3.20568,2.88588967668
 03/14  24:00:00,55.7132315916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  01:00:00,55.6947757014,0.0,0.0,0.0,15.863942322,29.242365,6.08909555695,0.0,3.20568,2.88341555695
 03/15  02:00:00,55.6774533345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.663893271,0.0,0.0,0.0,15.863942322,29.242365,6.0891735595,0.0,3.20568,2.8834935595
 03/15  04:00:00,55.8874149635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.8607643199,0.0,0.0,0.0,15.863942322,29.242365,6.08906837066,0.0,3.20568,2.88338837066
 03/15  06:00:00,70.6240915035,7.75617179602,6.46467332883,0.0,15.863942322,29.818365,39.4942809438,36.2686009438,3.20568,0.02
 03/15  07:00:00,131.463638095,7.75617179602,3.94664315546,0.0,80.527626,29.818365,33.9309920511,27.8390787357,3.20568,2.88623331549
 03/15  08:00:00,172.576487342,7.7782339906,6.87708744458,0.0,80.527626,75.0917375,45.5796378416,12.8751591679,24.0426,8.66187867376
 03/15  09:00:00,187.213405929,8.27724365737,20.9105964883,0.0,80.527626,75.0917375,38.0484294725,2.39957793161,24.0426,11.6062515409
 03/15  10:00:00,210.036428652,9.54451843001,38.3753036797,0.0,80.527626,79.0911225,46.5688373922,0.0,32.0568,14.5120373922
 03/15  11:00:00,231.064314657,11.0975660012,57.1047001395,0.0,80.527626,79.0911225,49.4971134069,0.0,32.0568,17.4403134069
 03/15  12:00:00,248.87626541,13.2399334183,73.4545119061,0.0,80.527626,79.0911225,49.5209472952,0.000524548989378,32.0568,17.4636227462
 03/15  13:00:00,253.869655343,15.8385379686,79.8362639934,0.0,80.527626,75.0917375,33.5426285649,0.0321099805879,16.0284,17.4821185843
 03/15  14:00:00,261.794717306,17.9165148346,85.6746766392,0.0,80.527626,75.0917375,30.5353066171,0.00354208162728,16.0284,14.5033645355
 03/15  15:00:00,270.521897347,20.3606052483,93.9427253756,0.0,80.527626,73.092045,17.7420599904,0.0214647836165,3.20568,14.5149152068
 03/15  16:00:00,269.615108063,18.301571502,95.0799361606,0.0,80.527626,73.092045,6.10874857395,0.0166190180051,3.20568,2.88644955595
 03/15  17:00:00,211.241298348,14.0349075926,84.2586566261,0.0,80.527626,29.818365,6.09834480652,0.00619680961061,3.20568,2.88646799691
 03/15  18:00:00,200.817724063,12.5022301691,75.4494866417,0.0,80.527626,29.818365,6.10509032636,0.00761378065952,3.20568,2.8917965457
 03/15  19:00:00,186.699111404,10.4442571038,60.2823205418,0.0,80.527626,29.818365,8.97790186555,0.00116054363779,3.20568,5.77106132191
 03/15  20:00:00,176.320256498,9.06192815049,45.6401952606,0.0,80.527626,29.818365,8.97291561234,0.0,3.20568,5.76723561234
 03/15  21:00:00,55.9675414072,0.0,0.0,0.0,15.863942322,29.242365,8.97306491539,0.0,3.20568,5.76738491539
 03/15  22:00:00,55.7892142027,0.0,0.0,0.0,15.863942322,29.242365,6.09317276272,0.0,3.20568,2.88749276272
 03/15  23:00:00,56.4961538353,0.0,0.0,0.0,15.863942322,29.242365,6.09152665315,0.0,3.20568,2.88584665315
 03/15  24:00:00,55.7735842075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.7531917219,0.0,0.0,0.0,15.863942322,29.242365,6.08899142908,0.0,3.20568,2.88331142908
 03/16  02:00:00,55.7346005365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.7190684146,0.0,0.0,0.0,15.863942322,29.242365,6.08906190052,0.0,3.20568,2.88338190052
 03/16  04:00:00,55.9507291454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  05:00:00,55.9223312696,0.0,0.0,0.0,15.863942322,29.242365,6.08913240262,0.0,3.20568,2.88345240262
 03/16  06:00:00,76.8810902317,7.75617179602,12.6946318674,0.0,15.863942322,29.818365,19.0971894739,15.8715094739,3.20568,0.02
 03/16  07:00:00,136.298640843,7.75617179602,8.75289344408,0.0,80.527626,29.818365,22.159774687,16.067634035,3.20568,2.88646065202
 03/16  08:00:00,178.677830912,7.96313968948,12.7547438815,0.0,80.527626,75.0917375,38.126287871,5.42150873354,24.0426,8.66217913748
 03/16  09:00:00,192.209492048,8.93997313312,25.225949196,0.0,80.527626,75.0917375,35.6452376503,0.0,24.0426,11.6026376503
 03/16  10:00:00,212.479440796,10.1655924541,40.1988925229,0.0,80.527626,79.0911225,46.5674572646,0.0,32.0568,14.5106572646
 03/16  11:00:00,233.243906556,11.9167274353,58.4647694309,0.0,80.527626,79.0911225,49.4967288642,0.0,32.0568,17.4399288642
 03/16  12:00:00,245.712867064,14.3775247558,69.1644160603,0.0,80.527626,79.0911225,49.5237960992,0.00412853284239,32.0568,17.4628675663
 03/16  13:00:00,252.159261844,16.9844460646,76.9792096313,0.0,80.527626,75.0917375,33.5384797708,0.0291318203389,16.0284,17.4809479504
 03/16  14:00:00,268.406600223,19.236058786,90.9519182481,0.0,80.527626,75.0917375,30.5350280568,0.00420631758798,16.0284,14.5024217392
 03/16  15:00:00,281.876653455,21.5811294302,104.059924737,0.0,80.527626,73.092045,17.7438444568,0.0232744914728,3.20568,14.5148899653
 03/16  16:00:00,273.568558148,19.2485202349,98.0881700573,0.0,80.527626,73.092045,6.1178682504,0.0258763677468,3.20568,2.88631188265
 03/16  17:00:00,208.043965606,14.3893828204,80.7230603592,0.0,80.527626,29.818365,6.09837726242,0.00637555293509,3.20568,2.88632170949
 03/16  18:00:00,196.390733239,12.4872445823,71.0554150839,0.0,80.527626,29.818365,6.10388946668,0.00658891473564,3.20568,2.89162055195
 03/16  19:00:00,184.520077623,10.3851937239,58.1724822564,0.0,80.527626,29.818365,8.97633107542,0.0,3.20568,5.77065107542
 03/16  20:00:00,173.886721763,8.9923246205,43.2888366405,0.0,80.527626,29.818365,8.97249055797,0.0,3.20568,5.76681055797
 03/16  21:00:00,55.9606635418,0.0,0.0,0.0,15.863942322,29.242365,8.97286522195,0.0,3.20568,5.76718522195
 03/16  22:00:00,55.7897313522,0.0,0.0,0.0,15.863942322,29.242365,6.0933447333,0.0,3.20568,2.8876647333
 03/16  23:00:00,56.4980471577,0.0,0.0,0.0,15.863942322,29.242365,6.09130599028,0.0,3.20568,2.88562599028
 03/16  24:00:00,55.7766117796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.7586851549,0.0,0.0,0.0,15.863942322,29.242365,6.08913737068,0.0,3.20568,2.88345737068
 03/17  02:00:00,55.7419247815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  03:00:00,55.7282952173,0.0,0.0,0.0,15.863942322,29.242365,6.0890179106,0.0,3.20568,2.8833379106
 03/17  04:00:00,56.9433706354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.7473306651,0.0,0.0,0.0,15.863942322,29.242365,6.08908072282,0.0,3.20568,2.88340072282
 03/17  06:00:00,83.0910183242,7.75617179602,18.475870323,0.0,15.863942322,29.818365,13.6754562735,10.4497762735,3.20568,0.02
 03/17  07:00:00,147.544263674,7.75617179602,19.9227427976,0.0,80.527626,29.818365,9.07885269902,2.98696524893,3.20568,2.88620745009
 03/17  08:00:00,190.657458957,8.10802740406,24.5218678789,0.0,80.527626,75.0917375,32.7099903079,0.00604206977856,24.0426,8.66134823816
 03/17  09:00:00,200.025405594,8.76190383323,33.1928451728,0.0,80.527626,75.0917375,35.6454116932,0.0,24.0426,11.6028116932
 03/17  10:00:00,204.85252022,9.03299228964,33.7418613153,0.0,80.527626,79.0911225,46.5644067175,0.0,32.0568,14.5076067175
 03/17  11:00:00,208.27545029,9.21576087316,36.2751901675,0.0,80.527626,79.0911225,49.5079699457,0.0139221676237,32.0568,17.4372477781
 03/17  12:00:00,215.337289211,9.47613450535,43.7536920806,0.0,80.527626,79.0911225,49.5159231076,0.0,32.0568,17.4591231076
 03/17  13:00:00,217.913236311,10.0613206767,49.7186861981,0.0,80.527626,75.0917375,33.5288478615,0.0225387802884,16.0284,17.4779090812
 03/17  14:00:00,246.456648583,12.6946381112,75.5854522976,0.0,80.527626,75.0917375,30.5295195232,0.0,16.0284,14.5011195232
 03/17  15:00:00,274.710433593,16.3408686761,102.142804286,0.0,80.527626,73.092045,17.7352599537,0.016366589763,3.20568,14.5132133639
 03/17  16:00:00,273.724933786,13.7667061879,103.702820144,0.0,80.527626,73.092045,6.1054792153,0.013440056582,3.20568,2.88635915872
 03/17  17:00:00,219.100175405,11.2951363243,94.8179777259,0.0,80.527626,29.818365,6.09203890753,0.0,3.20568,2.88635890753
 03/17  18:00:00,210.642543179,10.4065928136,87.3207502621,0.0,80.527626,29.818365,6.09724275528,0.0,3.20568,2.89156275528
 03/17  19:00:00,190.65483787,9.34389841994,65.5822460689,0.0,80.527626,29.818365,8.97651650842,0.0,3.20568,5.77083650842
 03/17  20:00:00,179.382675245,8.55499744908,49.4321920361,0.0,80.527626,29.818365,8.97247161728,0.0,3.20568,5.76679161728
 03/17  21:00:00,55.808453081,0.0,0.0,0.0,15.863942322,29.242365,8.97247163807,0.0,3.20568,5.76679163807
 03/17  22:00:00,55.8269895065,0.0,0.0,0.0,15.863942322,29.242365,6.09303440619,0.0,3.20568,2.88735440619
 03/17  23:00:00,56.532491901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.8203773522,0.0,0.0,0.0,15.863942322,29.242365,6.08911381305,0.0,3.20568,2.88343381305
 03/18  01:00:00,55.805546877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.7923736266,0.0,0.0,0.0,15.863942322,29.242365,6.08793018996,0.0,3.20568,2.88225018996
 03/18  03:00:00,55.7821599813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,56.0413885611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,56.0189229804,0.0,0.0,0.0,15.863942322,29.242365,6.08783647701,0.0,3.20568,2.88215647701
 03/18  06:00:00,56.018345449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,54.4974830417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.3411446353,0.0,0.0,0.0,15.863942322,29.242365,6.08786516098,0.0,3.20568,2.88218516098
 03/18  09:00:00,47.3659755433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.3841646455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,48.0757910087,0.0,0.0,0.0,15.863942322,29.242365,6.08905387895,0.0,3.20568,2.88337387895
 03/18  12:00:00,47.4066993481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.4653999441,0.0,0.0,0.0,15.863942322,29.242365,6.08785863924,0.0,3.20568,2.88217863924
 03/18  14:00:00,47.478792303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,62.5421282534,1.14782785333,13.896201937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  16:00:00,65.8278701206,1.49019106285,16.8959215135,0.0,15.863942322,29.242365,6.08793659145,0.0,3.20568,2.88225659145
 03/18  17:00:00,67.2210789807,1.73621342885,18.0635620743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,62.6926430109,1.43994014716,13.853887842,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,59.1204676196,0.844533143541,7.74654739034,0.0,15.863942322,29.242365,6.08794025109,0.0,3.20568,2.88226025109
 03/18  20:00:00,56.2009581399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,56.0166655272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.8036539808,0.0,0.0,0.0,15.863942322,29.242365,6.08794327787,0.0,3.20568,2.88226327787
 03/18  23:00:00,56.4740822808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.7812091657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.7729427289,0.0,0.0,0.0,15.863942322,29.242365,6.087845145,0.0,3.20568,2.882165145
 03/19  02:00:00,55.7651347812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.7595524356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,56.0202118192,0.0,0.0,0.0,15.863942322,29.242365,6.08786745481,0.0,3.20568,2.88218745481
 03/19  05:00:00,56.0023290574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,56.0069795439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,54.4882231611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.3498073665,0.0,0.0,0.0,15.863942322,29.242365,6.08907592379,0.0,3.20568,2.88339592379
 03/19  09:00:00,47.3688649999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  10:00:00,47.3446143905,0.0,0.0,0.0,15.863942322,29.242365,6.08912294536,0.0,3.20568,2.88344294536
 03/19  11:00:00,48.0387140012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  12:00:00,47.362922482,0.0,0.0,0.0,15.863942322,29.242365,6.08898914758,0.0,3.20568,2.88330914758
 03/19  13:00:00,47.4109332206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.4416022954,0.0,0.0,0.0,15.863942322,29.242365,6.08785471661,0.0,3.20568,2.88217471661
 03/19  15:00:00,47.4405527958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,47.355850484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.3650723746,0.0,0.0,0.0,15.863942322,29.242365,6.08787596569,0.0,3.20568,2.88219596569
 03/19  18:00:00,47.3671307174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,50.503858307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,56.159064012,0.0,0.0,0.0,15.863942322,29.242365,6.08789716752,0.0,3.20568,2.88221716752
 03/19  21:00:00,55.9419307278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.7076252699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.371452339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.6731282015,0.0,0.0,0.0,15.863942322,29.242365,6.08791833275,0.0,3.20568,2.88223833275
 03/20  01:00:00,55.6658868356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.658635487,0.0,0.0,0.0,15.863942322,29.242365,6.08897387657,0.0,3.20568,2.88329387657
 03/20  03:00:00,55.6482891951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.8722376032,0.0,0.0,0.0,15.863942322,29.242365,6.08901284163,0.0,3.20568,2.88333284163
 03/20  05:00:00,55.837955172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,66.7545112343,7.75617179602,2.62585378472,0.0,15.863942322,29.818365,52.5834412006,46.4943893562,3.20568,2.88337184438
 03/20  07:00:00,128.409091339,7.75617179602,0.918631219996,0.0,80.527626,29.818365,36.9812231308,33.7555431308,3.20568,0.02
 03/20  08:00:00,170.827132634,7.76193501385,5.16257796787,0.0,80.527626,75.0917375,50.0921490359,17.388560692,24.0426,8.66098834382
 03/20  09:00:00,176.501230096,7.84480288494,10.6914297443,0.0,80.527626,75.0917375,50.7507458874,12.2115497062,24.0426,14.4965961811
 03/20  10:00:00,190.118640637,8.24040931226,19.8709811898,0.0,80.527626,79.0911225,52.0431143444,5.48142686295,32.0568,14.5048874815
 03/20  11:00:00,205.403573473,8.67431408281,33.9448976912,0.0,80.527626,79.0911225,46.6053819226,0.0138552102553,32.0568,14.5347267124
 03/20  12:00:00,216.435461109,9.06342232108,45.2488943896,0.0,80.527626,79.0911225,49.5161753219,0.0,32.0568,17.4593753219
 03/20  13:00:00,214.800462515,9.33124450988,47.3283043654,0.0,80.527626,75.0917375,33.5195609437,0.015375962569,16.0284,17.4757849812
 03/20  14:00:00,222.604304989,9.68774886899,54.7589924656,0.0,80.527626,75.0917375,30.5284572516,0.0,16.0284,14.5000572516
 03/20  15:00:00,228.789799219,10.7326783752,61.8904180048,0.0,80.527626,73.092045,17.7362312745,0.0190592522921,3.20568,14.5114920222
 03/20  16:00:00,217.861108203,9.33584688328,52.3633560417,0.0,80.527626,73.092045,6.10666006687,0.0146411118139,3.20568,2.88633895506
 03/20  17:00:00,160.12628387,8.01716282037,39.2749392309,0.0,80.527626,29.818365,6.09199318055,0.0,3.20568,2.88631318055
 03/20  18:00:00,156.039141485,7.86564788166,35.4003042994,0.0,80.527626,29.818365,6.09710537677,0.0,3.20568,2.89142537677
 03/20  19:00:00,155.057414343,7.76861829278,31.410435764,0.0,80.527626,29.818365,8.97606299968,0.0,3.20568,5.77038299968
 03/20  20:00:00,157.025469653,7.75617179602,27.7279630945,0.0,80.527626,29.818365,8.97196247385,0.0,3.20568,5.76628247385
 03/20  21:00:00,55.9200125118,0.0,0.0,0.0,15.863942322,29.242365,8.97217485671,0.0,3.20568,5.76649485671
 03/20  22:00:00,55.7579900471,0.0,0.0,0.0,15.863942322,29.242365,6.09314473977,0.0,3.20568,2.88746473977
 03/20  23:00:00,56.4682227015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  24:00:00,55.7625349641,0.0,0.0,0.0,15.863942322,29.242365,6.08904294487,0.0,3.20568,2.88336294487
 03/21  01:00:00,55.7571407552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.7492808289,0.0,0.0,0.0,15.863942322,29.242365,6.08907249104,0.0,3.20568,2.88339249104
 03/21  03:00:00,55.7434127553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  04:00:00,57.0254366235,0.0,0.0,0.0,15.863942322,29.242365,6.08910321257,0.0,3.20568,2.88342321257
 03/21  05:00:00,56.8245809795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,90.1351602317,7.75617179602,25.4475376303,0.0,15.863942322,29.818365,9.31785880614,3.22890434414,3.20568,2.883274462
 03/21  07:00:00,153.115680238,7.75617179602,25.4414191792,0.0,80.527626,29.818365,7.83332934741,1.74157219006,3.20568,2.88607715736
 03/21  08:00:00,196.742197908,8.26484983004,30.3927208261,0.0,80.527626,75.0917375,29.8292391595,0.00628561550208,24.0426,5.780353544
 03/21  09:00:00,206.504402866,9.22337984218,39.1546125734,0.0,80.527626,75.0917375,38.5386887829,0.0,24.0426,14.4960887829
 03/21  10:00:00,214.892716127,9.67754047112,43.0762979648,0.0,80.527626,79.0911225,46.5609020897,0.0,32.0568,14.5041020897
 03/21  11:00:00,222.787301569,9.35870160414,50.5538324834,0.0,80.527626,79.0911225,46.5903260591,0.0,32.0568,14.5335260591
 03/21  12:00:00,231.521099991,9.85689475469,59.4752822807,0.0,80.527626,79.0911225,49.5152484383,0.0,32.0568,17.4584484383
 03/21  13:00:00,238.914580071,12.160782871,68.5587893112,0.0,80.527626,75.0917375,33.5147885377,0.0117636051426,16.0284,17.4746249326
 03/21  14:00:00,251.788675175,14.1096896583,79.4751645932,0.0,80.527626,75.0917375,30.5364140557,0.00977711024446,16.0284,14.4982369454
 03/21  15:00:00,265.428929254,16.668023762,92.5401430728,0.0,80.527626,73.092045,17.7447518441,0.0291346892461,3.20568,14.5099371548
 03/21  16:00:00,255.856652087,13.7136512532,85.9168404029,0.0,80.527626,73.092045,6.10849392803,0.0164632780593,3.20568,2.88635064997
 03/21  17:00:00,192.421527162,10.2992459576,69.184462313,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/21  18:00:00,181.748949492,9.53323379103,59.3778470728,0.0,80.527626,29.818365,8.96895731964,0.0,3.20568,5.76327731964
 03/21  19:00:00,171.396900412,8.86194621153,48.2972572448,0.0,80.527626,29.818365,8.97527936054,0.0,3.20568,5.76959936054
 03/21  20:00:00,167.773242679,8.33828822773,38.0867195277,0.0,80.527626,29.818365,8.97184200744,0.0,3.20568,5.76616200744
 03/21  21:00:00,55.7707463983,0.0,0.0,0.0,15.863942322,29.242365,6.09865715904,0.0,3.20568,2.89297715904
 03/21  22:00:00,55.7825397914,0.0,0.0,0.0,15.863942322,29.242365,6.09313790679,0.0,3.20568,2.88745790679
 03/21  23:00:00,56.4864220236,0.0,0.0,0.0,15.863942322,29.242365,6.09135966908,0.0,3.20568,2.88567966908
 03/21  24:00:00,55.7713078213,0.0,0.0,0.0,15.863942322,29.242365,6.08901145191,0.0,3.20568,2.88333145191
 03/22  01:00:00,55.7569272358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  02:00:00,55.7435090368,0.0,0.0,0.0,15.863942322,29.242365,6.08903151643,0.0,3.20568,2.88335151643
 03/22  03:00:00,55.7333069024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  04:00:00,55.9764258977,0.0,0.0,0.0,15.863942322,29.242365,6.08905409939,0.0,3.20568,2.88337409939
 03/22  05:00:00,55.9540565192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,79.1152425799,7.75617179602,14.9092614363,0.0,15.863942322,29.818365,13.7256228154,10.4999428154,3.20568,0.02
 03/22  07:00:00,137.886452241,7.75617179602,11.7650865142,0.0,80.527626,29.818365,14.5862511693,8.49424028412,3.20568,2.88633088514
 03/22  08:00:00,179.387488547,8.01669160387,13.4216966075,0.0,80.527626,75.0917375,34.6199071599,1.91766607923,24.0426,8.65964108066
 03/22  09:00:00,186.533441333,8.90372143907,19.6182855004,0.0,80.527626,75.0917375,38.5373415389,0.0,24.0426,14.4947415389
 03/22  10:00:00,195.552362567,9.49535235524,24.0099824167,0.0,80.527626,79.0911225,43.6641284174,0.0,32.0568,11.6073284174
 03/22  11:00:00,201.590651124,9.86282638997,28.945040988,0.0,80.527626,79.0911225,49.4890742978,0.0,32.0568,17.4322742978
 03/22  12:00:00,203.751458114,10.296742186,31.363704225,0.0,80.527626,79.0911225,49.5093222467,0.0,32.0568,17.4525222467
 03/22  13:00:00,204.116859048,11.6064892783,34.4060969885,0.0,80.527626,75.0917375,33.5188704718,0.0214394506722,16.0284,17.4690310212
 03/22  14:00:00,211.498683303,12.6538017607,40.7305979351,0.0,80.527626,75.0917375,30.5274716109,0.00165274300345,16.0284,14.4974188679
 03/22  15:00:00,218.50041947,13.7346889993,48.6336927203,0.0,80.527626,73.092045,14.8289443526,0.0116864543953,3.20568,11.6115778982
 03/22  16:00:00,215.857933302,11.1038232516,48.6815041922,0.0,80.527626,73.092045,6.10518510625,0.0132781996212,3.20568,2.88622690663
 03/22  17:00:00,161.241441724,8.63659661921,39.8311691277,0.0,80.527626,29.818365,6.09186565243,0.0,3.20568,2.88618565243
 03/22  18:00:00,162.225772544,8.34149389578,41.0983905901,0.0,80.527626,29.818365,8.96842963151,0.0,3.20568,5.76274963151
 03/22  19:00:00,159.977306236,8.07166891412,37.4234570229,0.0,80.527626,29.818365,8.97503897168,0.0,3.20568,5.76935897168
 03/22  20:00:00,159.16237397,7.80878249027,29.788482309,0.0,80.527626,29.818365,6.09902990158,0.0,3.20568,2.89334990158
 03/22  21:00:00,55.9231443967,0.0,0.0,0.0,15.863942322,29.242365,8.97182912261,0.0,3.20568,5.76614912261
 03/22  22:00:00,55.7477701342,0.0,0.0,0.0,15.863942322,29.242365,6.09301047309,0.0,3.20568,2.88733047309
 03/22  23:00:00,56.4527373368,0.0,0.0,0.0,15.863942322,29.242365,6.09135254301,0.0,3.20568,2.88567254301
 03/22  24:00:00,55.7316996843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  01:00:00,55.7162252055,0.0,0.0,0.0,15.863942322,29.242365,6.08901170503,0.0,3.20568,2.88333170503
 03/23  02:00:00,55.7025937336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.6920292896,0.0,0.0,0.0,15.863942322,29.242365,6.08902594567,0.0,3.20568,2.88334594567
 03/23  04:00:00,55.9258487356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  05:00:00,55.903546604,0.0,0.0,0.0,15.863942322,29.242365,6.08904028127,0.0,3.20568,2.88336028127
 03/23  06:00:00,77.2069535172,7.75617179602,13.0162428092,0.0,15.863942322,29.818365,28.5392967149,25.3136167149,3.20568,0.02
 03/23  07:00:00,139.153902999,7.75617179602,13.0093726472,0.0,80.527626,29.818365,19.3533219868,13.2615950085,3.20568,2.88604697828
 03/23  08:00:00,181.444694217,7.82859304374,15.6372781184,0.0,80.527626,75.0917375,37.2075921216,4.50553713476,24.0426,8.65945498687
 03/23  09:00:00,185.901847631,8.29504299562,19.5906629877,0.0,80.527626,75.0917375,40.2187739375,4.57654046919,24.0426,11.5996334683
 03/23  10:00:00,192.831738623,8.62522465375,22.1853807679,0.0,80.527626,79.0911225,50.2542930753,3.693178736,32.0568,14.5043143393
 03/23  11:00:00,199.869988726,8.94135310167,28.1592443424,0.0,80.527626,79.0911225,46.5998313323,0.0116451660666,32.0568,14.5313861662
 03/23  12:00:00,206.061940983,9.18373574695,34.7736644375,0.0,80.527626,79.0911225,49.5155108411,0.0,32.0568,17.4587108411
 03/23  13:00:00,205.141669524,9.43313350309,37.588615524,0.0,80.527626,75.0917375,33.5163914323,0.0140591502615,16.0284,17.4739322821
 03/23  14:00:00,210.504555099,9.77034659419,42.598255224,0.0,80.527626,75.0917375,30.5268294353,0.0,16.0284,14.4984294353
 03/23  15:00:00,214.567072449,10.2636353746,48.160801371,0.0,80.527626,73.092045,17.7345574402,0.0198746535779,3.20568,14.5090027866
 03/23  16:00:00,213.487864491,9.09886030691,48.242448805,0.0,80.527626,73.092045,6.10451995421,0.0126601863147,3.20568,2.88617976789
 03/23  17:00:00,163.852130779,8.0773862622,42.9728953405,0.0,80.527626,29.818365,6.09180764779,0.0,3.20568,2.88612764779
 03/23  18:00:00,161.450130883,7.93578937943,40.7144582065,0.0,80.527626,29.818365,6.09682529604,0.0,3.20568,2.89114529604
 03/23  19:00:00,159.469159299,7.82395207447,37.1523785941,0.0,80.527626,29.818365,8.97531477703,0.0,3.20568,5.76963477703
 03/23  20:00:00,161.238224568,7.75797094322,31.8941164611,0.0,80.527626,29.818365,8.97182901519,0.0,3.20568,5.76614901519
 03/23  21:00:00,55.9373676541,0.0,0.0,0.0,15.863942322,29.242365,6.09862169606,0.0,3.20568,2.89294169606
 03/23  22:00:00,55.7554882853,0.0,0.0,0.0,15.863942322,29.242365,6.09313279138,0.0,3.20568,2.88745279138
 03/23  23:00:00,56.4526063226,0.0,0.0,0.0,15.863942322,29.242365,6.09135157192,0.0,3.20568,2.88567157192
 03/23  24:00:00,55.7352062197,0.0,0.0,0.0,15.863942322,29.242365,6.08900643555,0.0,3.20568,2.88332643555
 03/24  01:00:00,55.7189964828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.7045116737,0.0,0.0,0.0,15.863942322,29.242365,6.08900975146,0.0,3.20568,2.88332975146
 03/24  03:00:00,55.6929287113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.8820770043,0.0,0.0,0.0,15.863942322,29.242365,6.0890156804,0.0,3.20568,2.8833356804
 03/24  05:00:00,56.6865684133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,75.2726708331,7.75617179602,10.7159465272,0.0,15.863942322,29.818365,30.2189928295,26.9933128295,3.20568,0.02
 03/24  07:00:00,135.884418081,7.75617179602,9.76551323186,0.0,80.527626,29.818365,23.4194771888,17.3275471937,3.20568,2.88624999508
 03/24  08:00:00,175.72328962,7.79854436058,9.98390002194,0.0,80.527626,75.0917375,42.1626549908,9.45992271015,24.0426,8.66013228068
 03/24  09:00:00,180.185925856,8.32817872671,13.8788765623,0.0,80.527626,75.0917375,44.1556565323,8.51433342047,24.0426,11.5987231118
 03/24  10:00:00,189.593089258,8.66402098872,18.9266768776,0.0,80.527626,79.0911225,51.7345738682,5.17474982594,32.0568,14.5030240423
 03/24  11:00:00,198.892765964,8.96143616343,27.1665751937,0.0,80.527626,79.0911225,49.4966615706,0.0113017390925,32.0568,17.4285598315
 03/24  12:00:00,207.945659404,9.22565620139,36.6156140857,0.0,80.527626,79.0911225,46.6045173289,0.0,32.0568,14.5477173289
 03/24  13:00:00,212.928590673,9.57486039099,45.2219369362,0.0,80.527626,75.0917375,36.4169103016,0.0127512976041,16.0284,20.375759004
 03/24  14:00:00,224.545211755,10.3987924291,55.9809446881,0.0,80.527626,75.0917375,27.6305237522,0.0,16.0284,11.6021237522
 03/24  15:00:00,232.557105616,11.8629183898,64.5081882732,0.0,80.527626,73.092045,17.7324739973,0.0180358549907,3.20568,14.5087581423
 03/24  16:00:00,230.218375954,10.1539565638,63.8634781185,0.0,80.527626,73.092045,6.10516475095,0.0135058853326,3.20568,2.88597886562
 03/24  17:00:00,167.505600745,8.49124386802,46.1936837029,0.0,80.527626,29.818365,6.09191972435,0.0,3.20568,2.88623972435
 03/24  18:00:00,154.894216157,8.08967205345,34.046184199,0.0,80.527626,29.818365,6.09664921865,0.0,3.20568,2.89096921865
 03/24  19:00:00,154.684831672,7.88605036591,32.6195830031,0.0,80.527626,29.818365,8.97455526064,0.0,3.20568,5.76887526064
 03/24  20:00:00,160.597437981,7.7666937162,31.5077538873,0.0,80.527626,29.818365,8.97188159108,0.0,3.20568,5.76620159108
 03/24  21:00:00,55.7477627511,0.0,0.0,0.0,15.863942322,29.242365,8.97162061907,0.0,3.20568,5.76594061907
 03/24  22:00:00,55.7617452618,0.0,0.0,0.0,15.863942322,29.242365,6.09307156681,0.0,3.20568,2.88739156681
 03/24  23:00:00,56.4643589449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  24:00:00,55.7516357277,0.0,0.0,0.0,15.863942322,29.242365,6.0890060304,0.0,3.20568,2.8833260304
 03/25  01:00:00,55.7416918975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.7339349533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.7296218841,0.0,0.0,0.0,15.863942322,29.242365,6.08786759991,0.0,3.20568,2.88218759991
 03/25  04:00:00,55.9831449623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.9636177505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.9656996717,0.0,0.0,0.0,15.863942322,29.242365,6.08784627917,0.0,3.20568,2.88216627917
 03/25  07:00:00,53.0289114667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.3101347446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.341086334,0.0,0.0,0.0,15.863942322,29.242365,6.08891788487,0.0,3.20568,2.88323788487
 03/25  10:00:00,47.3630897173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,48.0801766396,0.0,0.0,0.0,15.863942322,29.242365,6.08891555699,0.0,3.20568,2.88323555699
 03/25  12:00:00,47.4281389252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.4831872051,0.0,0.0,0.0,15.863942322,29.242365,6.08782596007,0.0,3.20568,2.88214596007
 03/25  14:00:00,47.5090816829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.5197168296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.4340956273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.44700729,0.0,0.0,0.0,15.863942322,29.242365,6.08780381502,0.0,3.20568,2.88212381502
 03/25  18:00:00,58.5977953185,0.749414115953,10.3909224374,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,49.1888946595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  20:00:00,56.2877352114,0.0,0.0,0.0,15.863942322,29.242365,6.08778165973,0.0,3.20568,2.88210165973
 03/25  21:00:00,56.0973402357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.8708957661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.5418428434,0.0,0.0,0.0,15.863942322,29.242365,6.08787948399,0.0,3.20568,2.88219948399
 03/25  24:00:00,55.8553347734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.8493654583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.8437179744,0.0,0.0,0.0,15.863942322,29.242365,6.08785143399,0.0,3.20568,2.88217143399
 03/26  03:00:00,55.8405717364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,56.1282806825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,56.1104287198,0.0,0.0,0.0,15.863942322,29.242365,6.08782272219,0.0,3.20568,2.88214272219
 03/26  06:00:00,56.1091809598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,53.1496496446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,47.4246687437,0.0,0.0,0.0,15.863942322,29.242365,6.08893305772,0.0,3.20568,2.88325305772
 03/26  09:00:00,47.4490427575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.4648046795,0.0,0.0,0.0,15.863942322,29.242365,6.08892215267,0.0,3.20568,2.88324215267
 03/26  11:00:00,48.1564629082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.4919736319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.5396713773,0.0,0.0,0.0,15.863942322,29.242365,6.08891128738,0.0,3.20568,2.88323128738
 03/26  14:00:00,47.5510548964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  15:00:00,59.4487265898,0.665985193286,11.2248300712,0.0,15.863942322,29.242365,6.08787909673,0.0,3.20568,2.88219909673
 03/26  16:00:00,66.9528457226,1.26679971531,18.2002161461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,60.0108556731,0.908910565875,11.6293568637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,52.0989587599,0.337752090204,4.31504719748,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,49.1287102642,0.0,0.0,0.0,15.863942322,29.242365,6.08780099501,0.0,3.20568,2.88212099501
 03/26  20:00:00,56.2083206784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,56.0271378521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.8017764894,0.0,0.0,0.0,15.863942322,29.242365,6.08777133729,0.0,3.20568,2.88209133729
 03/26  23:00:00,56.458775572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  24:00:00,55.7608993508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.7469007363,0.0,0.0,0.0,15.863942322,29.242365,6.08899956337,0.0,3.20568,2.88331956337
 03/27  02:00:00,55.7328576818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.7203617439,0.0,0.0,0.0,15.863942322,29.242365,6.08897982525,0.0,3.20568,2.88329982525
 03/27  04:00:00,55.9637493608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.9383276771,0.0,0.0,0.0,15.863942322,29.242365,6.08896021338,0.0,3.20568,2.88328021338
 03/27  06:00:00,86.8789071403,7.75617179602,22.6406276277,0.0,15.863942322,29.818365,11.400341666,8.17466166603,3.20568,0.02
 03/27  07:00:00,142.926808232,7.75617179602,16.7510442831,0.0,80.527626,29.818365,13.6571298386,7.56525053467,3.20568,2.88619930395
 03/27  08:00:00,182.285887556,8.04582688023,16.2618187096,0.0,80.527626,75.0917375,34.7853360296,4.96342044629,24.0426,5.77931558326
 03/27  09:00:00,185.93298554,8.51824611282,19.4059583959,0.0,80.527626,75.0917375,44.7458601411,6.21055307183,24.0426,14.4927070693
 03/27  10:00:00,196.912568779,8.79129816586,26.0907208577,0.0,80.527626,79.0911225,48.8076323743,2.25017193048,32.0568,14.5006604438
 03/27  11:00:00,209.732435306,9.10336125672,37.8218196252,0.0,80.527626,79.0911225,46.6015140178,0.0168913111936,32.0568,14.5278227066
 03/27  12:00:00,216.8682286,9.36683786439,45.3659214916,0.0,80.527626,79.0911225,49.5048615993,0.0,32.0568,17.4480615993
 03/27  13:00:00,216.339250218,9.7511791185,48.4307246281,0.0,80.527626,75.0917375,33.5201865668,0.0306536931553,16.0284,17.4611328737
 03/27  14:00:00,226.547116035,10.7037747841,57.6671697841,0.0,80.527626,75.0917375,27.626679589,0.0,16.0284,11.598279589
 03/27  15:00:00,235.979791125,11.7062720759,68.0751428868,0.0,80.527626,73.092045,17.7289328888,0.0176665444045,3.20568,14.5055863444
 03/27  16:00:00,227.114089425,9.50709775923,61.3992758397,0.0,80.527626,73.092045,6.10606490794,0.0143207241576,3.20568,2.88606418379
 03/27  17:00:00,174.533389706,8.29345231376,53.3841214368,0.0,80.527626,29.818365,6.0916573943,0.0,3.20568,2.8859773943
 03/27  18:00:00,172.339927332,8.19614983033,51.3033623499,0.0,80.527626,29.818365,6.09660816574,0.0,3.20568,2.89092816574
 03/27  19:00:00,164.983066466,7.95864309506,42.5064852478,0.0,80.527626,29.818365,8.97428951026,0.0,3.20568,5.76860951026
 03/27  20:00:00,165.040706861,7.78206808124,35.6509780021,0.0,80.527626,29.818365,8.9707117763,0.0,3.20568,5.7650317763
 03/27  21:00:00,55.9523495973,0.0,0.0,0.0,15.863942322,29.242365,8.97146732065,0.0,3.20568,5.76578732065
 03/27  22:00:00,55.7662230221,0.0,0.0,0.0,15.863942322,29.242365,6.09287153178,0.0,3.20568,2.88719153178
 03/27  23:00:00,56.4677120254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  24:00:00,55.7475949107,0.0,0.0,0.0,15.863942322,29.242365,6.08900964071,0.0,3.20568,2.88332964071
 03/28  01:00:00,55.7302065139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.7151923181,0.0,0.0,0.0,15.863942322,29.242365,6.08897918643,0.0,3.20568,2.88329918643
 03/28  03:00:00,55.7018840448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.9043910513,0.0,0.0,0.0,15.863942322,29.242365,6.08895083776,0.0,3.20568,2.88327083776
 03/28  05:00:00,56.7084804742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  06:00:00,79.9259480613,7.75617179602,15.3356015506,0.0,15.863942322,29.818365,28.8794674504,22.7905448649,3.20568,2.88324258555
 03/28  07:00:00,140.642952585,7.75617179602,14.4872955403,0.0,80.527626,29.818365,15.7485794984,12.5228994984,3.20568,0.02
 03/28  08:00:00,182.640654871,7.87083131169,16.7849470306,0.0,80.527626,75.0917375,37.3391962484,4.63759186853,24.0426,8.65900437987
 03/28  09:00:00,194.252135904,8.52377807368,27.6857808604,0.0,80.527626,75.0917375,37.1059724352,1.46756611535,24.0426,11.5958063199
 03/28  10:00:00,209.178526183,9.02235905597,38.0701282591,0.0,80.527626,79.0911225,46.5568181724,0.0,32.0568,14.5000181724
 03/28  11:00:00,218.140592611,9.3958086036,45.9199949266,0.0,80.527626,79.0911225,46.5808333314,0.0,32.0568,14.5240333314
 03/28  12:00:00,226.804858398,9.82062436264,54.8234607503,0.0,80.527626,79.0911225,49.5086304814,0.0,32.0568,17.4518304814
 03/28  13:00:00,228.18888968,10.3915837855,59.6095046809,0.0,80.527626,75.0917375,33.5053002429,0.0122267278336,16.0284,17.4646735151
 03/28  14:00:00,228.662226552,10.9573707562,59.5214087658,0.0,80.527626,75.0917375,30.5212685759,0.0,16.0284,14.4928685759
 03/28  15:00:00,230.089682195,11.5099316173,62.4044908208,0.0,80.527626,73.092045,14.8345375777,0.0208514918561,3.20568,11.6080060859
 03/28  16:00:00,223.279020173,9.26186042158,57.8408760581,0.0,80.527626,73.092045,6.10616277649,0.0144361863558,3.20568,2.88604659013
 03/28  17:00:00,189.960117677,8.3701251521,68.6919423215,0.0,80.527626,29.818365,6.09163051797,0.0,3.20568,2.88595051797
 03/28  18:00:00,197.713762045,8.37786089176,76.4360915609,0.0,80.527626,29.818365,8.96750509899,0.0,3.20568,5.76182509899
 03/28  19:00:00,187.375130177,8.16254861487,64.9143753113,0.0,80.527626,29.818365,6.09974062824,0.0,3.20568,2.89406062824
 03/28  20:00:00,182.555668915,7.95475310686,53.1942260303,0.0,80.527626,29.818365,8.97128150867,0.0,3.20568,5.76560150867
 03/28  21:00:00,55.8113762926,0.0,0.0,0.0,15.863942322,29.242365,8.97119066333,0.0,3.20568,5.76551066333
 03/28  22:00:00,55.812005677,0.0,0.0,0.0,15.863942322,29.242365,6.09264763264,0.0,3.20568,2.88696763264
 03/28  23:00:00,56.4962595039,0.0,0.0,0.0,15.863942322,29.242365,6.09118109945,0.0,3.20568,2.88550109945
 03/28  24:00:00,55.7787370928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.7626597999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.7482360041,0.0,0.0,0.0,15.863942322,29.242365,6.08897421,0.0,3.20568,2.88329421
 03/29  03:00:00,55.736668854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.9797429502,0.0,0.0,0.0,15.863942322,29.242365,6.08893708762,0.0,3.20568,2.88325708762
 03/29  05:00:00,55.9549662998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,80.5009676544,7.75617179602,16.2863727179,0.0,15.863942322,29.818365,13.4712873015,7.38238722266,3.20568,2.88322007885
 03/29  07:00:00,141.770592617,7.75617179602,15.6137472043,0.0,80.527626,29.818365,8.41784679245,2.32614317674,3.20568,2.8860236157
 03/29  08:00:00,197.845540994,8.41337684602,31.3511940613,0.0,80.527626,75.0917375,29.8304653954,0.00831227504878,24.0426,5.77955312038
 03/29  09:00:00,213.941795344,9.31757487067,46.4345726579,0.0,80.527626,75.0917375,38.5310941349,0.0,24.0426,14.4884941349
 03/29  10:00:00,215.614190815,9.59993883083,43.8346498542,0.0,80.527626,79.0911225,43.6611845718,0.00150760571242,32.0568,11.6028769661
 03/29  11:00:00,207.857220092,9.87674802177,35.146831521,0.0,80.527626,79.0911225,46.5786575442,0.0,32.0568,14.5218575442
 03/29  12:00:00,203.951820868,10.5834637359,31.2714340813,0.0,80.527626,79.0911225,49.5092587413,0.0,32.0568,17.4524587413
 03/29  13:00:00,204.836034054,12.2063017642,34.5092761004,0.0,80.527626,75.0917375,33.5059302039,0.0127768354234,16.0284,17.4647533685
 03/29  14:00:00,213.02403215,14.3643020606,40.5417850698,0.0,80.527626,75.0917375,30.5212995119,0.0,16.0284,14.4928995119
 03/29  15:00:00,234.302268591,17.4068577893,60.7525493865,0.0,80.527626,73.092045,14.8116346539,0.0,3.20568,11.6059546539
 03/29  16:00:00,244.245121193,14.7377997742,73.4172723441,0.0,80.527626,73.092045,6.13601296674,0.0442092319909,3.20568,2.88612373475
 03/29  17:00:00,202.340049685,12.2749581479,77.2155217632,0.0,80.527626,29.818365,6.09169766993,0.0,3.20568,2.88601766993
 03/29  18:00:00,208.037009185,12.0284317616,83.1248975357,0.0,80.527626,29.818365,8.96756062921,0.0,3.20568,5.76188062921
 03/29  19:00:00,188.822274664,10.6185411686,63.6193718685,0.0,80.527626,29.818365,6.09973689742,0.0,3.20568,2.89405689742
 03/29  20:00:00,171.49466604,9.13421732371,40.7350480644,0.0,80.527626,29.818365,8.97125691035,0.0,3.20568,5.76557691035
 03/29  21:00:00,55.9639063718,0.0,0.0,0.0,15.863942322,29.242365,8.97112315136,0.0,3.20568,5.76544315136
 03/29  22:00:00,55.7736126554,0.0,0.0,0.0,15.863942322,29.242365,6.09262631678,0.0,3.20568,2.88694631678
 03/29  23:00:00,56.4832993001,0.0,0.0,0.0,15.863942322,29.242365,6.09115710214,0.0,3.20568,2.88547710214
 03/29  24:00:00,55.7493693985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.7255242717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.6940154077,0.0,0.0,0.0,15.863942322,29.242365,6.08895176731,0.0,3.20568,2.88327176731
 03/30  03:00:00,55.6651454414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.8636687697,0.0,0.0,0.0,15.863942322,29.242365,6.08890584304,0.0,3.20568,2.88322584304
