Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  05:00:00,55.8194982933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,64.0897426005,7.75617179602,0.00452649472064,0.0,15.863942322,29.818365,89.5184100733,83.4295500371,3.20568,2.88318003616
 03/30  07:00:00,126.019107915,7.75617179602,0.0,0.0,80.527626,29.818365,85.5776182754,79.4859779778,3.20568,2.88596029761
 03/30  08:00:00,168.096046486,7.80326835309,2.4353409578,0.0,80.527626,75.0917375,51.8359534715,22.0141093381,24.0426,5.77924413346
 03/30  09:00:00,183.230021857,8.3594476185,16.8684343198,0.0,80.527626,75.0917375,36.9727544075,1.14058601984,24.0426,11.7895683877
 03/30  10:00:00,212.006954752,9.86414524553,39.983378135,0.0,80.527626,79.0911225,46.3641024125,0.00234197184449,32.0568,14.3049604407
 03/30  11:00:00,243.072217979,11.9605498457,68.1526815728,0.0,80.527626,79.0911225,46.57990255,0.00110748096406,32.0568,14.521995069
 03/30  12:00:00,270.202975435,15.2619326455,92.6697505569,0.0,80.527626,79.0911225,49.5063108643,0.0,32.0568,17.4495108643
 03/30  13:00:00,270.854636719,18.142636287,94.433747073,0.0,80.527626,75.0917375,33.489779265,0.0,16.0284,17.461379265
 03/30  14:00:00,260.14727086,19.7139867015,82.1982186932,0.0,80.527626,75.0917375,30.5186480046,0.0,16.0284,14.4902480046
 03/30  15:00:00,259.837186114,21.8994792621,81.7151349676,0.0,80.527626,73.092045,14.831373546,0.0194238827231,3.20568,11.6062696632
 03/30  16:00:00,244.7068948,18.6303870186,69.9901730224,0.0,80.527626,73.092045,6.11587822892,0.0240850602319,3.20568,2.88611316869
 03/30  17:00:00,179.515774995,13.4460641401,53.2976622517,0.0,80.527626,29.818365,6.09151923121,0.0,3.20568,2.88583923121
 03/30  18:00:00,171.331972148,11.8212787296,46.7490616204,0.0,80.527626,29.818365,6.09668071079,0.0,3.20568,2.89100071079
 03/30  19:00:00,159.669845147,10.2058461143,35.0298739277,0.0,80.527626,29.818365,8.97424511819,0.0,3.20568,5.76856511819
 03/30  20:00:00,154.647155008,8.89161575031,24.2468977892,0.0,80.527626,29.818365,9.00232190881,0.0315637403922,3.20568,5.76507816842
 03/30  21:00:00,55.8750530723,0.0,0.0,0.0,15.863942322,29.242365,8.97090755599,0.0,3.20568,5.76522755599
 03/30  22:00:00,55.7097298312,0.0,0.0,0.0,15.863942322,29.242365,6.09278200564,0.0,3.20568,2.88710200564
 03/30  23:00:00,56.4260253974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  24:00:00,55.6971755748,0.0,0.0,0.0,15.863942322,29.242365,6.08894684566,0.0,3.20568,2.88326684566
 03/31  01:00:00,55.6792400898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.6531758289,0.0,0.0,0.0,15.863942322,29.242365,6.08888989747,0.0,3.20568,2.88320989747
 03/31  03:00:00,55.6298050433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.6873787465,0.0,0.0,0.0,15.863942322,29.242365,6.08883515961,0.0,3.20568,2.88315515961
 03/31  05:00:00,56.4934507648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.4805700069,7.75617179602,0.00376580652598,0.0,15.863942322,29.818365,148.472959363,145.247279363,3.20568,0.02
 03/31  07:00:00,124.647134894,7.75617179602,0.0,0.0,80.527626,29.818365,133.220877772,127.129111075,3.20568,2.8860866972
 03/31  08:00:00,167.752533121,7.77582284196,2.12442707765,0.0,80.527626,75.0917375,60.5293830297,27.8283820985,24.0426,8.6584009312
 03/31  09:00:00,186.461527658,8.14461072831,20.2862706195,0.0,80.527626,75.0917375,36.4485721527,0.810199029394,24.0426,11.5957731233
 03/31  10:00:00,220.768927219,9.58870149305,48.9821468065,0.0,80.527626,79.0911225,46.5583734757,0.00452408544234,32.0568,14.4970493903
 03/31  11:00:00,253.404539383,11.605652011,78.8065630472,0.0,80.527626,79.0911225,46.5859607005,0.00797871776132,32.0568,14.5211819827
 03/31  12:00:00,248.602532307,13.5491042172,72.8115330066,0.0,80.527626,79.0911225,49.5048018165,0.00475493444626,32.0568,17.4432468821
 03/31  13:00:00,241.573092264,15.9918457633,67.3590967877,0.0,80.527626,75.0917375,33.4880803815,0.00515709321989,16.0284,17.4545232883
 03/31  14:00:00,257.554180551,18.6292698054,80.6835032341,0.0,80.527626,75.0917375,27.6257785211,0.0,16.0284,11.5973785211
 03/31  15:00:00,264.554240928,21.0401823516,87.267458517,0.0,80.527626,73.092045,17.7279842278,0.0197258451805,3.20568,14.5025783826
 03/31  16:00:00,250.365395192,17.5446846773,76.685574384,0.0,80.527626,73.092045,6.11472754833,0.023207009467,3.20568,2.88584053887
 03/31  17:00:00,180.933561882,12.6205907583,55.5316663535,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/31  18:00:00,171.054447772,11.2335111742,47.0498172915,0.0,80.527626,29.818365,8.96779122504,0.0,3.20568,5.76211122504
 03/31  19:00:00,161.135229518,9.75945440822,37.1967918315,0.0,80.527626,29.818365,8.97416151106,0.0,3.20568,5.76848151106
 03/31  20:00:00,156.115222866,8.62689492333,26.2078602467,0.0,80.527626,29.818365,6.09822427089,0.0,3.20568,2.89254427089
 03/31  21:00:00,55.7114797967,0.0,0.0,0.0,15.863942322,29.242365,8.97094328167,0.0,3.20568,5.76526328167
 03/31  22:00:00,55.7381428991,0.0,0.0,0.0,15.863942322,29.242365,6.09283360508,0.0,3.20568,2.88715360508
 03/31  23:00:00,56.4714898717,0.0,0.0,0.0,15.863942322,29.242365,6.09115846258,0.0,3.20568,2.88547846258
 03/31  24:00:00,55.7527170719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  01:00:00,55.7470181051,0.0,0.0,0.0,15.863942322,29.242365,6.08783709784,0.0,3.20568,2.88215709784
 04/01  02:00:00,55.7340908929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.7226867465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.9597244587,0.0,0.0,0.0,15.863942322,29.242365,6.08776242835,0.0,3.20568,2.88208242835
 04/01  05:00:00,55.9357762886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.9390150817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,51.5865237862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.308952751,0.0,0.0,0.0,15.863942322,29.242365,6.08780434216,0.0,3.20568,2.88212434216
 04/01  09:00:00,47.3305868378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,47.3450432346,0.0,0.0,0.0,15.863942322,29.242365,6.08892944753,0.0,3.20568,2.88324944753
 04/01  11:00:00,48.0387462651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.3632273738,0.0,0.0,0.0,15.863942322,29.242365,6.08886584508,0.0,3.20568,2.88318584508
 04/01  13:00:00,47.4095602755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.4269399422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.4373412895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.3672544277,0.0,0.0,0.0,15.863942322,29.242365,6.08772683885,0.0,3.20568,2.88204683885
 04/01  17:00:00,47.377778063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.3798443109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,49.0872763663,0.0,0.0,0.0,15.863942322,29.242365,6.08776824657,0.0,3.20568,2.88208824657
 04/01  20:00:00,56.1801369112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,56.0074876274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.7927230168,0.0,0.0,0.0,15.863942322,29.242365,6.08780952894,0.0,3.20568,2.88212952894
 04/01  23:00:00,56.4473817119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.7535016007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.7494465342,0.0,0.0,0.0,15.863942322,29.242365,6.08772914909,0.0,3.20568,2.88204914909
 04/02  02:00:00,55.7546105737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.7581174756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,56.0225131429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,56.0039947313,0.0,0.0,0.0,15.863942322,29.242365,6.08776338282,0.0,3.20568,2.88208338282
 04/02  06:00:00,56.0062630231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,51.6388636373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.350833893,0.0,0.0,0.0,15.863942322,29.242365,6.08890271578,0.0,3.20568,2.88322271578
 04/02  09:00:00,47.3740454995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.3907961611,0.0,0.0,0.0,15.863942322,29.242365,6.08883010731,0.0,3.20568,2.88315010731
 04/02  11:00:00,48.0700819338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.3972365166,0.0,0.0,0.0,15.863942322,29.242365,6.08892899386,0.0,3.20568,2.88324899386
 04/02  13:00:00,47.4683444161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,56.8247217239,0.725957906025,8.59515199098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,59.840322103,0.978840730696,11.3410188243,0.0,15.863942322,29.242365,6.08781229777,0.0,3.20568,2.88213229777
 04/02  16:00:00,66.3594235084,1.56112431509,17.3323553193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,65.6993532118,1.57577361701,16.6644983364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,67.3096962451,1.78827787878,18.0632124251,0.0,15.863942322,29.242365,6.0878218388,0.0,3.20568,2.8821418388
 04/02  19:00:00,62.5431519749,1.27351206839,12.1116339168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.2336474043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,56.0445053096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.833641701,0.0,0.0,0.0,15.863942322,29.242365,6.08771416504,0.0,3.20568,2.88203416504
 04/02  23:00:00,56.511680446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.8231390264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.8194395412,0.0,0.0,0.0,15.863942322,29.242365,6.08879136573,0.0,3.20568,2.88311136573
 04/03  02:00:00,55.8252195605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.8203805788,0.0,0.0,0.0,15.863942322,29.242365,6.08888035842,0.0,3.20568,2.88320035842
 04/03  04:00:00,56.0879174212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  05:00:00,56.0682921298,0.0,0.0,0.0,15.863942322,29.242365,6.08879865196,0.0,3.20568,2.88311865196
 04/03  06:00:00,104.814739851,8.21699254954,39.9857009907,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/03  07:00:00,162.818851197,7.75617179602,37.9096279826,0.0,80.527626,29.818365,6.09155384749,0.0,3.20568,2.88587384749
 04/03  08:00:00,226.916125061,9.88312164917,58.8760859848,0.0,80.527626,75.0917375,29.820240489,0.0,24.0426,5.77764048903
 04/03  09:00:00,237.612383255,10.7243638346,68.7134373289,0.0,80.527626,75.0917375,38.5285716108,0.0,24.0426,14.4859716108
 04/03  10:00:00,244.124823743,11.1781348618,70.7746958754,0.0,80.527626,79.0911225,43.6564730997,0.0,32.0568,11.5996730997
 04/03  11:00:00,257.373109523,11.8188467669,82.6622256542,0.0,80.527626,79.0911225,46.5748054555,0.0,32.0568,14.5180054555
 04/03  12:00:00,264.093707083,12.5801263688,89.3152650483,0.0,80.527626,79.0911225,49.4994617653,0.0,32.0568,17.4426617653
 04/03  13:00:00,261.333183456,13.2858983842,89.8393782347,0.0,80.527626,75.0917375,33.5076178585,0.026565207004,16.0284,17.4526526515
 04/03  14:00:00,266.31317072,13.9598075666,94.1385115753,0.0,80.527626,75.0917375,27.6228620977,0.0,16.0284,11.5944620977
 04/03  15:00:00,262.565984598,14.5598448509,91.801737296,0.0,80.527626,73.092045,17.7260935669,0.0221796742558,3.20568,14.4982338927
 04/03  16:00:00,253.74568221,11.1430266593,86.3868360515,0.0,80.527626,73.092045,6.10479093128,0.0130983061574,3.20568,2.88601262512
 04/03  17:00:00,205.724610285,9.85760257084,82.9115044062,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/03  18:00:00,203.600290144,9.65150271116,80.9933424737,0.0,80.527626,29.818365,8.96727056294,0.0,3.20568,5.76159056294
 04/03  19:00:00,193.421319659,8.97468866503,69.7918792205,0.0,80.527626,29.818365,8.97412801173,0.0,3.20568,5.76844801173
 04/03  20:00:00,186.445310235,8.44942631683,56.2990969836,0.0,80.527626,29.818365,6.09782914659,0.0,3.20568,2.89214914659
 04/03  21:00:00,56.0118446828,0.0,0.0,0.0,15.863942322,29.242365,8.97093909969,0.0,3.20568,5.76525909969
 04/03  22:00:00,55.8208201222,0.0,0.0,0.0,15.863942322,29.242365,6.09278083355,0.0,3.20568,2.88710083355
 04/03  23:00:00,56.5072116764,0.0,0.0,0.0,15.863942322,29.242365,6.09101821596,0.0,3.20568,2.88533821596
 04/03  24:00:00,55.7921673245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.7659675961,0.0,0.0,0.0,15.863942322,29.242365,6.08876035026,0.0,3.20568,2.88308035026
 04/04  02:00:00,55.7632824385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.7789905503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,57.0950021699,0.0,0.0,0.0,15.863942322,29.242365,6.08883956928,0.0,3.20568,2.88315956928
 04/04  05:00:00,56.9159697816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,104.945535293,7.75819854042,40.1364224228,0.0,15.863942322,29.818365,6.11811945515,0.0292845658937,3.20568,2.88315488926
 04/04  07:00:00,170.156671581,7.75617179602,45.2229049866,0.0,80.527626,29.818365,6.09158048107,0.0,3.20568,2.88590048107
 04/04  08:00:00,235.386973334,9.34055266438,67.8699531429,0.0,80.527626,75.0917375,29.8287466657,0.0084065049238,24.0426,5.77774016075
 04/04  09:00:00,242.207289381,10.0220807785,74.0102718291,0.0,80.527626,75.0917375,35.6328474843,0.0,24.0426,11.5902474843
 04/04  10:00:00,251.327638563,10.4982704989,78.650750974,0.0,80.527626,79.0911225,46.5498765876,0.0,32.0568,14.4930765876
 04/04  11:00:00,267.586839538,11.3057597871,93.3861306061,0.0,80.527626,79.0911225,46.5741275864,0.0,32.0568,14.5173275864
 04/04  12:00:00,278.434943124,12.4720724095,103.753429046,0.0,80.527626,79.0911225,49.4935260063,0.0,32.0568,17.4367260063
 04/04  13:00:00,274.452435316,13.0342458152,103.211045719,0.0,80.527626,75.0917375,30.5938856169,0.0181294261199,16.0284,14.5473561908
 04/04  14:00:00,281.791336004,14.1258475034,109.444492298,0.0,80.527626,75.0917375,30.515895726,0.0,16.0284,14.487495726
 04/04  15:00:00,285.503958667,15.4695299341,113.80112683,0.0,80.527626,73.092045,14.8276870411,0.020332336829,3.20568,11.6016747042
 04/04  16:00:00,271.399989975,11.7293280943,103.438575522,0.0,80.527626,73.092045,6.10531573571,0.0138369698928,3.20568,2.88579876582
 04/04  17:00:00,207.197209714,9.25327578216,84.9956201387,0.0,80.527626,29.818365,6.09162090148,0.0,3.20568,2.88594090148
 04/04  18:00:00,198.369402861,8.90083628831,76.5272244751,0.0,80.527626,29.818365,6.09660244392,0.0,3.20568,2.89092244392
 04/04  19:00:00,191.201234826,8.60112624892,68.2403005304,0.0,80.527626,29.818365,8.97375630603,0.0,3.20568,5.76807630603
 04/04  20:00:00,193.426964959,8.36521620304,63.5631627066,0.0,80.527626,29.818365,8.97013753011,0.0,3.20568,5.76445753011
 04/04  21:00:00,55.927386919,0.0,0.0,0.0,15.863942322,29.242365,8.97036761059,0.0,3.20568,5.76468761059
 04/04  22:00:00,55.8458860014,0.0,0.0,0.0,15.863942322,29.242365,6.09242037929,0.0,3.20568,2.88674037929
 04/04  23:00:00,56.5348398377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.8362946224,0.0,0.0,0.0,15.863942322,29.242365,6.08880072952,0.0,3.20568,2.88312072952
 04/05  01:00:00,55.8363290831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.8401846024,0.0,0.0,0.0,15.863942322,29.242365,6.08886700711,0.0,3.20568,2.88318700711
 04/05  03:00:00,55.842612552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,56.1203654596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,56.0883650051,0.0,0.0,0.0,15.863942322,29.242365,6.08876699221,0.0,3.20568,2.88308699221
 04/05  06:00:00,107.576594597,8.04149553726,42.9105877188,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/05  07:00:00,166.452448519,7.75617179602,41.5347601006,0.0,80.527626,29.818365,6.09154198763,0.0,3.20568,2.88586198763
 04/05  08:00:00,229.940521987,9.8823996183,61.9084686369,0.0,80.527626,75.0917375,32.6988336117,0.0,24.0426,8.65623361169
 04/05  09:00:00,239.889040046,10.5239611706,71.2046201031,0.0,80.527626,75.0917375,35.6341743499,0.0,24.0426,11.5915743499
 04/05  10:00:00,255.337470923,11.1294090459,82.0295693977,0.0,80.527626,79.0911225,43.6542363321,0.0,32.0568,11.5974363321
 04/05  11:00:00,268.196010203,11.8509035318,93.4635688341,0.0,80.527626,79.0911225,46.5724709165,0.0,32.0568,14.5156709165
 04/05  12:00:00,271.680815624,12.6719169434,96.8260565263,0.0,80.527626,79.0911225,49.4980543915,0.0,32.0568,17.4412543915
 04/05  13:00:00,264.860627825,13.4016211845,93.2757447873,0.0,80.527626,75.0917375,33.5052959721,0.0266396563198,16.0284,17.4502563158
 04/05  14:00:00,279.531205369,14.7813310421,106.536451375,0.0,80.527626,75.0917375,27.6212889901,0.0,16.0284,11.5928889901
 04/05  15:00:00,305.523836466,18.8667414722,130.395189272,0.0,80.527626,73.092045,17.7208407934,0.0177221926056,3.20568,14.4974386008
 04/05  16:00:00,301.32832841,15.3426589697,129.696201603,0.0,80.527626,73.092045,6.10758282135,0.016166150905,3.20568,2.88573667044
 04/05  17:00:00,240.954453456,11.5939553647,116.348082775,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/05  18:00:00,236.316775865,11.1314311824,112.179485528,0.0,80.527626,29.818365,8.96655835962,0.0,3.20568,5.76087835962
 04/05  19:00:00,226.064212287,10.2792800006,101.077535959,0.0,80.527626,29.818365,8.97324947225,0.0,3.20568,5.76756947225
 04/05  20:00:00,211.43455704,9.36045719071,80.2659110138,0.0,80.527626,29.818365,6.0980069464,0.0,3.20568,2.8923269464
 04/05  21:00:00,56.1675427084,0.0,0.0,0.0,15.863942322,29.242365,8.97032776795,0.0,3.20568,5.76464776795
 04/05  22:00:00,55.9167453564,0.0,0.0,0.0,15.863942322,29.242365,6.09267511617,0.0,3.20568,2.88699511617
 04/05  23:00:00,56.5928621151,0.0,0.0,0.0,15.863942322,29.242365,6.09082871285,0.0,3.20568,2.88514871285
 04/05  24:00:00,55.8782082424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.8558378741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.8436365607,0.0,0.0,0.0,15.863942322,29.242365,6.08880365614,0.0,3.20568,2.88312365614
 04/06  03:00:00,55.8419815642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,56.1250432593,0.0,0.0,0.0,15.863942322,29.242365,6.08886298348,0.0,3.20568,2.88318298348
 04/06  05:00:00,56.1084083961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,111.276490052,8.29100996406,46.3366294353,0.0,15.863942322,29.818365,6.08875378985,0.0,3.20568,2.88307378985
 04/06  07:00:00,167.225376138,7.75617179602,42.2908227902,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/06  08:00:00,226.972004303,10.1625049366,58.6480964146,0.0,80.527626,75.0917375,32.6988703529,0.0,24.0426,8.65627035293
 04/06  09:00:00,231.014964671,10.8093535393,62.0425096484,0.0,80.527626,75.0917375,35.6323822666,0.0,24.0426,11.5897822666
 04/06  10:00:00,237.643180697,11.195327648,64.2841277199,0.0,80.527626,79.0911225,46.5471279823,0.0,32.0568,14.4903279823
 04/06  11:00:00,249.518692597,11.6899111855,74.9493402747,0.0,80.527626,79.0911225,46.5718096748,0.0,32.0568,14.5150096748
 04/06  12:00:00,260.804158591,12.7909209759,85.8129359483,0.0,80.527626,79.0911225,46.5927171938,0.0,32.0568,14.5359171938
 04/06  13:00:00,262.043621242,14.2818811542,89.5481168971,0.0,80.527626,75.0917375,33.4790988336,0.0,16.0284,17.4506988336
 04/06  14:00:00,275.763011227,16.182600109,101.347517332,0.0,80.527626,75.0917375,27.6221814111,0.00221435422535,16.0284,11.5915670569
 04/06  15:00:00,285.665158605,17.1464276691,112.253741283,0.0,80.527626,73.092045,17.72318611,0.0217930700606,3.20568,14.49571304
 04/06  16:00:00,275.470543066,13.4856283083,105.70852101,0.0,80.527626,73.092045,6.10718602467,0.0156310913576,3.20568,2.88587493332
 04/06  17:00:00,214.840195668,10.2490554241,91.5890570225,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/06  18:00:00,206.76897245,9.64312734531,84.1239724864,0.0,80.527626,29.818365,8.96674977332,0.0,3.20568,5.76106977332
 04/06  19:00:00,199.617632864,9.25672558534,75.6344734355,0.0,80.527626,29.818365,8.9733626196,0.0,3.20568,5.7676826196
 04/06  20:00:00,198.497264837,8.91871535221,67.8257460179,0.0,80.527626,29.818365,6.09805433149,0.0,3.20568,2.89237433149
 04/06  21:00:00,56.1033644698,0.0,0.0,0.0,15.863942322,29.242365,8.97027184903,0.0,3.20568,5.76459184903
 04/06  22:00:00,55.9074960704,0.0,0.0,0.0,15.863942322,29.242365,6.09235974658,0.0,3.20568,2.88667974658
 04/06  23:00:00,56.594879867,0.0,0.0,0.0,15.863942322,29.242365,6.09086823833,0.0,3.20568,2.88518823833
 04/06  24:00:00,55.8654983129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.8460883855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.8404615105,0.0,0.0,0.0,15.863942322,29.242365,6.08884402924,0.0,3.20568,2.88316402924
 04/07  03:00:00,55.8299094453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,57.1590806991,0.0,0.0,0.0,15.863942322,29.242365,6.08872551735,0.0,3.20568,2.88304551735
 04/07  05:00:00,56.9714750897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,95.8586180958,8.1243636907,30.6863566133,0.0,15.863942322,29.818365,6.08933308246,0.000558071549232,3.20568,2.88309501091
 04/07  07:00:00,150.519928087,7.75617179602,25.6709824898,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/07  08:00:00,199.436267261,9.74202276964,31.5929637251,0.0,80.527626,75.0917375,32.6986171338,0.0,24.0426,8.65601713385
 04/07  09:00:00,201.513174544,10.4587727912,32.9311849366,0.0,80.527626,75.0917375,35.6315745332,0.0,24.0426,11.5889745332
 04/07  10:00:00,212.192562099,11.141809029,38.9124028571,0.0,80.527626,79.0911225,43.6526882031,0.0,32.0568,11.5958882031
 04/07  11:00:00,224.723552794,12.2077376814,49.647794389,0.0,80.527626,79.0911225,49.4699088574,0.0,32.0568,17.4131088574
 04/07  12:00:00,234.823537331,13.7380371692,58.9114643853,0.0,80.527626,79.0911225,46.5925917626,0.0,32.0568,14.5357917626
 04/07  13:00:00,238.459739406,15.3765168361,64.8727266178,0.0,80.527626,75.0917375,33.480365047,0.00435715301646,16.0284,17.447607894
 04/07  14:00:00,257.894964764,17.1460609697,82.5274042156,0.0,80.527626,75.0917375,27.6279256589,0.0083748080951,16.0284,11.5911508508
 04/07  15:00:00,273.552877928,19.2092624567,98.1177405586,0.0,80.527626,73.092045,17.7271538179,0.0268292678228,3.20568,14.4946445501
 04/07  16:00:00,265.157211655,13.7022318822,95.2184659268,0.0,80.527626,73.092045,3.24064937566,0.0149693756606,3.20568,0.02
 04/07  17:00:00,206.076318404,10.6880224978,82.5041701324,0.0,80.527626,29.818365,6.09140472311,0.0,3.20568,2.88572472311
 04/07  18:00:00,197.944283154,10.1424424793,74.9393354497,0.0,80.527626,29.818365,8.96684812424,0.0,3.20568,5.76116812424
 04/07  19:00:00,187.844438296,9.242909536,65.749603702,0.0,80.527626,29.818365,6.09909267486,0.0,3.20568,2.89341267486
 04/07  20:00:00,184.963733501,8.70232404437,54.8640942632,0.0,80.527626,29.818365,8.96978862131,0.0,3.20568,5.76410862131
 04/07  21:00:00,55.8125362979,0.0,0.0,0.0,15.863942322,29.242365,8.97020042006,0.0,3.20568,5.76452042006
 04/07  22:00:00,55.8295058638,0.0,0.0,0.0,15.863942322,29.242365,6.09252385291,0.0,3.20568,2.88684385291
 04/07  23:00:00,56.5450830105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  24:00:00,55.8287449363,0.0,0.0,0.0,15.863942322,29.242365,6.08876292584,0.0,3.20568,2.88308292584
 04/08  01:00:00,55.8288445592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.8201664105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.8175566441,0.0,0.0,0.0,15.863942322,29.242365,6.08775946742,0.0,3.20568,2.88207946742
 04/08  04:00:00,56.0844680833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,56.055010214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,56.0543598257,0.0,0.0,0.0,15.863942322,29.242365,6.0877423678,0.0,3.20568,2.8820623678
 04/08  07:00:00,50.2653034756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.414497352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.4271064349,0.0,0.0,0.0,15.863942322,29.242365,6.08884081367,0.0,3.20568,2.88316081367
 04/08  10:00:00,47.4148296987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,48.0905043907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.4292274017,0.0,0.0,0.0,15.863942322,29.242365,6.08871309736,0.0,3.20568,2.88303309736
 04/08  13:00:00,47.4981166406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,60.5228481203,0.889417650618,12.0940182289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,71.0291322644,1.65413062258,21.7887885671,0.0,15.863942322,29.242365,6.08776372881,0.0,3.20568,2.88208372881
 04/08  16:00:00,75.5533736797,1.99687969778,25.9656807967,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,80.4788765054,2.43175838331,30.4862425327,0.0,15.863942322,29.242365,3.22625023882,0.00057023882076,3.20568,0.02
 04/08  18:00:00,74.3807070935,2.05878534725,24.7608299139,0.0,15.863942322,29.242365,6.08799130371,0.000234134714982,3.20568,2.88207716899
 04/08  19:00:00,75.5768257409,2.29919712259,25.427994512,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,70.1516585764,1.29010977025,12.5290327616,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,56.1072371933,0.0,0.0,0.0,15.863942322,29.242365,6.08767012248,0.0,3.20568,2.88199012248
 04/08  22:00:00,55.8811512068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.557071371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.8598701499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.8389478408,0.0,0.0,0.0,15.863942322,29.242365,6.08776275675,0.0,3.20568,2.88208275675
 04/09  02:00:00,55.8270721271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.8049081043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,56.0540361418,0.0,0.0,0.0,15.863942322,29.242365,6.08773756261,0.0,3.20568,2.88205756261
 04/09  05:00:00,56.0441069111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,56.0514633748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,50.2623146435,0.0,0.0,0.0,15.863942322,29.242365,6.08771168003,0.0,3.20568,2.88203168003
 04/09  08:00:00,47.410125389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.432396486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.4287680774,0.0,0.0,0.0,15.863942322,29.242365,6.08876117199,0.0,3.20568,2.88308117199
 04/09  11:00:00,48.1048543141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.4453153798,0.0,0.0,0.0,15.863942322,29.242365,6.088790546,0.0,3.20568,2.883110546
 04/09  13:00:00,58.0660948467,0.77287032588,9.76068609859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,63.8301523814,1.19007817447,15.0630007085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,79.0926807711,2.34843896118,29.1448082309,0.0,15.863942322,29.242365,6.08771167893,0.0,3.20568,2.88203167893
 04/09  16:00:00,77.3803071988,2.24296519289,27.5259690505,0.0,15.863942322,29.242365,3.22595489301,0.000274893010988,3.20568,0.02
 04/09  17:00:00,83.8422628174,3.51770501201,32.7635413325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,77.7564085205,3.8011012488,26.4018018928,0.0,15.863942322,29.242365,6.08774145988,0.0,3.20568,2.88206145988
 04/09  19:00:00,74.7597760326,2.64415493932,24.2798544833,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,73.0473109149,1.53462868661,15.1720811479,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,56.1504149263,0.0,0.0,0.0,15.863942322,29.242365,6.08765759619,0.0,3.20568,2.88197759619
 04/09  22:00:00,55.9220956114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.5803903335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.8815246762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.8620712745,0.0,0.0,0.0,15.863942322,29.242365,6.08874916654,0.0,3.20568,2.88306916654
 04/10  02:00:00,55.8516264899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  03:00:00,55.8387682105,0.0,0.0,0.0,15.863942322,29.242365,6.08876829445,0.0,3.20568,2.88308829445
 04/10  04:00:00,56.1044628591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,56.0717103797,0.0,0.0,0.0,15.863942322,29.242365,6.08878747532,0.0,3.20568,2.88310747532
 04/10  06:00:00,105.016174304,8.33907915373,40.0613756984,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/10  07:00:00,168.328213125,7.75617179602,44.819224513,0.0,80.527626,29.818365,6.0912062212,0.0,3.20568,2.8855262212
 04/10  08:00:00,239.819550966,10.6823100127,70.9570991213,0.0,80.527626,75.0917375,29.8193111421,0.0,24.0426,5.77671114208
 04/10  09:00:00,249.936916161,12.0445591981,79.701309242,0.0,80.527626,75.0917375,35.6290929099,0.0,24.0426,11.5864929099
 04/10  10:00:00,259.516199948,12.7461831436,84.5713272051,0.0,80.527626,79.0911225,46.5438470988,0.0,32.0568,14.4870470988
 04/10  11:00:00,272.931790314,13.6566356665,96.3623098239,0.0,80.527626,79.0911225,46.5669011145,0.0,32.0568,14.5101011145
 04/10  12:00:00,275.990707268,14.732208965,99.0443852527,0.0,80.527626,79.0911225,46.5879061088,0.0,32.0568,14.5311061088
 04/10  13:00:00,279.468537974,16.0800907126,105.145748679,0.0,80.527626,75.0917375,33.4732169584,0.00172589646791,16.0284,17.4430910619
 04/10  14:00:00,313.986814039,20.6333165003,135.061952197,0.0,80.527626,75.0917375,27.6242525104,0.00604654325961,16.0284,11.5898059671
 04/10  15:00:00,325.339619061,23.7007749634,145.328290762,0.0,80.527626,73.092045,14.8074147462,0.00355893038643,3.20568,11.5981758158
 04/10  16:00:00,311.557934214,18.8932607444,136.347164652,0.0,80.527626,73.092045,6.12381655986,0.0324298558652,3.20568,2.88570670399
 04/10  17:00:00,244.154790688,13.5740069099,117.540257387,0.0,80.527626,29.818365,6.09252997199,0.00107394694472,3.20568,2.88577602504
 04/10  18:00:00,236.861888025,12.3977397284,111.42173045,0.0,80.527626,29.818365,6.09983399988,0.00362116841445,3.20568,2.89053283146
 04/10  19:00:00,232.473054881,11.6351221506,107.479954634,0.0,80.527626,29.818365,8.97565690981,0.00308231345782,3.20568,5.76689459635
 04/10  20:00:00,229.662409295,10.661690447,97.1112123853,0.0,80.527626,29.818365,8.97046763134,0.00106029033437,3.20568,5.76372734101
 04/10  21:00:00,56.1478934787,0.0,0.0,0.0,15.863942322,29.242365,6.09776683548,0.0,3.20568,2.89208683548
 04/10  22:00:00,55.9357463929,0.0,0.0,0.0,15.863942322,29.242365,6.09224471168,0.0,3.20568,2.88656471168
 04/10  23:00:00,56.6362161937,0.0,0.0,0.0,15.863942322,29.242365,6.09070770591,0.0,3.20568,2.88502770591
 04/10  24:00:00,55.9273801582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.9207248258,0.0,0.0,0.0,15.863942322,29.242365,6.08877905282,0.0,3.20568,2.88309905282
 04/11  02:00:00,55.9154626964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.9021595967,0.0,0.0,0.0,15.863942322,29.242365,6.08878798462,0.0,3.20568,2.88310798462
 04/11  04:00:00,57.2549388708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.9635149958,0.0,0.0,0.0,15.863942322,29.242365,6.08879698089,0.0,3.20568,2.88311698089
 04/11  06:00:00,82.2454474763,8.32470322667,17.0043476675,0.0,15.863942322,29.818365,3.26563060091,0.0399506009089,3.20568,0.02
 04/11  07:00:00,136.824323252,7.75617179602,13.5381741671,0.0,80.527626,29.818365,6.09119155329,0.0,3.20568,2.88551155329
 04/11  08:00:00,190.201986793,10.2893522182,21.9297878045,0.0,80.527626,75.0917375,29.8267014475,0.00759814866776,24.0426,5.77650329886
 04/11  09:00:00,201.139188008,11.4066973627,31.6753526389,0.0,80.527626,75.0917375,35.6282342051,0.0,24.0426,11.5856342051
 04/11  10:00:00,213.722457412,12.5257514238,39.1093022098,0.0,80.527626,79.0911225,46.5437251529,0.000263996734301,32.0568,14.4866611562
 04/11  11:00:00,231.031143126,14.3177051547,53.8835790592,0.0,80.527626,79.0911225,46.56685706,0.0,32.0568,14.51005706
 04/11  12:00:00,251.44735024,16.8959235943,72.4194002193,0.0,80.527626,79.0911225,46.5876547364,0.0,32.0568,14.5308547364
 04/11  13:00:00,260.946186481,19.5126961335,83.2480071776,0.0,80.527626,75.0917375,33.4683273914,0.0,16.0284,17.4399273914
 04/11  14:00:00,278.459167085,21.7665055496,98.471784891,0.0,80.527626,75.0917375,27.6176434566,0.0,16.0284,11.5892434566
 04/11  15:00:00,294.143558528,24.5904344587,113.325816954,0.0,80.527626,73.092045,14.8015348933,0.0,3.20568,11.5958548933
 04/11  16:00:00,278.404092723,19.1916762998,103.100461897,0.0,80.527626,73.092045,6.10526715143,0.0139024137508,3.20568,2.88568473768
 04/11  17:00:00,207.060950875,13.489709597,80.7575752547,0.0,80.527626,29.818365,6.09127610802,0.0,3.20568,2.88559610802
 04/11  18:00:00,191.74037538,11.846596713,67.0973160353,0.0,80.527626,29.818365,6.09623014445,0.0,3.20568,2.89055014445
 04/11  19:00:00,176.664337583,10.5174837304,53.361862837,0.0,80.527626,29.818365,8.97285353939,0.0,3.20568,5.76717353939
 04/11  20:00:00,168.80671948,9.44848004392,38.024339078,0.0,80.527626,29.818365,8.96949825297,0.0,3.20568,5.76381825297
 04/11  21:00:00,55.7578665054,0.0,0.0,0.0,15.863942322,29.242365,6.09747411657,0.0,3.20568,2.89179411657
 04/11  22:00:00,55.7840540201,0.0,0.0,0.0,15.863942322,29.242365,6.09237616191,0.0,3.20568,2.88669616191
 04/11  23:00:00,56.5045691951,0.0,0.0,0.0,15.863942322,29.242365,6.09067969585,0.0,3.20568,2.88499969585
 04/11  24:00:00,55.7726042024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.7676389391,0.0,0.0,0.0,15.863942322,29.242365,6.08870551965,0.0,3.20568,2.88302551965
 04/12  02:00:00,55.7488594176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.7258914484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.9542952806,0.0,0.0,0.0,15.863942322,29.242365,6.08870435453,0.0,3.20568,2.88302435453
 04/12  05:00:00,55.9547561252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,80.5832558016,7.75617179602,16.3692455337,0.0,15.863942322,29.818365,8.24395288341,2.15524963977,3.20568,2.88302324363
 04/12  07:00:00,141.666866677,7.75617179602,18.3437139026,0.0,80.527626,29.818365,6.69405778283,0.602889656487,3.20568,2.88548812635
 04/12  08:00:00,191.894961703,8.73494645904,25.1211279881,0.0,80.527626,75.0917375,29.827969957,0.00892132996782,24.0426,5.77644862706
 04/12  09:00:00,201.134709971,9.61158480071,33.4236239658,0.0,80.527626,75.0917375,35.6281200061,0.0,24.0426,11.5855200061
 04/12  10:00:00,217.234548618,10.3764977225,44.7165689481,0.0,80.527626,79.0911225,43.6497886099,0.0,32.0568,11.5929886099
 04/12  11:00:00,238.700962078,11.8852033168,63.9068921266,0.0,80.527626,79.0911225,46.5681974999,0.00219001000918,32.0568,14.5092074898
 04/12  12:00:00,262.381253687,15.0993953871,85.0522855588,0.0,80.527626,79.0911225,49.4899698553,0.00573884040333,32.0568,17.4274310149
 04/12  13:00:00,277.866701855,18.4678992315,101.136832718,0.0,80.527626,75.0917375,30.5742908071,0.00587424158633,16.0284,14.5400165655
 04/12  14:00:00,290.146732814,21.2710366534,110.600844228,0.0,80.527626,75.0917375,27.6242481261,0.00827936819939,16.0284,11.5875687579
 04/12  15:00:00,299.349447565,24.3129774715,118.745079481,0.0,80.527626,73.092045,17.7059939617,0.0094327929344,3.20568,14.4908811687
 04/12  16:00:00,291.597122641,21.3865710607,113.910624535,0.0,80.527626,73.092045,6.11400014574,0.0226741415154,3.20568,2.88564600423
 04/12  17:00:00,232.085193252,15.9343103559,103.144975439,0.0,80.527626,29.818365,3.23389962081,0.00821962080921,3.20568,0.02
 04/12  18:00:00,225.551875914,14.532010668,98.080708938,0.0,80.527626,29.818365,8.97459479189,0.00827765933978,3.20568,5.76063713255
 04/12  19:00:00,200.361578965,12.5819512716,74.5829117151,0.0,80.527626,29.818365,6.10648805858,0.00756640735698,3.20568,2.89324165122
 04/12  20:00:00,190.090254473,10.543525185,57.8744067608,0.0,80.527626,29.818365,8.97360235271,0.0042522647729,3.20568,5.76367008794
 04/12  21:00:00,56.0333219165,0.0,0.0,0.0,15.863942322,29.242365,8.96951553239,0.0,3.20568,5.76383553239
 04/12  22:00:00,55.8508475889,0.0,0.0,0.0,15.863942322,29.242365,6.09224254399,0.0,3.20568,2.88656254399
 04/12  23:00:00,56.5723492499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  24:00:00,55.8519686086,0.0,0.0,0.0,15.863942322,29.242365,6.08869340822,0.0,3.20568,2.88301340822
 04/13  01:00:00,55.8283868179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.8138737892,0.0,0.0,0.0,15.863942322,29.242365,6.08867879379,0.0,3.20568,2.88299879379
 04/13  03:00:00,55.8066977325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  04:00:00,56.0901167028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,56.0844097951,0.0,0.0,0.0,15.863942322,29.242365,6.08866745755,0.0,3.20568,2.88298745755
 04/13  06:00:00,109.104911889,8.03973101002,44.4296528975,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/13  07:00:00,169.321368199,7.75617179602,45.8156551843,0.0,80.527626,29.818365,6.09137417139,0.0,3.20568,2.88569417139
 04/13  08:00:00,234.238249598,9.8857072892,66.1863832769,0.0,80.527626,75.0917375,29.8183319683,0.0,24.0426,5.77573196831
 04/13  09:00:00,239.748114801,10.6560691824,70.9252765873,0.0,80.527626,75.0917375,35.6285052899,0.0,24.0426,11.5859052899
 04/13  10:00:00,250.767769546,11.4574847175,77.1333019217,0.0,80.527626,79.0911225,46.5414762398,0.0,32.0568,14.4846762398
 04/13  11:00:00,261.371497061,11.948688289,86.5410834642,0.0,80.527626,79.0911225,46.5637309941,0.0,32.0568,14.5069309941
 04/13  12:00:00,271.372203977,12.7948676543,96.375559828,0.0,80.527626,79.0911225,46.5844764895,0.0,32.0568,14.5276764895
 04/13  13:00:00,281.547801314,14.7991102093,108.513522437,0.0,80.527626,75.0917375,33.4649317524,0.0,16.0284,17.4365317524
 04/13  14:00:00,294.965418995,17.1373999827,119.569538333,0.0,80.527626,75.0917375,27.6163892997,0.00105220144427,16.0284,11.5869370982
 04/13  15:00:00,300.365341414,18.5964725069,125.504911364,0.0,80.527626,73.092045,14.8233446715,0.021176040411,3.20568,11.5964886311
 04/13  16:00:00,281.375344476,13.5538570651,111.567554797,0.0,80.527626,73.092045,6.1144391518,0.0230704006282,3.20568,2.88568875118
 04/13  17:00:00,214.51947889,10.0463572601,91.5096409929,0.0,80.527626,29.818365,6.09110770942,0.0,3.20568,2.88542770942
 04/13  18:00:00,206.659858177,9.38999953266,84.3224904008,0.0,80.527626,29.818365,6.09569603563,0.0,3.20568,2.89001603563
 04/13  19:00:00,202.677504834,8.99079214746,80.4547314016,0.0,80.527626,29.818365,8.97232679454,0.0,3.20568,5.76664679454
 04/13  20:00:00,204.262263519,8.65509536458,73.8309359826,0.0,80.527626,29.818365,6.09720570343,0.0,3.20568,2.89152570343
 04/13  21:00:00,56.1406942232,0.0,0.0,0.0,15.863942322,29.242365,8.96942007346,0.0,3.20568,5.76374007346
 04/13  22:00:00,55.8872185041,0.0,0.0,0.0,15.863942322,29.242365,6.09242894998,0.0,3.20568,2.88674894998
 04/13  23:00:00,56.587833054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  24:00:00,55.8803315768,0.0,0.0,0.0,15.863942322,29.242365,6.08874335373,0.0,3.20568,2.88306335373
 04/14  01:00:00,55.8745017055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.8702599338,0.0,0.0,0.0,15.863942322,29.242365,6.08872062252,0.0,3.20568,2.88304062252
 04/14  03:00:00,55.8577903645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,57.2324402704,0.0,0.0,0.0,15.863942322,29.242365,6.0886989748,0.0,3.20568,2.8830189748
 04/14  05:00:00,57.0260993983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,111.605218935,8.29195778101,46.2135641575,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/14  07:00:00,169.656473533,7.75617179602,46.1476332267,0.0,80.527626,29.818365,6.09128841284,0.0,3.20568,2.88560841284
 04/14  08:00:00,237.39563901,10.2564445999,68.9733163278,0.0,80.527626,75.0917375,32.6962095703,0.0,24.0426,8.65360957032
 04/14  09:00:00,242.901060001,11.199023451,73.5353696658,0.0,80.527626,75.0917375,35.626681605,0.0,24.0426,11.584081605
 04/14  10:00:00,257.384157083,12.0352411251,83.1716201939,0.0,80.527626,79.0911225,43.6487943386,0.0,32.0568,11.5919943386
 04/14  11:00:00,276.710313708,13.1912034972,100.609787177,0.0,80.527626,79.0911225,46.5625242008,0.0,32.0568,14.5057242008
 04/14  12:00:00,296.210417996,15.851587329,118.124533663,0.0,80.527626,79.0911225,46.5817774485,0.0,32.0568,14.5249774485
 04/14  13:00:00,303.484258756,19.3944237652,125.832365509,0.0,80.527626,75.0917375,33.4666933698,0.00194360586788,16.0284,17.436349764
 04/14  14:00:00,317.070590829,22.0824863356,136.705307307,0.0,80.527626,75.0917375,27.6196294186,0.00434006875603,16.0284,11.5868893499
 04/14  15:00:00,331.454522794,25.3699055752,149.771271956,0.0,80.527626,73.092045,14.8056217359,0.00378905572305,3.20568,11.5961526801
 04/14  16:00:00,317.973419224,21.2195127133,140.43883066,0.0,80.527626,73.092045,6.10756425406,0.0164417847424,3.20568,2.88544246932
 04/14  17:00:00,239.896236897,13.601234894,113.279178598,0.0,80.527626,29.818365,6.09285970445,0.00171039205699,3.20568,2.8854693124
 04/14  18:00:00,226.084453682,11.8455093921,101.254336588,0.0,80.527626,29.818365,6.09569255619,0.0,3.20568,2.89001255619
 04/14  19:00:00,215.440534919,10.75585304,91.7036918019,0.0,80.527626,29.818365,8.97224640115,0.0,3.20568,5.76656640115
 04/14  20:00:00,213.415628066,10.0051507785,81.849618107,0.0,80.527626,29.818365,6.09715653574,0.0,3.20568,2.89147653574
 04/14  21:00:00,55.9462963662,0.0,0.0,0.0,15.863942322,29.242365,8.96928172548,0.0,3.20568,5.76360172548
 04/14  22:00:00,55.9103355604,0.0,0.0,0.0,15.863942322,29.242365,6.09237077185,0.0,3.20568,2.88669077185
 04/14  23:00:00,56.5902668941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.8589084059,0.0,0.0,0.0,15.863942322,29.242365,6.08869460308,0.0,3.20568,2.88301460308
 04/15  01:00:00,55.8363910225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.8367198726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.8360555338,0.0,0.0,0.0,15.863942322,29.242365,6.08765800748,0.0,3.20568,2.88197800748
 04/15  04:00:00,56.1057828506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,56.0710847902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,56.0597864682,0.0,0.0,0.0,15.863942322,29.242365,6.08769095241,0.0,3.20568,2.88201095241
 04/15  07:00:00,50.2614943696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.4328230124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.4582662614,0.0,0.0,0.0,15.863942322,29.242365,6.08874277402,0.0,3.20568,2.88306277402
 04/15  10:00:00,47.4747888236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.2048800688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  12:00:00,65.6989192901,1.31860412918,16.8302541904,0.0,15.863942322,29.242365,6.08871089571,0.0,3.20568,2.88303089571
 04/15  13:00:00,75.9539100241,2.12167530702,26.2510601691,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,81.8815411519,4.05700290161,30.2213025409,0.0,15.863942322,29.242365,3.22617049609,0.000490496087252,3.20568,0.02
 04/15  15:00:00,91.3356492558,5.72884925588,37.9877381144,0.0,15.863942322,29.242365,6.08898089209,0.00128022649409,3.20568,2.8820206656
 04/15  16:00:00,88.4481240036,5.25693039304,35.5651772336,0.0,15.863942322,29.242365,3.22601566711,0.000335667106875,3.20568,0.02
 04/15  17:00:00,95.3596286576,6.23228843201,41.500287038,0.0,15.863942322,29.242365,3.22574804806,6.80480569646e-05,3.20568,0.02
 04/15  18:00:00,89.0975692735,5.31187217768,36.1580353822,0.0,15.863942322,29.242365,6.08795395128,0.000243652117378,3.20568,2.88203029916
 04/15  19:00:00,90.5145861196,5.9205724224,36.6536016555,0.0,15.863942322,29.242365,3.22576701115,8.70111481742e-05,3.20568,0.02
 04/15  20:00:00,85.3570689818,4.4596605375,24.4576750037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,80.4901185836,3.25053868662,21.0225062174,0.0,15.863942322,29.242365,6.08769775846,0.0,3.20568,2.88201775846
 04/15  22:00:00,67.9104853839,1.82389873873,10.1168446486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,59.2773783306,0.234562099272,2.38234052228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,57.2071389216,0.117281049636,1.13340171269,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.9129779509,0.0,0.0,0.0,15.863942322,29.242365,6.08765853245,0.0,3.20568,2.88197853245
 04/16  02:00:00,55.891848967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.8796579069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,56.1484558577,0.0,0.0,0.0,15.863942322,29.242365,6.08768262797,0.0,3.20568,2.88200262797
 04/16  05:00:00,56.1170665108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,56.1233587382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,50.3139099177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.4597542782,0.0,0.0,0.0,15.863942322,29.242365,6.08867706516,0.0,3.20568,2.88299706516
 04/16  09:00:00,53.1394936824,0.492859951072,5.15929633583,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,55.5325081503,2.25200510891,5.76893400407,0.0,15.863942322,29.242365,6.08871702775,0.0,3.20568,2.88303702775
 04/16  11:00:00,67.7325638394,3.50474134511,16.012768808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,76.9565570608,4.89790320427,24.5054855265,0.0,15.863942322,29.242365,6.08872336557,0.0,3.20568,2.88304336557
 04/16  13:00:00,82.4251073218,4.69125632534,30.1500948963,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,85.1221463134,5.54275442175,31.9739765196,0.0,15.863942322,29.242365,3.22626051942,0.000580519422218,3.20568,0.02
 04/16  15:00:00,88.2699376994,5.29352765633,35.3641381846,0.0,15.863942322,29.242365,6.08843804713,0.000742168043479,3.20568,2.88201587909
 04/16  16:00:00,89.1279588369,5.94755155859,35.5588177843,0.0,15.863942322,29.242365,3.22588341355,0.000203413552958,3.20568,0.02
 04/16  17:00:00,89.8146941607,5.49591716101,36.6988671404,0.0,15.863942322,29.242365,3.22575633293,7.63329302042e-05,3.20568,0.02
 04/16  18:00:00,86.5285813715,5.84120753956,33.0820444031,0.0,15.863942322,29.242365,3.22589126366,0.000211263656872,3.20568,0.02
