Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  19:00:00,82.9349930659,5.04228241821,30.007135273,0.0,15.863942322,29.242365,6.08769629402,0.0,3.20568,2.88201629402
 04/16  20:00:00,78.545394606,4.36744830986,17.8090320819,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,72.1521510542,1.67579233166,14.3113936232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,60.9513350194,0.444483386899,4.55046104342,0.0,15.863942322,29.242365,6.08765195842,0.0,3.20568,2.88197195842
 04/16  23:00:00,56.6388255883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.9567294833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.9479301941,0.0,0.0,0.0,15.863942322,29.242365,6.08861815636,0.0,3.20568,2.88293815636
 04/17  02:00:00,55.9330673475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.9181709681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  04:00:00,56.1491858804,0.0,0.0,0.0,15.863942322,29.242365,6.08805278446,0.0,3.20568,2.88237278446
 04/17  05:00:00,56.1149527325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,111.88893035,8.54642946508,46.6952627033,0.0,15.863942322,29.818365,6.09672785292,0.00805421380366,3.20568,2.88299363912
 04/17  07:00:00,165.959031755,7.75617179602,43.8772798877,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/17  08:00:00,228.178570592,11.0374244561,58.9739877022,0.0,80.527626,75.0917375,32.6950546205,0.0,24.0426,8.65245462054
 04/17  09:00:00,207.748725868,11.4194310294,38.2018066209,0.0,80.527626,75.0917375,35.6254791721,0.000303425666571,24.0426,11.5825757465
 04/17  10:00:00,197.708280668,11.5886923136,24.0395786537,0.0,80.527626,79.0911225,43.6464966296,0.0,32.0568,11.5896966296
 04/17  11:00:00,195.547522328,11.8892755213,20.9222949052,0.0,80.527626,79.0911225,46.5618133797,0.0,32.0568,14.5050133797
 04/17  12:00:00,193.920440567,12.1854541525,19.7085508965,0.0,80.527626,79.0911225,46.578351883,0.0,32.0568,14.521551883
 04/17  13:00:00,188.973974808,12.4184221649,18.5282811995,0.0,80.527626,75.0917375,30.5911387339,0.0312236411278,16.0284,14.5315150928
 04/17  14:00:00,188.112724932,12.5685743559,17.5408979565,0.0,80.527626,75.0917375,27.6335932331,0.0206183733551,16.0284,11.5845748597
 04/17  15:00:00,185.05860022,12.5084328462,16.5827883235,0.0,80.527626,73.092045,19.8686348338,2.17748283177,3.20568,14.485472002
 04/17  16:00:00,180.244692982,9.57671388772,14.8131325594,0.0,80.527626,73.092045,4.4635568093,1.2378768093,3.20568,0.02
 04/17  17:00:00,132.819712843,8.11655531657,12.13448976,0.0,80.527626,29.818365,6.64398840271,0.552822113856,3.20568,2.88548628885
 04/17  18:00:00,131.307036847,7.89425531999,10.8573201395,0.0,80.527626,29.818365,10.3033865531,1.33789670003,3.20568,5.75980985303
 04/17  19:00:00,125.771094775,7.75804319175,5.26630657807,0.0,80.527626,29.818365,16.6217975133,10.5230571474,3.20568,2.89306036594
 04/17  20:00:00,129.906972566,7.75617179602,0.887268337248,0.0,80.527626,29.818365,27.4074893043,18.4393447902,3.20568,5.76246451417
 04/17  21:00:00,55.7144930296,0.0,0.0,0.0,15.863942322,29.242365,6.09698580664,0.0,3.20568,2.89130580664
 04/17  22:00:00,55.6099481288,0.0,0.0,0.0,15.863942322,29.242365,6.09224027899,0.0,3.20568,2.88656027899
 04/17  23:00:00,56.3449826586,0.0,0.0,0.0,15.863942322,29.242365,6.09060723243,0.0,3.20568,2.88492723243
 04/17  24:00:00,55.6326977746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.636603375,0.0,0.0,0.0,15.863942322,29.242365,6.08857813713,0.0,3.20568,2.88289813713
 04/18  02:00:00,55.6322870622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.6273631949,0.0,0.0,0.0,15.863942322,29.242365,6.0886750126,0.0,3.20568,2.8829950126
 04/18  04:00:00,56.7496051897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.5749468575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,65.9660197845,7.75617179602,1.51297647307,0.0,15.863942322,29.818365,55.786156187,49.697463171,3.20568,2.88301301602
 04/18  07:00:00,124.643007286,7.75617179602,2.90472544195,0.0,80.527626,29.818365,34.1149982893,28.0239125651,3.20568,2.88540572418
 04/18  08:00:00,169.476343526,7.76719376829,3.84769673763,0.0,80.527626,75.0917375,44.2954862281,14.4776977152,24.0426,5.77518851286
 04/18  09:00:00,169.941150406,8.03513958953,4.02063896059,0.0,80.527626,75.0917375,51.1249465451,15.5021529674,24.0426,11.5801935777
 04/18  10:00:00,177.965707954,8.59058720601,7.46361163414,0.0,80.527626,79.0911225,53.7877098171,10.1430605709,32.0568,11.5878492462
 04/18  11:00:00,183.414791498,9.17372719235,11.5708018529,0.0,80.527626,79.0911225,46.559906325,0.0,32.0568,14.503106325
 04/18  12:00:00,191.019448729,9.86877039757,19.1324580577,0.0,80.527626,79.0911225,46.579219811,0.0,32.0568,14.522419811
 04/18  13:00:00,193.291527916,10.8576376135,24.3677884629,0.0,80.527626,75.0917375,30.5710052891,0.0126633294418,16.0284,14.5299419596
 04/18  14:00:00,199.784909749,12.1699596014,29.5421004833,0.0,80.527626,75.0917375,27.6125196051,0.0,16.0284,11.5841196051
 04/18  15:00:00,206.732754002,13.895026018,36.7617070887,0.0,80.527626,73.092045,17.6902394726,0.0,3.20568,14.4845594726
 04/18  16:00:00,200.676186084,11.1673783967,33.5330594589,0.0,80.527626,73.092045,3.23931810038,0.0136381003821,3.20568,0.02
 04/18  17:00:00,149.290820663,8.96365604579,27.6282393949,0.0,80.527626,29.818365,6.09110527134,0.0,3.20568,2.88542527134
 04/18  18:00:00,145.95101449,8.57037589165,24.6886673122,0.0,80.527626,29.818365,8.96528796729,0.0,3.20568,5.75960796729
 04/18  19:00:00,141.783554781,8.21845711088,20.9002454122,0.0,80.527626,29.818365,6.0986008614,0.0,3.20568,2.8929208614
 04/18  20:00:00,148.319098962,7.93724455618,19.1601336454,0.0,80.527626,29.818365,8.96901930479,0.0,3.20568,5.76333930479
 04/18  21:00:00,55.6910403755,0.0,0.0,0.0,15.863942322,29.242365,6.09681920389,0.0,3.20568,2.89113920389
 04/18  22:00:00,55.7342080307,0.0,0.0,0.0,15.863942322,29.242365,6.09208758775,0.0,3.20568,2.88640758774
 04/18  23:00:00,56.4781562229,0.0,0.0,0.0,15.863942322,29.242365,6.09071211158,0.0,3.20568,2.88503211158
 04/18  24:00:00,55.7565730647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.753997302,0.0,0.0,0.0,15.863942322,29.242365,6.08858298832,0.0,3.20568,2.88290298832
 04/19  02:00:00,55.7498888435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.7453602963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.9979334928,0.0,0.0,0.0,15.863942322,29.242365,6.08866875301,0.0,3.20568,2.88298875301
 04/19  05:00:00,55.9665332363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  06:00:00,79.5186646129,7.75617179602,15.3178060207,0.0,15.863942322,29.818365,11.5821453352,5.49354973684,3.20568,2.88291559833
 04/19  07:00:00,138.496156006,7.75617179602,16.6190001876,0.0,80.527626,29.818365,4.29846333825,1.07278333825,3.20568,0.02
 04/19  08:00:00,187.66341638,8.72393405448,20.9255007347,0.0,80.527626,75.0917375,32.7049172955,0.0100201385454,24.0426,8.65229715695
 04/19  09:00:00,194.996741897,9.52842143495,27.4005974077,0.0,80.527626,75.0917375,35.6242595575,0.0,24.0426,11.5816595575
 04/19  10:00:00,206.909090993,10.2883727559,34.503330329,0.0,80.527626,79.0911225,43.6450963551,0.0,32.0568,11.5882963551
 04/19  11:00:00,222.879054818,11.5099370104,48.5029291592,0.0,80.527626,79.0911225,46.5635626768,0.00587088762114,32.0568,14.5008917891
 04/19  12:00:00,241.125054667,13.5370806409,65.3930891447,0.0,80.527626,79.0911225,46.5872141097,0.0103998979528,32.0568,14.5200142118
 04/19  13:00:00,246.399981127,15.3661340642,72.8259116441,0.0,80.527626,75.0917375,30.5693690616,0.0113890179073,16.0284,14.5295800437
 04/19  14:00:00,253.243606292,16.9990738074,78.0371353324,0.0,80.527626,75.0917375,27.6237714221,0.0109568249934,16.0284,11.5844145971
 04/19  15:00:00,259.470063238,18.2949525781,84.9586074519,0.0,80.527626,73.092045,14.8251136105,0.0290582679017,3.20568,11.5903753426
 04/19  16:00:00,249.233406116,13.8276072197,79.1738742079,0.0,80.527626,73.092045,6.11466327526,0.0236171130655,3.20568,2.8853661622
 04/19  17:00:00,194.363662218,11.1432002151,70.3379474845,0.0,80.527626,29.818365,6.09588394833,0.00487013700441,3.20568,2.88533381132
 04/19  18:00:00,190.361438933,10.5420294162,66.9595898788,0.0,80.527626,29.818365,6.10228425314,0.00685858963616,3.20568,2.8897456635
 04/19  19:00:00,182.011986266,9.47494213497,59.3958590931,0.0,80.527626,29.818365,8.97103664963,0.0,3.20568,5.76535664963
 04/19  20:00:00,182.527421101,8.83696560309,52.0154130591,0.0,80.527626,29.818365,6.09716675077,0.0,3.20568,2.89148675077
 04/19  21:00:00,56.029210883,0.0,0.0,0.0,15.863942322,29.242365,8.96886503813,0.0,3.20568,5.76318503813
 04/19  22:00:00,55.8391569246,0.0,0.0,0.0,15.863942322,29.242365,6.09200068471,0.0,3.20568,2.88632068471
 04/19  23:00:00,56.5554639555,0.0,0.0,0.0,15.863942322,29.242365,6.09047208037,0.0,3.20568,2.88479208037
 04/19  24:00:00,55.8455239398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.8472568382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.8569460667,0.0,0.0,0.0,15.863942322,29.242365,6.08861936121,0.0,3.20568,2.88293936121
 04/20  03:00:00,55.8507327037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.1160243387,0.0,0.0,0.0,15.863942322,29.242365,6.08853585553,0.0,3.20568,2.88285585553
 04/20  05:00:00,56.0849356399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,103.106039923,8.07001240361,38.415510359,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/20  07:00:00,161.268575652,7.75617179602,39.2062849218,0.0,80.527626,29.818365,6.09111493573,0.0,3.20568,2.88543493573
 04/20  08:00:00,224.043824353,9.79935118358,56.0834946901,0.0,80.527626,75.0917375,29.8172112507,0.0,24.0426,5.77461125074
 04/20  09:00:00,226.274873619,10.4984205526,57.6137478396,0.0,80.527626,75.0917375,35.6233869281,0.0,24.0426,11.5807869281
 04/20  10:00:00,235.411691309,11.099510184,62.1401512863,0.0,80.527626,79.0911225,43.6436505156,0.0,32.0568,11.5868505156
 04/20  11:00:00,249.191372051,11.9510094201,74.344375911,0.0,80.527626,79.0911225,46.5580009623,0.0,32.0568,14.5012009623
 04/20  12:00:00,264.774054535,13.628508006,88.929545816,0.0,80.527626,79.0911225,46.5771058554,0.00288770008646,32.0568,14.5174181553
 04/20  13:00:00,283.487944219,16.9250937306,108.304542545,0.0,80.527626,75.0917375,33.4627838321,0.0053622735474,16.0284,17.4290215586
 04/20  14:00:00,312.628301508,20.7667543548,133.555439008,0.0,80.527626,75.0917375,27.6133775578,0.00289228761024,16.0284,11.5820852702
 04/20  15:00:00,333.32982035,24.4650028773,152.522855364,0.0,80.527626,73.092045,14.803605887,0.00656768568509,3.20568,11.5913582013
 04/20  16:00:00,317.419285735,19.7957909372,141.279645152,0.0,80.527626,73.092045,6.11073837553,0.0195592615955,3.20568,2.88549911393
 04/20  17:00:00,246.827457854,14.1196972403,119.644821815,0.0,80.527626,29.818365,3.22969872086,0.00401872086263,3.20568,0.02
 04/20  18:00:00,241.395550157,13.284705069,115.048791699,0.0,80.527626,29.818365,8.97093037098,0.00561624319187,3.20568,5.75963412779
 04/20  19:00:00,227.931460243,11.8654510742,102.702201533,0.0,80.527626,29.818365,6.10578319746,0.00763994023481,3.20568,2.89246325722
 04/20  20:00:00,217.460676249,10.5399643626,85.1187407034,0.0,80.527626,29.818365,8.97694585017,0.00875007646504,3.20568,5.76251577371
 04/20  21:00:00,56.122367231,0.0,0.0,0.0,15.863942322,29.242365,6.0968393834,0.0,3.20568,2.8911593834
 04/20  22:00:00,55.9409868176,0.0,0.0,0.0,15.863942322,29.242365,6.09192452144,0.0,3.20568,2.88624452144
 04/20  23:00:00,56.6519956205,0.0,0.0,0.0,15.863942322,29.242365,6.09061517731,0.0,3.20568,2.88493517731
 04/20  24:00:00,55.9152927648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.8897187292,0.0,0.0,0.0,15.863942322,29.242365,6.08858829016,0.0,3.20568,2.88290829016
 04/21  02:00:00,55.8748662822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.8629052811,0.0,0.0,0.0,15.863942322,29.242365,6.08865180382,0.0,3.20568,2.88297180382
 04/21  04:00:00,57.219424762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.9999849782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,103.176030199,8.37739563674,37.7361425406,0.0,15.863942322,29.818365,6.09673188861,0.00809426487544,3.20568,2.88295762373
 04/21  07:00:00,157.422547917,7.75617179602,35.3788600275,0.0,80.527626,29.818365,6.09095315551,0.0,3.20568,2.88527315551
 04/21  08:00:00,226.132007004,10.8144988351,57.1759031134,0.0,80.527626,75.0917375,29.8169670303,0.0,24.0426,5.77436703026
 04/21  09:00:00,232.236511799,11.3288240241,62.7608412214,0.0,80.527626,75.0917375,35.6228841092,0.0,24.0426,11.5802841092
 04/21  10:00:00,240.489760448,11.7315790415,66.6095288479,0.0,80.527626,79.0911225,43.6432040985,0.0,32.0568,11.5864040985
 04/21  11:00:00,256.800847174,12.4047143295,81.5190225683,0.0,80.527626,79.0911225,43.6596020084,0.0,32.0568,11.6028020084
 04/21  12:00:00,260.895230941,13.051390424,85.6529462873,0.0,80.527626,79.0911225,49.4730295579,0.0,32.0568,17.4162295579
 04/21  13:00:00,255.258178069,13.7793921832,83.2723029647,0.0,80.527626,75.0917375,30.5587117463,0.00161859077009,16.0284,14.5286931556
 04/21  14:00:00,257.348224632,14.3146840616,84.8212709766,0.0,80.527626,75.0917375,27.6106218978,0.00169261150974,16.0284,11.5805292863
 04/21  15:00:00,264.264316313,15.1019414747,92.9314776364,0.0,80.527626,73.092045,14.8220082922,0.0270141457583,3.20568,11.5893141464
 04/21  16:00:00,257.991386639,12.0759103777,89.6627365809,0.0,80.527626,73.092045,6.14202499515,0.0509733438537,3.20568,2.88537165129
 04/21  17:00:00,198.339916454,9.55867427303,75.7970500334,0.0,80.527626,29.818365,6.09099559045,0.0,3.20568,2.88531559045
 04/21  18:00:00,198.5000893,9.47787172971,76.0288266116,0.0,80.527626,29.818365,6.09549009272,0.0,3.20568,2.88981009272
 04/21  19:00:00,191.652314677,9.09630394129,69.588724941,0.0,80.527626,29.818365,8.97096113663,0.0,3.20568,5.76528113663
 04/21  20:00:00,189.368191093,8.66953136125,59.2600131612,0.0,80.527626,29.818365,6.09670749699,0.0,3.20568,2.89102749699
 04/21  21:00:00,55.8726042112,0.0,0.0,0.0,15.863942322,29.242365,8.96803036831,0.0,3.20568,5.76235036831
 04/21  22:00:00,55.8969251966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  23:00:00,56.5899990979,0.0,0.0,0.0,15.863942322,29.242365,6.09043889424,0.0,3.20568,2.88475889424
 04/21  24:00:00,55.8798186943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.8642730531,0.0,0.0,0.0,15.863942322,29.242365,6.08761317071,0.0,3.20568,2.88193317071
 04/22  02:00:00,55.8522326552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.8477119692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,56.1361257333,0.0,0.0,0.0,15.863942322,29.242365,6.08758163181,0.0,3.20568,2.88190163181
 04/22  05:00:00,56.1231079083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,56.1112620478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,48.872421313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.4575920592,0.0,0.0,0.0,15.863942322,29.242365,6.08754923579,0.0,3.20568,2.88186923579
 04/22  09:00:00,47.4650343292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.4938939213,0.0,0.0,0.0,15.863942322,29.242365,6.08861823939,0.0,3.20568,2.88293823939
 04/22  11:00:00,48.2231563556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,69.647813174,1.66140648908,20.4296821068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,73.5166279669,2.00755835488,23.9368662451,0.0,15.863942322,29.242365,6.08764357656,0.0,3.20568,2.88196357656
 04/22  14:00:00,73.4687215568,2.68871148847,23.1921638722,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,84.5045016301,4.58886698902,32.3034392395,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,86.4270347895,5.47417845937,33.3278269792,0.0,15.863942322,29.242365,4.7000273452,0.000145045223653,3.20568,1.49420229997
 04/22  17:00:00,88.154388146,5.04592737507,35.4826750029,0.0,15.863942322,29.242365,4.61284992172,0.0,3.20568,1.40716992172
 04/22  18:00:00,88.0086310512,5.54606534122,34.8362727169,0.0,15.863942322,29.242365,3.22591148387,0.000231483869444,3.20568,0.02
 04/22  19:00:00,84.8311660934,4.71724620442,32.1851876809,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,82.8901738898,3.77077868426,22.6664717854,0.0,15.863942322,29.242365,6.08764180311,0.0,3.20568,2.88196180311
 04/22  21:00:00,83.8566060119,3.52889034593,24.0668510138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,66.41892607,0.940388322623,9.47460397927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,59.0510558201,0.225168060136,2.20989675888,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.9160035946,0.0,0.0,0.0,15.863942322,29.242365,6.08758637561,0.0,3.20568,2.88190637561
 04/23  01:00:00,55.8667954765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.8003328501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.7688917705,0.0,0.0,0.0,15.863942322,29.242365,6.08754431409,0.0,3.20568,2.88186431409
 04/23  04:00:00,56.0134379988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.9906653227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,55.9893211981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,48.7728681508,0.0,0.0,0.0,15.863942322,29.242365,6.08761009757,0.0,3.20568,2.88193009757
 04/23  08:00:00,47.371701019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.4272072353,0.0,0.0,0.0,15.863942322,29.242365,6.08855491457,0.0,3.20568,2.88287491457
 04/23  10:00:00,47.4681609401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,48.1682653573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  12:00:00,50.6118469122,0.265442178602,2.84422587379,0.0,15.863942322,29.242365,6.08859625288,0.0,3.20568,2.88291625288
 04/23  13:00:00,62.6089872477,1.3457547259,13.7383600969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,64.9725331528,1.57867842893,15.8527684849,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,74.7198141468,3.54528692706,23.62612804,0.0,15.863942322,29.242365,6.08764238192,0.0,3.20568,2.88196238192
 04/23  16:00:00,76.0221112692,4.3035741901,24.1693024971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,76.7837611328,4.99291958341,24.2501024665,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,73.4395180663,4.22134172398,21.6929341126,0.0,15.863942322,29.242365,6.0876426174,0.0,3.20568,2.8819626174
 04/23  19:00:00,71.9974558582,3.4976857677,20.7178343103,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,63.4661524561,0.756052417341,6.44198467476,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,60.6309614509,0.530884357205,4.04229360903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.847712857,0.0,0.0,0.0,15.863942322,29.242365,6.08764227755,0.0,3.20568,2.88196227755
 04/23  23:00:00,56.5121270239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.8160335255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.8177603842,0.0,0.0,0.0,15.863942322,29.242365,6.08851133314,0.0,3.20568,2.88283133314
 04/24  02:00:00,55.8181919419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.7952216329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,56.0499552645,0.0,0.0,0.0,15.863942322,29.242365,6.08854157095,0.0,3.20568,2.88286157095
 04/24  05:00:00,56.0252455809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,82.0397579696,7.89836828078,17.6567087098,0.0,15.863942322,29.818365,6.12040563557,0.0318338538386,3.20568,2.88289178173
 04/24  07:00:00,138.128575563,7.75617179602,16.2445151544,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/24  08:00:00,189.182888441,9.38877346325,21.7817778128,0.0,80.527626,75.0917375,32.6928999391,0.0,24.0426,8.65029993912
 04/24  09:00:00,194.31094333,10.1716169184,26.0738435099,0.0,80.527626,75.0917375,32.7302553613,0.0,24.0426,8.68765536126
 04/24  10:00:00,211.856083285,11.6830631908,38.0536245716,0.0,80.527626,79.0911225,43.6414378408,0.0,32.0568,11.5846378408
 04/24  11:00:00,229.381020079,13.5343045649,52.9941954639,0.0,80.527626,79.0911225,46.5534331221,0.0,32.0568,14.4966331221
 04/24  12:00:00,236.119181378,15.696095705,58.2825547204,0.0,80.527626,79.0911225,46.5698105568,0.0,32.0568,14.5130105568
 04/24  13:00:00,245.738801875,18.5948578082,68.9496861073,0.0,80.527626,75.0917375,30.5507435628,0.0,16.0284,14.5223435628
 04/24  14:00:00,261.838089354,21.6649568602,81.9608188758,0.0,80.527626,75.0917375,27.6072883341,0.0,16.0284,11.5788883341
 04/24  15:00:00,269.886060675,24.0281160395,89.6470649818,0.0,80.527626,73.092045,14.8111131452,0.0187049739385,3.20568,11.5867281712
 04/24  16:00:00,265.691388976,19.3802044976,90.2095852035,0.0,80.527626,73.092045,6.1366035891,0.04554394931,3.20568,2.88537963979
 04/24  17:00:00,207.484801473,14.8707613196,79.7966645974,0.0,80.527626,29.818365,6.09096788798,0.0,3.20568,2.88528788798
 04/24  18:00:00,201.478091102,13.9144281209,74.7526554309,0.0,80.527626,29.818365,6.09540283772,0.0,3.20568,2.88972283772
 04/24  19:00:00,185.059192008,12.3201092672,59.6640902965,0.0,80.527626,29.818365,8.97091257442,0.0,3.20568,5.76523257442
 04/24  20:00:00,170.694426116,10.2626931705,40.2805050147,0.0,80.527626,29.818365,6.09697158126,0.0,3.20568,2.89129158126
 04/24  21:00:00,55.9423075133,0.0,0.0,0.0,15.863942322,29.242365,8.96815014992,0.0,3.20568,5.76247014992
 04/24  22:00:00,55.7610403019,0.0,0.0,0.0,15.863942322,29.242365,6.09185032103,0.0,3.20568,2.88617032103
 04/24  23:00:00,56.4714946146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  24:00:00,55.7374628575,0.0,0.0,0.0,15.863942322,29.242365,6.08856532088,0.0,3.20568,2.88288532088
 04/25  01:00:00,55.7322462951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.7153280776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.6818947486,0.0,0.0,0.0,15.863942322,29.242365,6.08858012512,0.0,3.20568,2.88290012512
 04/25  04:00:00,56.7630082183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.5555727796,0.0,0.0,0.0,15.863942322,29.242365,6.08859917392,0.0,3.20568,2.88291917392
 04/25  06:00:00,64.4416038298,7.75617179602,0.00565134822204,0.0,15.863942322,29.818365,83.3877067553,80.1620267553,3.20568,0.02
 04/25  07:00:00,121.736324605,7.75617179602,0.0,0.0,80.527626,29.818365,69.0071449745,62.916340115,3.20568,2.88512485947
 04/25  08:00:00,165.70510417,7.85210551664,0.00405047699212,0.0,80.527626,75.0917375,68.316881847,38.5006917631,24.0426,5.77359008393
 04/25  09:00:00,178.854622527,8.66764772139,12.2232039019,0.0,80.527626,75.0917375,40.5388743997,4.91742250611,24.0426,11.5788518936
 04/25  10:00:00,202.550008497,9.78032926343,30.6742012566,0.0,80.527626,79.0911225,43.648603653,0.00820794384536,32.0568,11.5835957092
 04/25  11:00:00,220.948905672,10.9265474249,47.1694805766,0.0,80.527626,79.0911225,43.6555551964,0.0,32.0568,11.5987551964
 04/25  12:00:00,234.768322262,12.8308270501,59.7763949892,0.0,80.527626,79.0911225,46.5696612867,0.0,32.0568,14.5128612867
 04/25  13:00:00,242.035407363,15.3675353248,68.4657349263,0.0,80.527626,75.0917375,33.4493803166,0.0,16.0284,17.4209803166
 04/25  14:00:00,262.639606784,18.917669134,85.4934851179,0.0,80.527626,75.0917375,24.7178644001,0.0,16.0284,8.68946440014
 04/25  15:00:00,270.99709137,22.17182871,92.6134100319,0.0,80.527626,73.092045,17.7041610285,0.0200608020727,3.20568,14.4784202264
 04/25  16:00:00,258.111405501,16.6827630861,85.331133145,0.0,80.527626,73.092045,3.23802354397,0.0123435439706,3.20568,0.02
 04/25  17:00:00,202.097933833,13.2776850696,76.0060927316,0.0,80.527626,29.818365,6.09098201816,0.0,3.20568,2.88530201816
 04/25  18:00:00,195.509256877,12.35482539,70.3470447472,0.0,80.527626,29.818365,6.09516135839,0.0,3.20568,2.88948135839
 04/25  19:00:00,178.7809999,11.0550851028,54.9438582432,0.0,80.527626,29.818365,8.97006719356,0.0,3.20568,5.76438719356
 04/25  20:00:00,163.632832299,9.43429745556,34.3192988442,0.0,80.527626,29.818365,6.09660820871,0.0,3.20568,2.89092820871
 04/25  21:00:00,55.7289725618,0.0,0.0,0.0,15.863942322,29.242365,8.96773612753,0.0,3.20568,5.76205612753
 04/25  22:00:00,55.7497244585,0.0,0.0,0.0,15.863942322,29.242365,6.0917207245,0.0,3.20568,2.8860407245
 04/25  23:00:00,56.4547718242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  24:00:00,55.7254833506,0.0,0.0,0.0,15.863942322,29.242365,6.08845749494,0.0,3.20568,2.88277749494
 04/26  01:00:00,55.7269097929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.7106018757,0.0,0.0,0.0,15.863942322,29.242365,6.08846277976,0.0,3.20568,2.88278277976
 04/26  03:00:00,55.6951785121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.9245414501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.8908644602,0.0,0.0,0.0,15.863942322,29.242365,6.08847084859,0.0,3.20568,2.88279084859
 04/26  06:00:00,68.370842985,7.75617179602,4.25899334326,0.0,15.863942322,29.818365,31.4089944499,28.1833144499,3.20568,0.02
 04/26  07:00:00,126.019230126,7.75617179602,4.25270994761,0.0,80.527626,29.818365,25.8604950501,19.7695370449,3.20568,2.88527800514
 04/26  08:00:00,173.436145594,8.07155447558,7.46033641663,0.0,80.527626,75.0917375,36.1827924296,6.36687623332,24.0426,5.77331619625
 04/26  09:00:00,185.306699755,9.04900962082,18.2522282218,0.0,80.527626,75.0917375,35.8737195414,0.25417266313,24.0426,11.5769468783
 04/26  10:00:00,202.838475033,9.9996882193,30.741128172,0.0,80.527626,79.0911225,43.6399013667,0.0,32.0568,11.5831013667
 04/26  11:00:00,221.153195109,11.2288078228,47.0660316208,0.0,80.527626,79.0911225,43.6547390592,0.0,32.0568,11.5979390592
 04/26  12:00:00,239.198873867,13.3244473271,63.6994909724,0.0,80.527626,79.0911225,46.5681952845,0.0,32.0568,14.5113952845
 04/26  13:00:00,248.683918643,16.1418675407,74.3199559148,0.0,80.527626,75.0917375,30.5480885075,0.0,16.0284,14.5196885075
 04/26  14:00:00,260.417744539,19.250932652,82.937971334,0.0,80.527626,75.0917375,27.606903117,0.0,16.0284,11.578503117
 04/26  15:00:00,270.009266916,22.3242601407,91.4578307218,0.0,80.527626,73.092045,14.8100198961,0.0185339084705,3.20568,11.5858059876
 04/26  16:00:00,256.364286823,17.124417324,83.1367979155,0.0,80.527626,73.092045,6.10423144482,0.0134193797848,3.20568,2.88513206504
 04/26  17:00:00,193.724993037,13.1163168307,67.8070539949,0.0,80.527626,29.818365,6.09096930494,0.0,3.20568,2.88528930494
 04/26  18:00:00,183.550102393,12.0585366736,58.7023609812,0.0,80.527626,29.818365,6.09532423554,0.0,3.20568,2.88964423554
 04/26  19:00:00,170.189278587,10.7346291106,46.4067730678,0.0,80.527626,29.818365,8.97060344895,0.0,3.20568,5.76492344895
 04/26  20:00:00,161.799484457,9.34889154089,32.322502765,0.0,80.527626,29.818365,6.0967934873,0.0,3.20568,2.8911134873
 04/26  21:00:00,55.9299058379,0.0,0.0,0.0,15.863942322,29.242365,8.9677175751,0.0,3.20568,5.7620375751
 04/26  22:00:00,55.7641657221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  23:00:00,56.4807431658,0.0,0.0,0.0,15.863942322,29.242365,6.09052176878,0.0,3.20568,2.88484176878
 04/26  24:00:00,55.7478784195,0.0,0.0,0.0,15.863942322,29.242365,6.0885436176,0.0,3.20568,2.8828636176
 04/27  01:00:00,55.7432079518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7268517656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7117760624,0.0,0.0,0.0,15.863942322,29.242365,6.08853547603,0.0,3.20568,2.88285547603
 04/27  04:00:00,55.9403013142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.9078563304,0.0,0.0,0.0,15.863942322,29.242365,6.08853237182,0.0,3.20568,2.88285237182
 04/27  06:00:00,70.2846917049,7.75617179602,6.15221652096,0.0,15.863942322,29.818365,28.4496706431,25.2239906431,3.20568,0.02
 04/27  07:00:00,128.897443909,7.75617179602,8.51359282429,0.0,80.527626,29.818365,19.7255474197,13.6347418508,3.20568,2.88512556889
 04/27  08:00:00,183.629782247,8.20191526247,17.4399545502,0.0,80.527626,75.0917375,30.2508021765,0.43462869763,24.0426,5.77357347886
 04/27  09:00:00,198.137940093,9.29145063315,30.7467436849,0.0,80.527626,75.0917375,35.6191819839,0.0,24.0426,11.5765819839
 04/27  10:00:00,212.738283863,10.2171077749,40.3734181286,0.0,80.527626,79.0911225,43.6371161972,0.0,32.0568,11.5803161972
 04/27  11:00:00,224.740585199,11.4533883397,50.4059068628,0.0,80.527626,79.0911225,43.6635908107,0.00853314809563,32.0568,11.5982576626
 04/27  12:00:00,253.586328198,13.7537452225,77.6371575525,0.0,80.527626,79.0911225,46.5707822038,0.00507167740282,32.0568,14.5089105264
 04/27  13:00:00,264.01833603,16.124115509,89.6693529252,0.0,80.527626,75.0917375,30.5559913388,0.0085817068645,16.0284,14.519009632
 04/27  14:00:00,268.053920677,19.4470842427,90.3660885122,0.0,80.527626,75.0917375,27.616751359,0.0106338217788,16.0284,11.5777175372
 04/27  15:00:00,268.854263895,22.2969358292,90.309245957,0.0,80.527626,73.092045,14.8209909105,0.0303916535492,3.20568,11.584919257
 04/27  16:00:00,257.34904178,16.9624689791,84.1309179595,0.0,80.527626,73.092045,6.13660765337,0.0458643680486,3.20568,2.88506328532
 04/27  17:00:00,201.52368401,13.2854386966,75.3606477912,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/27  18:00:00,192.857447451,12.3740475194,67.6442261175,0.0,80.527626,29.818365,8.96441899411,0.0,3.20568,5.75873899411
 04/27  19:00:00,178.946335927,10.9752634681,54.8645254073,0.0,80.527626,29.818365,6.09768928148,0.0,3.20568,2.89200928148
 04/27  20:00:00,170.567706567,9.57758479841,40.8018338224,0.0,80.527626,29.818365,8.96712256343,0.0,3.20568,5.76144256343
 04/27  21:00:00,55.969065751,0.0,0.0,0.0,15.863942322,29.242365,6.0962831762,0.0,3.20568,2.8906031762
 04/27  22:00:00,55.8067345923,0.0,0.0,0.0,15.863942322,29.242365,6.09169039914,0.0,3.20568,2.88601039914
 04/27  23:00:00,56.5398015875,0.0,0.0,0.0,15.863942322,29.242365,6.09028015874,0.0,3.20568,2.88460015874
 04/27  24:00:00,55.8167585236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8052507925,0.0,0.0,0.0,15.863942322,29.242365,6.08846793454,0.0,3.20568,2.88278793454
 04/28  02:00:00,55.7841097112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.7688881592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,57.0069403984,0.0,0.0,0.0,15.863942322,29.242365,6.08845381713,0.0,3.20568,2.88277381713
 04/28  05:00:00,56.7943231867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,80.1761726772,7.75617179602,15.5710602481,0.0,15.863942322,29.818365,11.6950841836,5.60664447871,3.20568,2.88275970493
 04/28  07:00:00,137.414930744,7.75617179602,16.9608883009,0.0,80.527626,29.818365,3.7448277384,0.519147738396,3.20568,0.02
 04/28  08:00:00,194.290270625,8.97062988335,27.2741058597,0.0,80.527626,75.0917375,29.8266818877,0.0110109378422,24.0426,5.77307094984
 04/28  09:00:00,208.458725179,10.0396401219,40.2946853511,0.0,80.527626,75.0917375,35.6168294095,0.0,24.0426,11.5742294095
 04/28  10:00:00,228.022041024,11.2723644034,54.585204804,0.0,80.527626,79.0911225,43.6387952772,0.0,32.0568,11.5819952772
 04/28  11:00:00,243.974707856,13.051418262,68.0204267548,0.0,80.527626,79.0911225,46.5512805146,0.00419667820547,32.0568,14.4902838364
 04/28  12:00:00,261.269405084,15.2988403452,83.7618590645,0.0,80.527626,79.0911225,43.6735366267,0.00621578462361,32.0568,11.6105208421
 04/28  13:00:00,266.979847314,17.6848169136,91.0648716232,0.0,80.527626,75.0917375,33.4520741941,0.00621040212723,16.0284,17.417463792
 04/28  14:00:00,274.608465913,20.6117962795,95.7499626403,0.0,80.527626,75.0917375,24.7267050887,0.0105756750733,16.0284,8.68772941365
 04/28  15:00:00,275.358020251,22.4379034792,96.6645520814,0.0,80.527626,73.092045,14.81700431,0.0268734966074,3.20568,11.5844508134
 04/28  16:00:00,261.387505066,16.8782963852,88.2450184541,0.0,80.527626,73.092045,6.14797571151,0.0572422620157,3.20568,2.8850534495
 04/28  17:00:00,200.404357431,12.8410328952,74.6198909501,0.0,80.527626,29.818365,6.10183763902,0.0109735651323,3.20568,2.88518407388
 04/28  18:00:00,189.635175542,11.9714750115,64.8086626441,0.0,80.527626,29.818365,6.10816740799,0.0130285828023,3.20568,2.88945882519
 04/28  19:00:00,179.823828155,10.9099665348,56.0800739884,0.0,80.527626,29.818365,8.98064645364,0.0105639290852,3.20568,5.76440252455
 04/28  20:00:00,174.878598587,9.57683599154,45.3532643194,0.0,80.527626,29.818365,6.09836408043,0.00185395460852,3.20568,2.89083012582
 04/28  21:00:00,55.7922784354,0.0,0.0,0.0,15.863942322,29.242365,8.9673505858,0.0,3.20568,5.7616705858
 04/28  22:00:00,55.8091564097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  23:00:00,56.5374005933,0.0,0.0,0.0,15.863942322,29.242365,6.09023779323,0.0,3.20568,2.88455779323
 04/28  24:00:00,55.8192730402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8031784487,0.0,0.0,0.0,15.863942322,29.242365,6.08755568328,0.0,3.20568,2.88187568328
 04/29  02:00:00,55.7795769338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.7653691203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.0034526168,0.0,0.0,0.0,15.863942322,29.242365,6.08756348455,0.0,3.20568,2.88188348455
 04/29  05:00:00,55.9726312348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,55.9735566526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.3217229635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.3279279635,0.0,0.0,0.0,15.863942322,29.242365,6.08757039141,0.0,3.20568,2.88189039141
 04/29  09:00:00,47.3670400931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.4071624431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.1254423864,0.0,0.0,0.0,15.863942322,29.242365,6.08851000133,0.0,3.20568,2.88283000133
 04/29  12:00:00,47.4559016714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.499491068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,59.6830141719,1.05942597616,11.1009532839,0.0,15.863942322,29.242365,6.08757549523,0.0,3.20568,2.88189549523
 04/29  15:00:00,66.6180438085,1.68201464365,17.3967582822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,69.1453651888,1.90452797393,19.6849787574,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,73.1116388596,2.30564917948,23.2830499362,0.0,15.863942322,29.242365,6.08758156924,0.0,3.20568,2.88190156924
 04/29  18:00:00,69.3634843726,2.04528847324,19.8270525223,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,72.0491154839,2.38710294928,21.8963312089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,63.7040269571,0.908910565875,7.94670944536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,56.0830068715,0.0,0.0,0.0,15.863942322,29.242365,6.08756613302,0.0,3.20568,2.88188613302
 04/29  22:00:00,55.8586044041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.528423221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.8291559823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.8073411193,0.0,0.0,0.0,15.863942322,29.242365,6.08756869309,0.0,3.20568,2.88188869309
 04/30  02:00:00,55.7946171355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.7800602808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,56.0180333079,0.0,0.0,0.0,15.863942322,29.242365,6.08756670774,0.0,3.20568,2.88188670774
 04/30  05:00:00,55.9877775055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,55.9886214135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.3362091286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.3588414357,0.0,0.0,0.0,15.863942322,29.242365,6.08845307352,0.0,3.20568,2.88277307352
 04/30  09:00:00,47.4206253005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.4580897313,0.0,0.0,0.0,15.863942322,29.242365,6.08841685961,0.0,3.20568,2.88273685961
 04/30  11:00:00,48.1768213985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.5076133635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,56.5832483856,0.796326535807,8.26267791402,0.0,15.863942322,29.242365,6.08838067066,0.0,3.20568,2.88270067066
 04/30  14:00:00,63.8751968781,1.41994005913,14.9056293696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,73.9143416557,3.15046006228,23.2003951435,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,73.2073016847,3.78502490603,21.8669970988,0.0,15.863942322,29.242365,6.08757922727,0.0,3.20568,2.88189922727
 04/30  17:00:00,74.8584509828,3.9133808046,23.3958813645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,65.5116421013,2.39213514938,15.570196852,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,57.7944487038,0.939595073696,9.05237960328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,54.8729076928,0.0,0.0,0.0,15.863942322,29.242365,6.08755412629,0.0,3.20568,2.88187412629
 04/30  21:00:00,56.093501413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.8662090512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.5340998203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.8387545728,0.0,0.0,0.0,15.863942322,29.242365,6.08755037846,0.0,3.20568,2.88187037846
 05/01  01:00:00,55.8269306562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.8164554746,0.0,0.0,0.0,15.863942322,29.242365,6.08846997533,0.0,3.20568,2.88278997533
 05/01  03:00:00,55.8050214385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,56.0613841953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,56.0258350026,0.0,0.0,0.0,15.863942322,29.242365,6.0884227429,0.0,3.20568,2.8827427429
 05/01  06:00:00,92.7967033673,7.99148287492,28.2588973393,0.0,15.863942322,29.818365,3.25448702779,0.0288070277944,3.20568,0.02
 05/01  07:00:00,148.840659566,7.75617179602,28.2717746926,0.0,80.527626,29.818365,6.09077608376,0.0,3.20568,2.88509608376
 05/01  08:00:00,205.672170525,9.57507223334,37.9921611605,0.0,80.527626,75.0917375,29.8146487816,0.0,24.0426,5.77204878165
 05/01  09:00:00,207.524328615,10.1291407951,39.2867076837,0.0,80.527626,75.0917375,35.6144548247,0.0,24.0426,11.5718548247
 05/01  10:00:00,214.744259919,10.3991109437,42.2357986238,0.0,80.527626,79.0911225,40.7449347489,0.0,32.0568,8.68813474894
 05/01  11:00:00,224.152813022,10.6778224727,50.6466060241,0.0,80.527626,79.0911225,46.5465204605,0.0,32.0568,14.4897204605
 05/01  12:00:00,229.513624155,10.849049764,56.525395524,0.0,80.527626,79.0911225,46.5617566105,0.0,32.0568,14.5049566105
 05/01  13:00:00,225.188272103,11.2121742124,55.8304974006,0.0,80.527626,75.0917375,30.5567800308,0.0140133262645,16.0284,14.5143667045
 05/01  14:00:00,227.78386826,11.6960816099,57.9428925545,0.0,80.527626,75.0917375,24.7138834466,0.0,16.0284,8.68548344661
 05/01  15:00:00,226.23243544,11.9546527205,58.133560463,0.0,80.527626,73.092045,14.8095938692,0.0213100914931,3.20568,11.5826037777
 05/01  16:00:00,216.172967736,9.43352350179,50.5866496074,0.0,80.527626,73.092045,6.10459352481,0.0139342328767,3.20568,2.88497929194
 05/01  17:00:00,161.593571375,8.1146136393,40.6170244125,0.0,80.527626,29.818365,6.09075022905,0.0,3.20568,2.88507022905
 05/01  18:00:00,160.662639458,7.96590287393,39.9082307627,0.0,80.527626,29.818365,6.09490552856,0.0,3.20568,2.88922552856
 05/01  19:00:00,159.139237308,7.85337814765,38.227659718,0.0,80.527626,29.818365,8.96939229678,0.0,3.20568,5.76371229678
 05/01  20:00:00,162.187810721,7.76435500817,34.2604767485,0.0,80.527626,29.818365,6.09613091905,0.0,3.20568,2.89045091905
 05/01  21:00:00,55.9637595112,0.0,0.0,0.0,15.863942322,29.242365,6.09628571414,0.0,3.20568,2.89060571414
 05/01  22:00:00,55.7942358491,0.0,0.0,0.0,15.863942322,29.242365,6.09170020759,0.0,3.20568,2.88602020759
 05/01  23:00:00,56.5035989801,0.0,0.0,0.0,15.863942322,29.242365,6.09034394557,0.0,3.20568,2.88466394557
 05/01  24:00:00,55.7953563142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.7897710162,0.0,0.0,0.0,15.863942322,29.242365,6.0884747527,0.0,3.20568,2.8827947527
 05/02  02:00:00,55.7857464714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.7823506499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,57.0936987688,0.0,0.0,0.0,15.863942322,29.242365,6.08841654631,0.0,3.20568,2.88273654631
 05/02  05:00:00,56.8761643709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,90.7122722856,7.75783746242,26.0060193643,0.0,15.863942322,29.818365,7.01348265394,0.925124299116,3.20568,2.88267835482
 05/02  07:00:00,146.519333627,7.75617179602,25.9814552535,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/02  08:00:00,200.359167831,8.96071058491,33.3124687521,0.0,80.527626,75.0917375,29.8234360217,0.00834121847557,24.0426,5.77249480322
 05/02  09:00:00,204.158792919,9.54461559529,36.5060995653,0.0,80.527626,75.0917375,35.6154743753,0.0,24.0426,11.5728743753
 05/02  10:00:00,214.2427251,9.93749681742,42.1860728168,0.0,80.527626,79.0911225,43.6349694962,0.0,32.0568,11.5781694962
 05/02  11:00:00,226.97662828,10.3898645405,53.7419575529,0.0,80.527626,79.0911225,43.6510245371,0.0,32.0568,11.5942245371
 05/02  12:00:00,236.232194614,11.2573277676,62.8188190066,0.0,80.527626,79.0911225,46.561613147,0.0,32.0568,14.504813147
 05/02  13:00:00,243.308392392,12.338966753,72.7871351867,0.0,80.527626,75.0917375,30.5546530566,0.0124728256992,16.0284,14.5137802309
 05/02  14:00:00,249.823138083,13.2252375957,78.4017238678,0.0,80.527626,75.0917375,27.6012593657,0.0,16.0284,11.5728593657
 05/02  15:00:00,262.551047719,14.6415721749,91.6946418445,0.0,80.527626,73.092045,14.8053565975,0.0179277582093,3.20568,11.5817488393
 05/02  16:00:00,265.661464546,12.1427558796,97.2796363783,0.0,80.527626,73.092045,3.2387598399,0.0130798398954,3.20568,0.02
 05/02  17:00:00,209.237190849,10.009268861,86.2656976184,0.0,80.527626,29.818365,6.09063454494,0.0,3.20568,2.88495454494
 05/02  18:00:00,194.927384257,9.26055773205,72.7651225998,0.0,80.527626,29.818365,6.09460325117,0.0,3.20568,2.88892325117
 05/02  19:00:00,183.773512231,8.80126479078,62.1326001248,0.0,80.527626,29.818365,8.96937124864,0.0,3.20568,5.76369124864
 05/02  20:00:00,185.884262192,8.51375688684,57.3934763091,0.0,80.527626,29.818365,6.09617706266,0.0,3.20568,2.89049706266
 05/02  21:00:00,55.830605915,0.0,0.0,0.0,15.863942322,29.242365,8.96712756861,0.0,3.20568,5.76144756861
 05/02  22:00:00,55.8461316555,0.0,0.0,0.0,15.863942322,29.242365,6.09153341162,0.0,3.20568,2.88585341162
 05/02  23:00:00,56.5538244385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  24:00:00,55.8449703346,0.0,0.0,0.0,15.863942322,29.242365,6.08846405376,0.0,3.20568,2.88278405376
 05/03  01:00:00,55.8388601351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.8342172961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  03:00:00,55.821524036,0.0,0.0,0.0,15.863942322,29.242365,6.08838982004,0.0,3.20568,2.88270982004
 05/03  04:00:00,56.0824701295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,56.0728175113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  06:00:00,105.880935365,8.04391758218,41.2079446367,0.0,15.863942322,29.818365,6.08847062105,0.0,3.20568,2.88279062105
 05/03  07:00:00,162.791542516,7.75617179602,42.1492145639,0.0,80.527626,29.818365,6.0907003509,0.0,3.20568,2.8850203509
 05/03  08:00:00,235.466424719,9.99904421127,67.2933402032,0.0,80.527626,75.0917375,29.8142640845,0.0,24.0426,5.7716640845
 05/03  09:00:00,250.049465887,11.1911527682,80.6656730926,0.0,80.527626,75.0917375,32.7265507712,0.0,24.0426,8.68395077122
 05/03  10:00:00,265.456408873,12.3657431662,90.880736037,0.0,80.527626,79.0911225,43.6339488314,0.0,32.0568,11.5771488314
 05/03  11:00:00,289.404825542,14.0879103468,112.374883965,0.0,80.527626,79.0911225,43.6491796925,0.0,32.0568,11.5923796925
 05/03  12:00:00,308.546607142,16.7234838901,129.566116868,0.0,80.527626,79.0911225,46.5615285498,0.00111253401246,32.0568,14.5036160158
 05/03  13:00:00,318.831742295,19.9695648419,140.579099913,0.0,80.527626,75.0917375,30.5417115612,0.00227562383868,16.0284,14.5110359373
 05/03  14:00:00,333.603757989,23.3004693761,151.99741679,0.0,80.527626,75.0917375,27.6032757004,0.00190816980471,16.0284,11.5729675306
 05/03  15:00:00,335.253536206,25.1668106956,153.775052101,0.0,80.527626,73.092045,14.7881042826,0.00232379996961,3.20568,11.5801004826
 05/03  16:00:00,319.51971909,19.2383711907,143.970775549,0.0,80.527626,73.092045,3.24566726848,0.0199872684811,3.20568,0.02
 05/03  17:00:00,258.486628413,13.5463427343,131.912495447,0.0,80.527626,29.818365,6.09174577514,0.00101734296828,3.20568,2.88504843217
 05/03  18:00:00,246.744853493,12.0130688383,121.72785046,0.0,80.527626,29.818365,6.09465760986,0.0,3.20568,2.88897760986
 05/03  19:00:00,235.51327482,11.0813911107,111.143265673,0.0,80.527626,29.818365,8.96940481134,0.0,3.20568,5.76372481134
 05/03  20:00:00,227.237449403,9.89332438378,96.9512889749,0.0,80.527626,29.818365,6.09618144327,0.0,3.20568,2.89050144327
 05/03  21:00:00,56.1688887904,0.0,0.0,0.0,15.863942322,29.242365,8.96655806664,0.0,3.20568,5.76087806664
 05/03  22:00:00,55.9309634507,0.0,0.0,0.0,15.863942322,29.242365,6.0915273003,0.0,3.20568,2.8858473003
 05/03  23:00:00,56.6182923819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  24:00:00,55.9082900729,0.0,0.0,0.0,15.863942322,29.242365,6.08846552242,0.0,3.20568,2.88278552242
 05/04  01:00:00,55.9015449297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  02:00:00,55.8879632701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.877148183,0.0,0.0,0.0,15.863942322,29.242365,6.0883803731,0.0,3.20568,2.8827003731
 05/04  04:00:00,56.1586605932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,56.1480124848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
