Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  06:00:00,125.353125026,8.59783807956,60.0595653008,0.0,15.863942322,29.818365,6.08844952606,0.0,3.20568,2.88276952606
 05/04  07:00:00,178.847406793,7.7566330156,58.1506902293,0.0,80.527626,29.818365,6.09065283911,0.0,3.20568,2.88497283911
 05/04  08:00:00,267.151470855,12.1275588596,96.7985566282,0.0,80.527626,75.0917375,29.8139885283,0.0,24.0426,5.77138852829
 05/04  09:00:00,284.533760236,14.572708352,111.709152161,0.0,80.527626,75.0917375,32.7261502071,0.000356364920828,24.0426,8.68319384217
 05/04  10:00:00,299.288876392,16.8029179714,120.213083957,0.0,80.527626,79.0911225,43.6388289185,0.00617676849096,32.0568,11.5758521501
 05/04  11:00:00,317.107358917,19.8576965981,134.234932256,0.0,80.527626,79.0911225,43.6551602903,0.00585748277629,32.0568,11.5925028075
 05/04  12:00:00,324.213861274,23.5911114565,138.284225124,0.0,80.527626,79.0911225,46.567509765,0.00913075826439,32.0568,14.5015790067
 05/04  13:00:00,329.519326402,25.3474521137,145.829199014,0.0,80.527626,75.0917375,30.5384938251,0.0,16.0284,14.5100938251
 05/04  14:00:00,337.361410771,26.5719608156,152.449687626,0.0,80.527626,75.0917375,27.6005806401,0.0,16.0284,11.5721806401
 05/04  15:00:00,346.721005527,28.4076636255,161.974314996,0.0,80.527626,73.092045,14.7847604651,0.0,3.20568,11.5790804651
 05/04  16:00:00,354.014019181,28.3659527493,169.312752786,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/04  17:00:00,301.84797387,23.467077543,165.365852235,0.0,80.527626,29.818365,6.0907458838,0.0,3.20568,2.8850658838
 05/04  18:00:00,293.111176303,21.6975255103,158.45986464,0.0,80.527626,29.818365,6.0945801988,0.0,3.20568,2.8889001988
 05/04  19:00:00,260.177759805,18.6282297916,128.26325416,0.0,80.527626,29.818365,8.96944393479,0.0,3.20568,5.76376393479
 05/04  20:00:00,221.393253408,14.2965442791,86.7441833067,0.0,80.527626,29.818365,6.10123868104,0.00511824702594,3.20568,2.89044043402
 05/04  21:00:00,62.944124102,0.639641071883,6.20157995963,0.0,15.863942322,29.242365,6.09632477419,0.0,3.20568,2.89064477419
 05/04  22:00:00,65.4984388752,0.919458014463,8.66799642114,0.0,15.863942322,29.242365,6.09170215458,0.0,3.20568,2.88602215458
 05/04  23:00:00,56.5937529736,0.0,0.0,0.0,15.863942322,29.242365,6.09008713987,0.0,3.20568,2.88440713987
 05/04  24:00:00,55.8696465407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.8709064936,0.0,0.0,0.0,15.863942322,29.242365,6.08845608667,0.0,3.20568,2.88277608667
 05/05  02:00:00,55.8528110803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.8290056397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.1044171346,0.0,0.0,0.0,15.863942322,29.242365,6.08836516723,0.0,3.20568,2.88268516723
 05/05  05:00:00,56.93219134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,86.8593007156,8.0862646043,21.7948058,0.0,15.863942322,29.818365,6.10385395871,0.0154328276581,3.20568,2.88274113105
 05/05  07:00:00,140.328911677,7.75617179602,19.8173021849,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  08:00:00,201.819090871,10.1480209475,33.5812135505,0.0,80.527626,75.0917375,29.8241242365,0.0101978888803,24.0426,5.7713263476
 05/05  09:00:00,222.951406261,11.7158776893,53.0566974546,0.0,80.527626,75.0917375,35.6124079536,0.0,24.0426,11.5698079536
 05/05  10:00:00,245.208931123,13.4026678377,69.5985507189,0.0,80.527626,79.0911225,43.6318540994,0.0,32.0568,11.5750540994
 05/05  11:00:00,268.366140444,15.79031961,89.6367642852,0.0,80.527626,79.0911225,43.6485958187,0.0,32.0568,11.5917958187
 05/05  12:00:00,291.769792527,19.0425241452,110.480454901,0.0,80.527626,79.0911225,46.5561055808,0.0,32.0568,14.4993055808
 05/05  13:00:00,304.057137667,22.1739129529,123.587940408,0.0,80.527626,75.0917375,30.5365248977,0.0,16.0284,14.5081248977
 05/05  14:00:00,317.9031763,24.6995931718,134.888705277,0.0,80.527626,75.0917375,24.7121194623,0.0,16.0284,8.68371946235
 05/05  15:00:00,324.490786812,26.7212105138,141.45582144,0.0,80.527626,73.092045,14.7845767658,0.0,3.20568,11.5788967658
 05/05  16:00:00,319.309129316,24.1018152888,139.006788102,0.0,80.527626,73.092045,6.10749414553,0.0168503702913,3.20568,2.88496377524
 05/05  17:00:00,257.894892988,18.2700029019,126.701686087,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  18:00:00,248.253338649,17.4330901411,117.902511213,0.0,80.527626,29.818365,8.96395083433,0.0,3.20568,5.75827083433
 05/05  19:00:00,228.314313786,15.4877734099,99.9266793519,0.0,80.527626,29.818365,6.09752986201,0.0,3.20568,2.89184986201
 05/05  20:00:00,210.1682948,12.5745368199,77.581516475,0.0,80.527626,29.818365,8.96647751175,0.0,3.20568,5.76079751175
 05/05  21:00:00,55.8407303159,0.0,0.0,0.0,15.863942322,29.242365,6.09580683961,0.0,3.20568,2.89012683961
 05/05  22:00:00,55.8597002088,0.0,0.0,0.0,15.863942322,29.242365,6.09141556839,0.0,3.20568,2.88573556839
 05/05  23:00:00,56.597296901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.8640282378,0.0,0.0,0.0,15.863942322,29.242365,6.08839019866,0.0,3.20568,2.88271019866
 05/06  01:00:00,55.8411551028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.8048445875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.7833003776,0.0,0.0,0.0,15.863942322,29.242365,6.08743306352,0.0,3.20568,2.88175306352
 05/06  04:00:00,55.9964502314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.9354087524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,55.9389434178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  07:00:00,47.3091637372,0.0,0.0,0.0,15.863942322,29.242365,6.0874742802,0.0,3.20568,2.8817942802
 05/06  08:00:00,47.3559764787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4129297674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.4537404958,0.0,0.0,0.0,15.863942322,29.242365,6.08842334497,0.0,3.20568,2.88274334497
 05/06  11:00:00,48.1794410606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.5099349806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,50.3121345429,0.265442178602,2.52092669453,0.0,15.863942322,29.242365,6.08751226417,0.0,3.20568,2.88183226417
 05/06  14:00:00,67.1221296094,2.43401124556,17.1460625129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,71.6889179077,3.78883601052,20.3415046621,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,78.9233688545,4.86505418052,26.4923668005,0.0,15.863942322,29.242365,6.08751252193,0.0,3.20568,2.88183252193
 05/06  17:00:00,79.9476802331,5.24146888342,27.1396135527,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,79.9450397557,5.13059827223,27.2474810206,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,77.0089310513,4.7546622446,24.3979600228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,71.424187517,2.73859852109,13.7553172995,0.0,15.863942322,29.242365,6.08752554355,0.0,3.20568,2.88184554355
 05/06  21:00:00,61.0928279488,0.530884357205,4.41624630518,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.8939662331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.5267864497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.7921258693,0.0,0.0,0.0,15.863942322,29.242365,6.08742991994,0.0,3.20568,2.88174991994
 05/07  01:00:00,55.7909552691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.7885582036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.7632276624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.9831275133,0.0,0.0,0.0,15.863942322,29.242365,6.08745994762,0.0,3.20568,2.88177994762
 05/07  05:00:00,55.9519309485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,55.9424194709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.3103181217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.3659476291,0.0,0.0,0.0,15.863942322,29.242365,6.08839604698,0.0,3.20568,2.88271604698
 05/07  09:00:00,47.428508365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  10:00:00,47.469213848,0.0,0.0,0.0,15.863942322,29.242365,6.08828348301,0.0,3.20568,2.88260348301
 05/07  11:00:00,48.1811952294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.5183238345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,47.5407249108,0.0,0.0,0.0,15.863942322,29.242365,6.08831641663,0.0,3.20568,2.88263641663
 05/07  14:00:00,66.3608782753,1.76027241361,17.034788015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,76.4419967745,4.29007072091,24.5636230283,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,80.1301346687,4.54688080112,27.9790305944,0.0,15.863942322,29.242365,6.08750153112,0.0,3.20568,2.88182153112
 05/07  17:00:00,83.2756880159,5.47365946051,30.1908392461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,81.6610238154,4.75533087967,29.2940063234,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,81.3506661229,5.27591493639,28.1718137139,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,75.4367826465,2.98976982723,17.4887880799,0.0,15.863942322,29.242365,6.08749109711,0.0,3.20568,2.88181109711
 05/07  21:00:00,62.0862685442,0.583972792925,5.33892379669,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.9030276491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5746786934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.876051444,0.0,0.0,0.0,15.863942322,29.242365,6.08741970007,0.0,3.20568,2.88173970007
 05/08  01:00:00,55.8542679557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.8328637909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.820242226,0.0,0.0,0.0,15.863942322,29.242365,6.08841192264,0.0,3.20568,2.88273192264
 05/08  04:00:00,56.0741333982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.0317207759,0.0,0.0,0.0,15.863942322,29.242365,6.08828864699,0.0,3.20568,2.88260864699
 05/08  06:00:00,87.6991299055,7.97812182289,23.195016085,0.0,15.863942322,29.818365,3.25603858519,0.0303585851859,3.20568,0.02
 05/08  07:00:00,144.859034738,7.75617179602,24.3146227575,0.0,80.527626,29.818365,6.09042363919,0.0,3.20568,2.88474363919
 05/08  08:00:00,210.083714723,9.97124212981,41.988842536,0.0,80.527626,75.0917375,29.8220622102,0.00873721606206,24.0426,5.77072499415
 05/08  09:00:00,226.598017747,11.1819504831,57.2439571101,0.0,80.527626,75.0917375,32.7234454408,0.0,24.0426,8.68084544077
 05/08  10:00:00,247.002938141,12.7301719878,72.0734314699,0.0,80.527626,79.0911225,43.6318493527,0.00111926417347,32.0568,11.5739300885
 05/08  11:00:00,269.921468585,14.8996660984,92.0770424371,0.0,80.527626,79.0911225,43.6505852121,0.00505295198249,32.0568,11.5887322601
 05/08  12:00:00,289.127555402,17.5036079888,109.361012769,0.0,80.527626,79.0911225,46.5601819163,0.00716615141938,32.0568,14.4962157649
 05/08  13:00:00,297.234798477,20.2099323509,118.739471253,0.0,80.527626,75.0917375,27.9269605079,0.00839296194575,16.0284,11.890167546
 05/08  14:00:00,312.97307817,23.1992981241,131.472772649,0.0,80.527626,75.0917375,27.3258884023,0.00713892022288,16.0284,11.2903494821
 05/08  15:00:00,325.232869103,25.7825040304,143.13387198,0.0,80.527626,73.092045,14.7906016046,0.00873247520605,3.20568,11.5761891294
 05/08  16:00:00,314.30762504,21.7281929775,136.25753389,0.0,80.527626,73.092045,6.12590833776,0.0354049691609,3.20568,2.8848233686
 05/08  17:00:00,251.607057822,16.8071674543,121.752380282,0.0,80.527626,29.818365,3.23188005853,0.0062000585336,3.20568,0.02
 05/08  18:00:00,245.811787365,16.1398111192,116.633893895,0.0,80.527626,29.818365,6.10287724516,0.00838022422598,3.20568,2.88881702093
 05/08  19:00:00,236.054152567,13.9229414008,108.839968471,0.0,80.527626,29.818365,8.97633772888,0.0076398361741,3.20568,5.76301789271
 05/08  20:00:00,228.963314854,12.130977559,96.4523403544,0.0,80.527626,29.818365,6.10427343065,0.00850422149413,3.20568,2.89008920915
 05/08  21:00:00,56.1435050509,0.0,0.0,0.0,15.863942322,29.242365,8.9661550808,0.0,3.20568,5.7604750808
 05/08  22:00:00,55.9508745446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  23:00:00,56.6616297461,0.0,0.0,0.0,15.863942322,29.242365,6.09001100299,0.0,3.20568,2.88433100299
 05/08  24:00:00,55.9435214997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.9216758341,0.0,0.0,0.0,15.863942322,29.242365,6.08831984906,0.0,3.20568,2.88263984906
 05/09  02:00:00,55.9087143179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.902937568,0.0,0.0,0.0,15.863942322,29.242365,6.08832993365,0.0,3.20568,2.88264993365
 05/09  04:00:00,57.3059025398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,57.0811068016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,120.846898106,8.78813525343,56.3535271933,0.0,15.863942322,29.818365,6.10352925881,0.0151893195125,3.20568,2.88265993929
 05/09  07:00:00,174.983842214,7.78161179901,54.2789588683,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,261.381575994,12.311652005,90.861415903,0.0,80.527626,75.0917375,29.8136595331,0.0,24.0426,5.77105953315
 05/09  09:00:00,268.156699866,13.3904200392,96.5500766288,0.0,80.527626,75.0917375,35.6091066019,0.0,24.0426,11.5665066019
 05/09  10:00:00,284.865828963,14.7136028611,107.915976636,0.0,80.527626,79.0911225,43.6289817109,0.0,32.0568,11.5721817109
 05/09  11:00:00,306.167933774,17.0702010083,126.136637269,0.0,80.527626,79.0911225,43.6460618065,0.00159500318544,32.0568,11.5876668033
 05/09  12:00:00,317.817540952,19.3130140171,136.232486524,0.0,80.527626,79.0911225,43.6597130715,0.00255032015392,32.0568,11.6003627514
 05/09  13:00:00,321.376719544,21.562326512,141.525794531,0.0,80.527626,75.0917375,30.537003753,0.00319355797105,16.0284,14.505410195
 05/09  14:00:00,333.475699804,23.8548906369,151.315875799,0.0,80.527626,75.0917375,27.6002918231,0.00341959427654,16.0284,11.5684722288
 05/09  15:00:00,339.451945585,26.0064474024,157.124970127,0.0,80.527626,73.092045,11.8943585866,0.00268230297622,3.20568,8.68599628362
 05/09  16:00:00,319.44804228,19.7487947734,143.391435968,0.0,80.527626,73.092045,6.10995804902,0.0193945094524,3.20568,2.88488353957
 05/09  17:00:00,251.73608497,13.538501023,125.167738168,0.0,80.527626,29.818365,6.09139738064,0.0014273954559,3.20568,2.88428998519
 05/09  18:00:00,249.802520433,13.3695272381,123.405695331,0.0,80.527626,29.818365,6.09647271953,0.00225229191839,3.20568,2.88854042761
 05/09  19:00:00,239.126049214,11.5846390002,114.529732871,0.0,80.527626,29.818365,6.09712166065,0.0,3.20568,2.89144166065
 05/09  20:00:00,235.027966685,10.4016796693,104.4840504,0.0,80.527626,29.818365,8.96570484185,0.0,3.20568,5.76002484185
 05/09  21:00:00,55.9865428091,0.0,0.0,0.0,15.863942322,29.242365,6.09585847271,0.0,3.20568,2.89017847271
 05/09  22:00:00,55.9570456455,0.0,0.0,0.0,15.863942322,29.242365,6.09123082545,0.0,3.20568,2.88555082545
 05/09  23:00:00,56.6421005604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.9287647418,0.0,0.0,0.0,15.863942322,29.242365,6.08838613283,0.0,3.20568,2.88270613283
 05/10  01:00:00,55.9219312834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.9169890022,0.0,0.0,0.0,15.863942322,29.242365,6.08838321533,0.0,3.20568,2.88270321533
 05/10  03:00:00,55.8865858352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,56.1202598076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.092082478,0.0,0.0,0.0,15.863942322,29.242365,6.08829975131,0.0,3.20568,2.88261975131
 05/10  06:00:00,97.0767255981,8.40667899027,33.4917709184,0.0,15.863942322,29.818365,3.23552934846,0.00984934846257,3.20568,0.02
 05/10  07:00:00,154.097583856,7.75617179602,33.4916592447,0.0,80.527626,29.818365,6.09049905214,0.0,3.20568,2.88481905214
 05/10  08:00:00,228.302537043,10.7512332638,59.3855634903,0.0,80.527626,75.0917375,29.8136270905,0.0,24.0426,5.77102709048
 05/10  09:00:00,238.288894994,11.8969870118,68.213749273,0.0,80.527626,75.0917375,32.7218636319,0.0,24.0426,8.6792636319
 05/10  10:00:00,256.399318969,13.4760739789,80.7242427767,0.0,80.527626,79.0911225,43.6283882064,0.0,32.0568,11.5715882064
 05/10  11:00:00,278.717179987,15.0750050488,100.711139092,0.0,80.527626,79.0911225,43.6456799123,0.0015961476538,32.0568,11.5872837646
 05/10  12:00:00,293.854390028,17.5396306262,114.075536989,0.0,80.527626,79.0911225,46.5531298229,0.00275578712435,32.0568,14.4935740358
 05/10  13:00:00,303.548764544,20.3145193422,124.969134053,0.0,80.527626,75.0917375,27.6419699047,0.00694709687493,16.0284,11.6066228078
 05/10  14:00:00,325.685216147,23.4462737994,143.941361475,0.0,80.527626,75.0917375,27.6034719526,0.00722387664486,16.0284,11.567848076
 05/10  15:00:00,329.162568682,25.584522024,147.267996764,0.0,80.527626,73.092045,14.7842064243,0.00407870069838,3.20568,11.5744477236
 05/10  16:00:00,315.034843041,21.3378759877,137.380316857,0.0,80.527626,73.092045,3.26088497126,0.0352049712618,3.20568,0.02
 05/10  17:00:00,260.009081392,16.5063608495,130.453709766,0.0,80.527626,29.818365,6.09504447927,0.00459849380183,3.20568,2.88476598546
 05/10  18:00:00,261.363877119,15.6525645819,132.669881956,0.0,80.527626,29.818365,6.09884146158,0.0045345032385,3.20568,2.88862695835
 05/10  19:00:00,227.955498437,13.2947555979,101.391949484,0.0,80.527626,29.818365,8.96865107887,0.00022528788814,3.20568,5.76274579098
 05/10  20:00:00,189.046546304,10.6067882156,59.605469667,0.0,80.527626,29.818365,6.09554545912,0.0,3.20568,2.88986545912
 05/10  21:00:00,56.0060124064,0.0,0.0,0.0,15.863942322,29.242365,6.09581182522,0.0,3.20568,2.89013182522
 05/10  22:00:00,55.8484932811,0.0,0.0,0.0,15.863942322,29.242365,6.09141799868,0.0,3.20568,2.88573799868
 05/10  23:00:00,56.5713153868,0.0,0.0,0.0,15.863942322,29.242365,6.08995904313,0.0,3.20568,2.88427904313
 05/10  24:00:00,55.8653460046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.8580701572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8518063709,0.0,0.0,0.0,15.863942322,29.242365,6.08828826138,0.0,3.20568,2.88260826138
 05/11  03:00:00,55.846272815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.1059281253,0.0,0.0,0.0,15.863942322,29.242365,6.08827569347,0.0,3.20568,2.88259569347
 05/11  05:00:00,56.0754715583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,94.7898432456,8.25930625771,31.3696620248,0.0,15.863942322,29.818365,3.24080586532,0.0151258653229,3.20568,0.02
 05/11  07:00:00,151.096776062,7.75617179602,30.5038176822,0.0,80.527626,29.818365,6.09043508546,0.0,3.20568,2.88475508546
 05/11  08:00:00,219.426564188,10.5614260775,50.7193215154,0.0,80.527626,75.0917375,29.8127815156,0.0,24.0426,5.7701815156
 05/11  09:00:00,231.978837344,12.1105127236,61.698755221,0.0,80.527626,75.0917375,32.7212556904,0.0,24.0426,8.67865569037
 05/11  10:00:00,250.599103852,13.7236650933,74.6788931353,0.0,80.527626,79.0911225,43.6315069163,0.00290323671003,32.0568,11.5718036796
 05/11  11:00:00,282.235237018,16.3607345549,102.917671194,0.0,80.527626,79.0911225,43.6542196641,0.0113534513132,32.0568,11.5860662128
 05/11  12:00:00,302.333189903,19.0123045202,121.051059097,0.0,80.527626,79.0911225,46.5551148092,0.00475532126343,32.0568,14.4935594879
 05/11  13:00:00,315.266346067,22.0181215946,134.95276407,0.0,80.527626,75.0917375,27.6380973341,0.00336076199348,16.0284,11.6063365721
 05/11  14:00:00,336.962572988,25.0274245024,153.608009812,0.0,80.527626,75.0917375,27.5989982323,0.0029894084611,16.0284,11.5676088238
 05/11  15:00:00,344.221724805,27.3629383039,160.51136596,0.0,80.527626,73.092045,14.7850918649,0.00550151292977,3.20568,11.573910352
 05/11  16:00:00,340.611984974,26.7455174748,157.515427429,0.0,80.527626,73.092045,3.23358412573,0.00790412572574,3.20568,0.02
 05/11  17:00:00,275.203193195,20.6768640841,141.449739957,0.0,80.527626,29.818365,6.09839519663,0.00796100485172,3.20568,2.88475419177
 05/11  18:00:00,270.846037177,19.948117506,137.822295967,0.0,80.527626,29.818365,6.10129504053,0.00703819218074,3.20568,2.88857684835
 05/11  19:00:00,260.461062042,17.9011603363,129.201859381,0.0,80.527626,29.818365,8.97568717148,0.00743873995376,3.20568,5.76256843153
 05/11  20:00:00,237.987448178,14.4604673061,104.563345042,0.0,80.527626,29.818365,6.10407635174,0.00863012878715,3.20568,2.88976622295
 05/11  21:00:00,76.1281350547,1.62796600113,18.3301192806,0.0,15.863942322,29.242365,6.09571122071,0.0,3.20568,2.89003122071
 05/11  22:00:00,60.6311319924,0.37802620867,4.27204740391,0.0,15.863942322,29.242365,6.09142197603,0.0,3.20568,2.88574197603
 05/11  23:00:00,65.4882363857,0.756052417341,8.04872884823,0.0,15.863942322,29.242365,6.09008664499,0.0,3.20568,2.88440664499
 05/11  24:00:00,55.9108494109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8589983032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.847173257,0.0,0.0,0.0,15.863942322,29.242365,6.08832544789,0.0,3.20568,2.88264544789
 05/12  03:00:00,55.8319239367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.1104792024,0.0,0.0,0.0,15.863942322,29.242365,6.0883016086,0.0,3.20568,2.8826216086
 05/12  05:00:00,56.9188902042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,93.4766988171,8.16251477155,29.7460998493,0.0,15.863942322,29.818365,3.25622498833,0.0305449883291,3.20568,0.02
 05/12  07:00:00,148.312658958,7.75617179602,27.736826679,0.0,80.527626,29.818365,6.09054294069,0.0,3.20568,2.88486294069
 05/12  08:00:00,219.048149528,10.6317700788,50.2767639297,0.0,80.527626,75.0917375,29.8218070654,0.00907439139909,24.0426,5.77013267401
 05/12  09:00:00,237.575542874,12.1081047814,67.2874605646,0.0,80.527626,75.0917375,32.7202442493,0.0,24.0426,8.67764424928
 05/12  10:00:00,257.227974908,13.598860829,81.4247096856,0.0,80.527626,79.0911225,43.6269414003,0.0,32.0568,11.5701414003
 05/12  11:00:00,282.339216505,15.6803545545,103.715288075,0.0,80.527626,79.0911225,43.6497775616,0.00725866050323,32.0568,11.5857189011
 05/12  12:00:00,304.52459407,18.6111023978,123.650003823,0.0,80.527626,79.0911225,46.5559992298,0.00838770975961,32.0568,14.49081152
 05/12  13:00:00,313.976031107,21.9644651475,133.724975176,0.0,80.527626,75.0917375,27.6380406884,0.00407662645195,16.0284,11.6055640619
 05/12  14:00:00,323.156854145,24.6627979542,140.191781073,0.0,80.527626,75.0917375,27.6005220513,0.00574434961104,16.0284,11.5663777016
 05/12  15:00:00,328.953505427,26.569488016,146.076325124,0.0,80.527626,73.092045,11.8965141068,0.00585274793281,3.20568,8.68498135883
 05/12  16:00:00,324.017124051,24.3698623744,143.330467177,0.0,80.527626,73.092045,6.1196828076,0.0291788297569,3.20568,2.88482397785
 05/12  17:00:00,263.106700801,18.679627816,131.378788724,0.0,80.527626,29.818365,6.09894864751,0.00858353591986,3.20568,2.88468511159
 05/12  18:00:00,259.367197958,17.8420205431,128.482611059,0.0,80.527626,29.818365,6.09971881005,0.00562482550115,3.20568,2.88841398455
 05/12  19:00:00,246.329583576,16.0358292802,117.267550722,0.0,80.527626,29.818365,6.10208451644,0.00518642479209,3.20568,2.89121809165
 05/12  20:00:00,232.388052366,13.004165673,100.730563939,0.0,80.527626,29.818365,8.97288192477,0.00732107970497,3.20568,5.75988084506
 05/12  21:00:00,55.9077886964,0.0,0.0,0.0,15.863942322,29.242365,6.09553398361,0.0,3.20568,2.88985398361
 05/12  22:00:00,55.9242735344,0.0,0.0,0.0,15.863942322,29.242365,6.09124694908,0.0,3.20568,2.88556694908
 05/12  23:00:00,56.6247766794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.9020634565,0.0,0.0,0.0,15.863942322,29.242365,6.08826898333,0.0,3.20568,2.88258898333
 05/13  01:00:00,55.8854667777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.8678054082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.8449069626,0.0,0.0,0.0,15.863942322,29.242365,6.08738138001,0.0,3.20568,2.88170138001
 05/13  04:00:00,56.1025521094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,56.0783371453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,54.6457033713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.4159618575,0.0,0.0,0.0,15.863942322,29.242365,6.08745243348,0.0,3.20568,2.88177243348
 05/13  08:00:00,47.4353393243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4683618109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.4922775925,0.0,0.0,0.0,15.863942322,29.242365,6.08823068448,0.0,3.20568,2.88255068448
 05/13  11:00:00,48.2089909296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,68.5868809368,1.62703458426,19.4273889325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,67.1638835922,1.55682345838,18.0651452559,0.0,15.863942322,29.242365,6.08746141686,0.0,3.20568,2.88178141686
 05/13  14:00:00,76.4797607537,3.95144113198,24.9613146481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,77.804315627,4.07714683993,26.1466309146,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,85.7442831055,5.59546352819,32.5675371143,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,79.7160257007,4.5886278555,27.5455322179,0.0,15.863942322,29.242365,6.08686984361,0.0,3.20568,2.88118984361
 05/13  18:00:00,84.8539104534,5.57700397327,31.7001194736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,71.7894950402,3.91885234581,19.998541928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,74.533661097,2.77462453654,18.2254581068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,63.6708651405,0.690821444374,6.77810834786,0.0,15.863942322,29.242365,6.08744558538,0.0,3.20568,2.88176558538
 05/13  22:00:00,67.0397894204,1.01554972284,10.0465728833,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.6523173701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.9166536447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.9025904022,0.0,0.0,0.0,15.863942322,29.242365,6.08744543665,0.0,3.20568,2.88176543665
 05/14  02:00:00,55.8796783074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.8612202483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.1366784064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,56.1140342539,0.0,0.0,0.0,15.863942322,29.242365,6.0874089712,0.0,3.20568,2.8817289712
 05/14  06:00:00,54.6809403563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.4488411575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.458024576,0.0,0.0,0.0,15.863942322,29.242365,6.08821134807,0.0,3.20568,2.88253134807
 05/14  09:00:00,47.4741092945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.4903438181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,48.194216725,0.0,0.0,0.0,15.863942322,29.242365,6.08830561765,0.0,3.20568,2.88262561765
 05/14  12:00:00,51.3260419338,0.265442178602,3.53764806875,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,66.1087406133,1.38917651016,17.1802834278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,75.4159251962,2.06338310841,25.779127053,0.0,15.863942322,29.242365,6.08745082106,0.0,3.20568,2.88177082106
 05/14  15:00:00,74.7088109954,2.84606241737,24.278293885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,80.9186928689,4.04600138799,29.3026776357,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,75.2506358969,3.55857754425,24.1279004346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,73.5751446974,3.13801708242,22.8945442022,0.0,15.863942322,29.242365,6.08745213661,0.0,3.20568,2.88177213661
 05/14  19:00:00,61.5183676979,1.16456641015,12.5509400932,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,65.109204472,1.00952523852,10.5993904098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,61.0422482892,0.408513992805,4.46466587884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.9253081934,0.0,0.0,0.0,15.863942322,29.242365,6.08737441309,0.0,3.20568,2.88169441309
 05/14  23:00:00,56.5846448096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.8864164391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.8669189086,0.0,0.0,0.0,15.863942322,29.242365,6.0882647007,0.0,3.20568,2.8825847007
 05/15  02:00:00,55.8558643904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.8420467491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.1064896621,0.0,0.0,0.0,15.863942322,29.242365,6.08820765945,0.0,3.20568,2.88252765945
 05/15  05:00:00,56.0837551874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,98.9819235215,8.2882634441,35.5177366991,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 05/15  07:00:00,160.993851603,7.76285533595,40.3575587142,0.0,80.527626,29.818365,6.09042516301,0.0,3.20568,2.88474516301
 05/15  08:00:00,246.190708378,11.408990072,76.5839746931,0.0,80.527626,75.0917375,29.8201217135,0.00779201093615,24.0426,5.76972970255
 05/15  09:00:00,261.914903493,13.1809377612,90.5109090269,0.0,80.527626,75.0917375,32.7192343698,0.0,24.0426,8.67663436978
 05/15  10:00:00,280.298146629,14.6091779737,103.448378954,0.0,80.527626,79.0911225,43.6249111421,0.0,32.0568,11.5681111421
 05/15  11:00:00,296.373326508,15.8904698337,117.54623317,0.0,80.527626,79.0911225,43.6394396482,0.0,32.0568,11.5826396482
 05/15  12:00:00,306.609215919,16.9218329579,127.447015361,0.0,80.527626,79.0911225,43.6516177143,0.0,32.0568,11.5948177143
 05/15  13:00:00,305.554227201,17.9844278846,129.321065918,0.0,80.527626,75.0917375,30.5267018886,0.0,16.0284,14.4983018886
 05/15  14:00:00,312.065708074,19.1383567566,134.668036523,0.0,80.527626,75.0917375,24.7066505257,0.000655666476799,16.0284,8.67759485924
 05/15  15:00:00,326.449464973,22.9545710025,147.210179091,0.0,80.527626,73.092045,14.7790490752,0.00157609641733,3.20568,11.5717929787
 05/15  16:00:00,328.8190597,19.3717254806,153.131760297,0.0,80.527626,73.092045,6.12186615147,0.0315231203582,3.20568,2.88466303111
 05/15  17:00:00,270.970244088,13.8167982983,144.099182696,0.0,80.527626,29.818365,3.22604840327,0.000368403271743,3.20568,0.02
 05/15  18:00:00,261.716101837,12.6109867927,136.051721155,0.0,80.527626,29.818365,6.09431318914,0.0,3.20568,2.88863318914
 05/15  19:00:00,254.112421195,11.7781592828,128.97177448,0.0,80.527626,29.818365,8.96780505676,0.0,3.20568,5.76212505676
 05/15  20:00:00,247.021479409,10.7987957308,117.187946793,0.0,80.527626,29.818365,6.09524433706,0.0,3.20568,2.88956433706
 05/15  21:00:00,56.235126768,0.0,0.0,0.0,15.863942322,29.242365,8.71351768821,0.0,3.20568,5.50783768821
 05/15  22:00:00,56.0039730113,0.0,0.0,0.0,15.863942322,29.242365,3.4766958391,0.0,3.20568,0.271015839103
 05/15  23:00:00,56.65789566,0.0,0.0,0.0,15.863942322,29.242365,6.08990842864,0.0,3.20568,2.88422842864
 05/15  24:00:00,55.9386584898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.9165473968,0.0,0.0,0.0,15.863942322,29.242365,6.08817955946,0.0,3.20568,2.88249955946
 05/16  02:00:00,55.9043402793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.8990194055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,57.3247336051,0.0,0.0,0.0,15.863942322,29.242365,6.08825061112,0.0,3.20568,2.88257061112
 05/16  05:00:00,57.1128989518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,127.380311238,8.91742875936,62.7264516653,0.0,15.863942322,29.818365,3.23496615975,0.00928615975184,3.20568,0.02
 05/16  07:00:00,183.697168531,7.8711558338,62.8855597909,0.0,80.527626,29.818365,6.09042218047,0.0,3.20568,2.88474218047
 05/16  08:00:00,267.019659932,12.3888044148,96.424063913,0.0,80.527626,75.0917375,29.8118868817,0.0,24.0426,5.76928688166
 05/16  09:00:00,267.563141378,13.2442502555,96.1181775125,0.0,80.527626,75.0917375,32.718295374,0.0,24.0426,8.67569537399
 05/16  10:00:00,274.735859687,13.9272399801,98.6073194289,0.0,80.527626,79.0911225,43.6247603509,0.0,32.0568,11.5679603509
 05/16  11:00:00,289.457235456,14.8394505657,111.704822357,0.0,80.527626,79.0911225,43.6398098979,0.0,32.0568,11.5830098979
 05/16  12:00:00,305.13301121,16.4717290391,126.426847376,0.0,80.527626,79.0911225,43.6511752825,0.0,32.0568,11.5943752825
 05/16  13:00:00,318.834516155,19.1402062845,141.416886878,0.0,80.527626,75.0917375,30.5266423502,0.00129886328182,16.0284,14.4969434869
 05/16  14:00:00,330.86690327,22.1268236132,150.442355764,0.0,80.527626,75.0917375,24.7105375784,0.0037314325346,16.0284,8.67840614588
 05/16  15:00:00,323.319761541,21.8584468096,145.173480055,0.0,80.527626,73.092045,14.7790136116,0.00289045884167,3.20568,11.5704431527
 05/16  16:00:00,297.806327882,14.6992506044,126.835678546,0.0,80.527626,73.092045,3.24097783477,0.0152978347737,3.20568,0.02
 05/16  17:00:00,237.06974061,11.1662168314,112.912851087,0.0,80.527626,29.818365,6.09027440398,0.0,3.20568,2.88459440398
 05/16  18:00:00,232.777286557,10.5950639088,109.184093901,0.0,80.527626,29.818365,6.09415160207,0.0,3.20568,2.88847160207
 05/16  19:00:00,227.578911897,10.0357482766,104.538304382,0.0,80.527626,29.818365,8.96765920558,0.0,3.20568,5.76197920558
 05/16  20:00:00,225.280034637,9.56923731751,96.9975414224,0.0,80.527626,29.818365,6.09509779461,0.0,3.20568,2.88941779461
 05/16  21:00:00,55.9947705413,0.0,0.0,0.0,15.863942322,29.242365,6.09553130843,0.0,3.20568,2.88985130843
 05/16  22:00:00,55.9984771223,0.0,0.0,0.0,15.863942322,29.242365,6.09124961255,0.0,3.20568,2.88556961255
 05/16  23:00:00,56.6649977165,0.0,0.0,0.0,15.863942322,29.242365,6.08992922736,0.0,3.20568,2.88424922736
 05/16  24:00:00,55.9298378104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.9083774064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.8877579312,0.0,0.0,0.0,15.863942322,29.242365,6.08822456519,0.0,3.20568,2.88254456519
 05/17  03:00:00,55.8760655462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.1684390053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.1542424891,0.0,0.0,0.0,15.863942322,29.242365,6.08764632489,0.0,3.20568,2.88196632489
 05/17  06:00:00,123.389549464,8.53651596605,59.5912837148,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 05/17  07:00:00,181.584108151,7.75873527002,60.887182247,0.0,80.527626,29.818365,6.09022523723,0.0,3.20568,2.88454523723
 05/17  08:00:00,262.777820936,11.553579986,93.0172676642,0.0,80.527626,75.0917375,29.8118319879,0.0,24.0426,5.76923198791
 05/17  09:00:00,269.885802382,12.943909461,98.731250481,0.0,80.527626,75.0917375,32.7195324146,0.0,24.0426,8.67693241464
 05/17  10:00:00,285.702832616,14.319144832,109.155838063,0.0,80.527626,79.0911225,40.7370863199,0.0,32.0568,8.68028631992
 05/17  11:00:00,301.345120043,15.858718971,122.554409595,0.0,80.527626,79.0911225,43.6397296556,0.0,32.0568,11.5829296556
 05/17  12:00:00,307.597141122,16.6401533259,128.715913357,0.0,80.527626,79.0911225,46.5441489946,0.0,32.0568,14.4873489946
 05/17  13:00:00,312.230338169,19.1014733127,134.870473951,0.0,80.527626,75.0917375,27.6279671558,0.000466216163369,16.0284,11.5991009397
 05/17  14:00:00,322.820156621,21.5060547063,143.038766902,0.0,80.527626,75.0917375,27.5938767317,0.00192782428059,16.0284,11.5635489075
 05/17  15:00:00,333.341418334,25.2112819372,151.829732647,0.0,80.527626,73.092045,11.8882681101,0.000648999849393,3.20568,8.68193911021
 05/17  16:00:00,323.567495693,19.2331914687,148.022482157,0.0,80.527626,73.092045,6.10840521044,0.0180189638544,3.20568,2.88470624659
 05/17  17:00:00,265.198033746,14.7883880965,137.363127637,0.0,80.527626,29.818365,6.09249929327,0.00210825341727,3.20568,2.88471103985
 05/17  18:00:00,264.51007059,14.6451213777,136.821562681,0.0,80.527626,29.818365,6.09600460733,0.00212745486336,3.20568,2.88819715247
 05/17  19:00:00,256.909600741,13.7344742494,129.832639393,0.0,80.527626,29.818365,6.09711815022,0.000469583676018,3.20568,2.89096856655
 05/17  20:00:00,244.376991843,11.7908502068,113.578645194,0.0,80.527626,29.818365,6.09523009201,0.0,3.20568,2.88955009201
 05/17  21:00:00,56.2035656486,0.0,0.0,0.0,15.863942322,29.242365,8.96489410794,0.0,3.20568,5.75921410794
 05/17  22:00:00,55.9845733938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  23:00:00,56.688583536,0.0,0.0,0.0,15.863942322,29.242365,6.08993165084,0.0,3.20568,2.88425165084
 05/17  24:00:00,55.9618901657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.921043608,0.0,0.0,0.0,15.863942322,29.242365,6.08823146125,0.0,3.20568,2.88255146125
 05/18  02:00:00,55.8997733309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.8874289466,0.0,0.0,0.0,15.863942322,29.242365,6.0881418855,0.0,3.20568,2.8824618855
 05/18  04:00:00,56.1674851053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.1214880726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,100.612518795,8.54140133844,36.8795224984,0.0,15.863942322,29.818365,6.10404607702,0.0158561984313,3.20568,2.88250987859
 05/18  07:00:00,155.118383493,7.78017716812,34.4825086595,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/18  08:00:00,230.758410872,12.0526786006,60.5461157919,0.0,80.527626,75.0917375,29.8121950946,0.0,24.0426,5.76959509462
 05/18  09:00:00,243.925727869,13.8665530312,71.8636668912,0.0,80.527626,75.0917375,32.7226666143,0.00434314268955,24.0426,8.6757234716
 05/18  10:00:00,262.233350907,15.835224396,84.1700218016,0.0,80.527626,79.0911225,43.6314246376,0.0084926078942,32.0568,11.5661320297
 05/18  11:00:00,277.520618242,18.1570110566,96.4145752845,0.0,80.527626,79.0911225,43.6478580546,0.0113288686345,32.0568,11.579729186
 05/18  12:00:00,289.516014784,20.9834684272,106.281171264,0.0,80.527626,79.0911225,43.6619695402,0.0125180214873,32.0568,11.5926515187
 05/18  13:00:00,294.38548819,23.4626859217,112.655574795,0.0,80.527626,75.0917375,30.538566548,0.0161269875254,16.0284,14.4940395605
 05/18  14:00:00,307.211487666,25.0491425647,123.879111014,0.0,80.527626,75.0917375,24.7206226778,0.0142445464249,16.0284,8.6779781314
 05/18  15:00:00,311.674974221,26.1820963256,129.202566701,0.0,80.527626,73.092045,14.7877985601,0.0130927825158,3.20568,11.5690257776
 05/18  16:00:00,299.075758755,22.2529278839,120.533701503,0.0,80.527626,73.092045,3.2669578517,0.0412778516968,3.20568,0.02
 05/18  17:00:00,237.985514381,16.8633063649,108.107334919,0.0,80.527626,29.818365,6.10074281075,0.0104538374294,3.20568,2.88460897332
 05/18  18:00:00,234.303120154,16.1926710893,105.116481427,0.0,80.527626,29.818365,6.10527094004,0.0112359198747,3.20568,2.88835502017
 05/18  19:00:00,219.560530258,14.6329389764,91.7182029163,0.0,80.527626,29.818365,6.10704859735,0.0103968518131,3.20568,2.89097174554
 05/18  20:00:00,204.619327052,11.8924989809,73.8700640742,0.0,80.527626,29.818365,8.97291878719,0.00787524126125,3.20568,5.75936354593
 05/18  21:00:00,56.0671969692,0.0,0.0,0.0,15.863942322,29.242365,6.09509271699,0.0,3.20568,2.88941271699
 05/18  22:00:00,55.8797514677,0.0,0.0,0.0,15.863942322,29.242365,6.09117131899,0.0,3.20568,2.88549131899
 05/18  23:00:00,56.5853147459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.8713791501,0.0,0.0,0.0,15.863942322,29.242365,6.0882255367,0.0,3.20568,2.8825455367
 05/19  01:00:00,55.8539391252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.8303340055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.8158990875,0.0,0.0,0.0,15.863942322,29.242365,6.08759928002,0.0,3.20568,2.88191928002
 05/19  04:00:00,57.0530792974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.8148029934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,82.6111378073,7.83439630231,19.3190298646,0.0,15.863942322,29.818365,6.46017682976,0.37193503142,3.20568,2.88256179834
 05/19  07:00:00,139.965683304,7.75617179602,19.4781793593,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/19  08:00:00,198.763323679,9.6164711034,31.0913929778,0.0,80.527626,75.0917375,29.8195894225,0.00784524039815,24.0426,5.76914418211
 05/19  09:00:00,209.122429939,10.6476070873,40.3612530671,0.0,80.527626,75.0917375,35.6027562207,0.0,24.0426,11.5601562207
 05/19  10:00:00,232.028285392,11.6616005422,58.2014236499,0.0,80.527626,79.0911225,40.7353906514,0.0,32.0568,8.67859065136
 05/19  11:00:00,256.575963238,13.351845316,80.3106472165,0.0,80.527626,79.0911225,43.6399495845,0.00276496327129,32.0568,11.5803846212
 05/19  12:00:00,273.101216311,15.3922915677,95.4774515685,0.0,80.527626,79.0911225,43.656318046,0.00816113927883,32.0568,11.5913569067
 05/19  13:00:00,282.823433827,18.0191003856,106.540809034,0.0,80.527626,75.0917375,30.5338993734,0.0131034902714,16.0284,14.4923958832
 05/19  14:00:00,299.044919795,21.0290185789,119.730405959,0.0,80.527626,75.0917375,24.7127211041,0.0075748203651,16.0284,8.67674628375
 05/19  15:00:00,306.657981644,23.7478358291,126.618646211,0.0,80.527626,73.092045,14.7814605016,0.00691167895089,3.20568,11.5688688227
 05/19  16:00:00,288.222181256,18.3953012413,113.537176623,0.0,80.527626,73.092045,3.28247663423,0.0567966342332,3.20568,0.02
 05/19  17:00:00,233.134922178,14.7197053645,105.39116135,0.0,80.527626,29.818365,6.09969038356,0.00956788246726,3.20568,2.88444250109
 05/19  18:00:00,230.385453022,14.3239596843,103.06141116,0.0,80.527626,29.818365,6.10404381642,0.00997372043349,3.20568,2.88839009599
 05/19  19:00:00,217.53933425,12.6535035939,91.9576184229,0.0,80.527626,29.818365,6.10463974915,0.00852760914397,3.20568,2.89043214001
 05/19  20:00:00,206.552249907,10.9214834962,77.0165707616,0.0,80.527626,29.818365,8.97488955566,0.0103451158688,3.20568,5.75886443979
 05/19  21:00:00,55.882768175,0.0,0.0,0.0,15.863942322,29.242365,6.09506654056,0.0,3.20568,2.88938654056
 05/19  22:00:00,55.9015032904,0.0,0.0,0.0,15.863942322,29.242365,6.09115738963,0.0,3.20568,2.88547738963
 05/19  23:00:00,56.6174332314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  24:00:00,55.9018411204,0.0,0.0,0.0,15.863942322,29.242365,6.08821821102,0.0,3.20568,2.88253821102
 05/20  01:00:00,55.8791958331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.8652449396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.850035342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.1023172342,0.0,0.0,0.0,15.863942322,29.242365,6.08740885095,0.0,3.20568,2.88172885095
 05/20  05:00:00,56.0825332514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,54.658216952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.4291839086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.426719002,0.0,0.0,0.0,15.863942322,29.242365,6.08731566567,0.0,3.20568,2.88163566567
 05/20  09:00:00,47.4408453232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.4666180823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1647843088,0.0,0.0,0.0,15.863942322,29.242365,6.08798143307,0.0,3.20568,2.88230143307
 05/20  12:00:00,47.5168269798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,62.4862558126,1.09275694869,13.838367513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,71.155627017,1.80122768663,21.7830726624,0.0,15.863942322,29.242365,6.08739933501,0.0,3.20568,2.88171933501
 05/20  15:00:00,76.2322862445,2.81224591377,25.8325352987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,83.4634953904,4.16741755901,31.6926918181,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,82.6662063947,4.95033183748,30.1055179205,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,84.8330035846,4.73318949699,32.4889141588,0.0,15.863942322,29.242365,6.08740076715,0.0,3.20568,2.88172076715
 05/20  19:00:00,83.0345464086,5.03849566283,30.0885921602,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,83.2113102889,3.709213927,25.9566339642,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,72.6549624546,1.49781259962,14.9671153787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,63.2349710183,0.664563284448,6.61940377148,0.0,15.863942322,29.242365,6.08740218581,0.0,3.20568,2.88172218581
 05/20  23:00:00,56.608302855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.9095042479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.8885511187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.8677293466,0.0,0.0,0.0,15.863942322,29.242365,6.08733973974,0.0,3.20568,2.88165973974
 05/21  03:00:00,55.8558683542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,56.1319474615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,56.1097261475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,54.6771307578,0.0,0.0,0.0,15.863942322,29.242365,6.08733303408,0.0,3.20568,2.88165303408
 05/21  07:00:00,47.4566486592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.4622019071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4641239289,0.0,0.0,0.0,15.863942322,29.242365,6.0882182092,0.0,3.20568,2.8825382092
 05/21  10:00:00,47.4736647735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.168488671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.4903383557,0.0,0.0,0.0,15.863942322,29.242365,6.08809670878,0.0,3.20568,2.88241670878
 05/21  13:00:00,64.8546427129,1.32059638647,16.0109023657,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,69.9263929409,1.76991384965,20.6169532895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,72.2617802938,1.98319896923,22.7227580092,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,75.3583069101,3.11235516004,24.6739251411,0.0,15.863942322,29.242365,6.08739774957,0.0,3.20568,2.88171774957
