Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  17:00:00,80.9400147623,4.19432391394,29.1577256192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,82.267304445,4.10742532631,30.6002622349,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,79.6459401503,4.25873597614,27.5342946883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,80.823470602,3.39987132894,23.9027499544,0.0,15.863942322,29.242365,6.08738967421,0.0,3.20568,2.88170967421
 05/21  21:00:00,74.4839512691,1.64091399624,16.6590120716,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,64.756310253,0.790056075856,8.0110592784,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,62.4728228873,0.530884357205,5.32199621963,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.9236836344,0.0,0.0,0.0,15.863942322,29.242365,6.08732403456,0.0,3.20568,2.88164403456
 05/22  01:00:00,55.9048968179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.8947752745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.8819616679,0.0,0.0,0.0,15.863942322,29.242365,6.08817961173,0.0,3.20568,2.88249961173
 05/22  04:00:00,56.1570662235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,56.1460379441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,119.2503794,8.83654702987,55.1659801499,0.0,15.863942322,29.818365,6.09714878124,0.00893769636721,3.20568,2.88253108487
 05/22  07:00:00,175.322480366,7.97444337285,54.4271974658,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  08:00:00,263.570640141,13.5057546055,91.8579151681,0.0,80.527626,75.0917375,29.8112126206,0.0,24.0426,5.76861262057
 05/22  09:00:00,272.70757608,15.1301020879,99.362946878,0.0,80.527626,75.0917375,35.601622792,0.0,24.0426,11.559022792
 05/22  10:00:00,286.426354593,16.5599898429,107.632862699,0.0,80.527626,79.0911225,40.7361121959,0.00179722183774,32.0568,8.67751497408
 05/22  11:00:00,309.783029288,18.6377001276,128.171523955,0.0,80.527626,79.0911225,43.639137776,0.00545098151795,32.0568,11.5768867945
 05/22  12:00:00,323.554360351,21.1434445522,140.124321313,0.0,80.527626,79.0911225,43.6536447073,0.00716752756186,32.0568,11.5896771798
 05/22  13:00:00,323.251141322,23.5908639372,141.358121968,0.0,80.527626,75.0917375,27.6284821457,0.00433852035309,16.0284,11.5957436253
 05/22  14:00:00,331.943430883,25.1608854986,148.465116947,0.0,80.527626,75.0917375,27.5923832381,0.00370416885327,16.0284,11.5602790692
 05/22  15:00:00,338.961831603,26.6670618952,155.962255678,0.0,80.527626,73.092045,11.8909368543,0.00531978732405,3.20568,8.67993706702
 05/22  16:00:00,330.70791102,23.9833716261,150.386518263,0.0,80.527626,73.092045,6.11398250183,0.0237777053277,3.20568,2.8845247965
 05/22  17:00:00,265.135292895,18.0429675068,134.028921518,0.0,80.527626,29.818365,3.23142508567,0.00574508567437,3.20568,0.02
 05/22  18:00:00,259.976125526,17.3359542199,129.576885198,0.0,80.527626,29.818365,6.1020275143,0.00829872716516,3.20568,2.88804878714
 05/22  19:00:00,247.858412572,15.498167286,118.984582144,0.0,80.527626,29.818365,8.9747844522,0.00781340888995,3.20568,5.76129104331
 05/22  20:00:00,231.717601606,12.7862642728,99.9219344782,0.0,80.527626,29.818365,6.10510634162,0.0103541590703,3.20568,2.88907218255
 05/22  21:00:00,56.1351381244,0.0,0.0,0.0,15.863942322,29.242365,6.09517376534,0.0,3.20568,2.88949376534
 05/22  22:00:00,55.9379583005,0.0,0.0,0.0,15.863942322,29.242365,6.09062345942,0.0,3.20568,2.88494345942
 05/22  23:00:00,56.6596180962,0.0,0.0,0.0,15.863942322,29.242365,6.08980725688,0.0,3.20568,2.88412725688
 05/22  24:00:00,55.9449950906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.9233705475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.901589796,0.0,0.0,0.0,15.863942322,29.242365,6.0881816723,0.0,3.20568,2.8825016723
 05/23  03:00:00,55.8888242888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,57.2675353149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,57.0450412104,0.0,0.0,0.0,15.863942322,29.242365,6.08817380858,0.0,3.20568,2.88249380858
 05/23  06:00:00,111.584912506,8.56826792713,47.3547880325,0.0,15.863942322,29.818365,3.2413148188,0.015634818798,3.20568,0.02
 05/23  07:00:00,166.31664654,7.76270807789,45.6555129084,0.0,80.527626,29.818365,6.09010523236,0.0,3.20568,2.88442523236
 05/23  08:00:00,247.174626887,11.4846740214,77.4995140855,0.0,80.527626,75.0917375,29.8105801094,0.0,24.0426,5.76798010938
 05/23  09:00:00,254.437846865,12.6441994822,83.5954453822,0.0,80.527626,75.0917375,32.7157147835,0.0,24.0426,8.67311478351
 05/23  10:00:00,269.67213187,14.3913227617,93.0721970461,0.0,80.527626,79.0911225,40.7339446601,0.0,32.0568,8.67714466007
 05/23  11:00:00,289.238838147,16.2517721865,110.057696111,0.0,80.527626,79.0911225,43.6345946627,0.0,32.0568,11.5777946627
 05/23  12:00:00,302.235014818,18.3275275282,121.66789976,0.0,80.527626,79.0911225,43.6481093186,0.00214264747095,32.0568,11.5891666711
 05/23  13:00:00,308.956806563,20.7654796863,129.92471,0.0,80.527626,75.0917375,30.5197049807,0.00346889495132,16.0284,14.4878360858
 05/23  14:00:00,326.809812499,23.5458506118,144.965503285,0.0,80.527626,75.0917375,24.7086855417,0.00609220753482,16.0284,8.67419333413
 05/23  15:00:00,329.506683223,25.3322186243,147.864259967,0.0,80.527626,73.092045,11.8910226915,0.0063415093467,3.20568,8.67900118219
 05/23  16:00:00,314.877788286,19.954269584,138.606005925,0.0,80.527626,73.092045,6.12268946504,0.0324695285199,3.20568,2.88453993652
 05/23  17:00:00,260.539145954,15.9319317506,131.548521007,0.0,80.527626,29.818365,6.0942046742,0.00416851741443,3.20568,2.88435615679
 05/23  18:00:00,255.607103749,15.6321437526,126.919494544,0.0,80.527626,29.818365,6.09813804351,0.00441702072756,3.20568,2.88804102279
 05/23  19:00:00,236.140340742,13.2641642076,109.845575345,0.0,80.527626,29.818365,6.10214181536,0.00624627633857,3.20568,2.89021553902
 05/23  20:00:00,225.956304847,11.5374964075,95.7033800809,0.0,80.527626,29.818365,6.09916625344,0.00424591231054,3.20568,2.88924034113
 05/23  21:00:00,55.9153147993,0.0,0.0,0.0,15.863942322,29.242365,6.09501469805,0.0,3.20568,2.88933469805
 05/23  22:00:00,55.9095459169,0.0,0.0,0.0,15.863942322,29.242365,6.09098668037,0.0,3.20568,2.88530668037
 05/23  23:00:00,56.6151898036,0.0,0.0,0.0,15.863942322,29.242365,6.08975646787,0.0,3.20568,2.88407646787
 05/23  24:00:00,55.9035956093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8951300212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.8879020364,0.0,0.0,0.0,15.863942322,29.242365,6.08807661862,0.0,3.20568,2.88239661862
 05/24  03:00:00,55.8814421938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.1612583469,0.0,0.0,0.0,15.863942322,29.242365,6.0377378986,0.0,3.20568,2.8320578986
 05/24  05:00:00,56.1266183228,0.0,0.0,0.0,15.863942322,29.242365,3.27596164102,0.0,3.20568,0.0702816410219
 05/24  06:00:00,107.003325196,8.41186861981,43.3784680267,0.0,15.863942322,29.818365,3.23361350908,0.00793350908267,3.20568,0.02
 05/24  07:00:00,166.769752622,7.76059559917,46.1014482818,0.0,80.527626,29.818365,6.09000002988,0.0,3.20568,2.88432002988
 05/24  08:00:00,250.995485865,11.614201062,81.1755945979,0.0,80.527626,75.0917375,29.810671808,0.0,24.0426,5.76807180798
 05/24  09:00:00,270.473466649,13.5034003782,98.7357309971,0.0,80.527626,75.0917375,32.7155490191,0.0,24.0426,8.67294901911
 05/24  10:00:00,290.438969807,15.6742455593,112.50748436,0.0,80.527626,79.0911225,40.7344023584,0.00169098935704,32.0568,8.675911369
 05/24  11:00:00,314.859908428,18.1666346396,133.691684572,0.0,80.527626,79.0911225,43.6401906982,0.0063223290265,32.0568,11.5770683691
 05/24  12:00:00,328.105355564,21.2372921072,144.559428832,0.0,80.527626,79.0911225,43.647843308,0.00291811228674,32.0568,11.5881251957
 05/24  13:00:00,333.961810964,24.3241554179,151.311370059,0.0,80.527626,75.0917375,29.6547177532,0.00456743856889,16.0284,13.6217503146
 05/24  14:00:00,343.579775673,25.8868923195,159.345526629,0.0,80.527626,75.0917375,25.5703798828,0.00708819629434,16.0284,9.53489168649
 05/24  15:00:00,341.868227136,26.979623383,158.537257784,0.0,80.527626,73.092045,11.8918488083,0.00697770978529,3.20568,8.67919109849
 05/24  16:00:00,331.036604996,25.8580671711,148.829974128,0.0,80.527626,73.092045,6.0996770813,0.00949356575275,3.20568,2.88450351555
 05/24  17:00:00,260.316554969,19.1157133196,128.128642695,0.0,80.527626,29.818365,3.23748234433,0.0118023443348,3.20568,0.02
 05/24  18:00:00,256.148584674,18.4842734022,124.593322687,0.0,80.527626,29.818365,6.10552325194,0.0118860439151,3.20568,2.88795720802
 05/24  19:00:00,241.157001345,16.9087323189,110.916944943,0.0,80.527626,29.818365,8.97847748134,0.0118365469036,3.20568,5.76096093443
 05/24  20:00:00,221.828177946,13.4145924741,89.484376167,0.0,80.527626,29.818365,6.10818542668,0.0131507968876,3.20568,2.8893546298
 05/24  21:00:00,64.9712039936,0.756052417341,8.08428020321,0.0,15.863942322,29.242365,6.09495710658,0.0,3.20568,2.88927710658
 05/24  22:00:00,60.1585012848,0.37802620867,3.82979112116,0.0,15.863942322,29.242365,6.0910155558,0.0,3.20568,2.8853355558
 05/24  23:00:00,56.6696580295,0.0,0.0,0.0,15.863942322,29.242365,6.08960505048,0.0,3.20568,2.88392505048
 05/24  24:00:00,55.9563666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.9501733185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.927108945,0.0,0.0,0.0,15.863942322,29.242365,6.0881111033,0.0,3.20568,2.8824311033
 05/25  03:00:00,55.8915264419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.1655832913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  05:00:00,56.1393721492,0.0,0.0,0.0,15.863942322,29.242365,6.08808169987,0.0,3.20568,2.88240169987
 05/25  06:00:00,105.862978152,8.82539841066,41.8274371575,0.0,15.863942322,29.818365,3.2448466294,0.019166629405,3.20568,0.02
 05/25  07:00:00,161.154659946,7.83990099294,40.4311877083,0.0,80.527626,29.818365,6.0900644813,0.0,3.20568,2.8843844813
 05/25  08:00:00,241.585922895,12.9683756964,70.4337911327,0.0,80.527626,75.0917375,26.9371461628,0.000897166891488,24.0426,2.89364899591
 05/25  09:00:00,265.39095059,15.3774327596,91.7897647433,0.0,80.527626,75.0917375,35.6078858226,0.00940312033514,24.0426,11.5558827022
 05/25  10:00:00,283.661909324,17.4101621432,104.0065306,0.0,80.527626,79.0911225,40.7436971593,0.0103561118888,32.0568,8.67654104741
 05/25  11:00:00,303.146818968,19.6265192901,120.545020153,0.0,80.527626,79.0911225,43.6408851527,0.00842457479879,32.0568,11.5756605779
 05/25  12:00:00,325.475805066,22.5253999117,140.65578797,0.0,80.527626,79.0911225,43.6471151871,0.00357739619051,32.0568,11.5867377909
 05/25  13:00:00,331.748387373,24.637266721,148.793117912,0.0,80.527626,75.0917375,27.6259514355,0.00404313305046,16.0284,11.5935083025
 05/25  14:00:00,341.977848204,26.0865921331,157.558073966,0.0,80.527626,75.0917375,24.7066508639,0.00442510755449,16.0284,8.67382575635
 05/25  15:00:00,348.085503924,28.178656703,163.559620288,0.0,80.527626,73.092045,14.7725082924,0.00250398260822,3.20568,11.5643243098
 05/25  16:00:00,347.775059394,27.9585456799,163.464385858,0.0,80.527626,73.092045,3.23299080379,0.00731080379383,3.20568,0.02
 05/25  17:00:00,287.513803111,22.2937094077,152.14184888,0.0,80.527626,29.818365,6.09972790982,0.00965093352232,3.20568,2.88439697629
 05/25  18:00:00,278.11632266,20.8099821974,144.236309061,0.0,80.527626,29.818365,6.10185499097,0.0082331407466,3.20568,2.88794185022
 05/25  19:00:00,266.838561498,18.3713339529,135.079239267,0.0,80.527626,29.818365,8.97216534211,0.00620658243856,3.20568,5.76027875967
 05/25  20:00:00,255.903181455,15.2408629548,121.642877094,0.0,80.527626,29.818365,6.09921062593,0.00459126920049,3.20568,2.88893935673
 05/25  21:00:00,74.876316943,1.54259261882,17.1504133782,0.0,15.863942322,29.242365,6.0949679456,0.0,3.20568,2.8892879456
 05/25  22:00:00,68.0707727336,1.00786377064,11.070285027,0.0,15.863942322,29.242365,6.09099543408,0.0,3.20568,2.88531543408
 05/25  23:00:00,62.9257916996,0.541431805792,5.68240184036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.974609572,0.0,0.0,0.0,15.863942322,29.242365,6.08805803413,0.0,3.20568,2.88237803413
 05/26  01:00:00,55.9512025349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.9285630575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.9149206455,0.0,0.0,0.0,15.863942322,29.242365,6.08814623315,0.0,3.20568,2.88246623315
 05/26  04:00:00,57.3155424293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,57.0708234998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  06:00:00,112.838603083,8.73857731579,48.4263339159,0.0,15.863942322,29.818365,6.10828416362,0.0201780483513,3.20568,2.88242611526
 05/26  07:00:00,173.639905327,7.94923865134,52.7763674534,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  08:00:00,262.79354771,13.2917774887,91.2946497572,0.0,80.527626,75.0917375,29.8107463283,0.0,24.0426,5.76814632833
 05/26  09:00:00,279.913157511,15.3933470019,106.285541772,0.0,80.527626,75.0917375,32.7137281081,0.0,24.0426,8.67112810809
 05/26  10:00:00,300.164320465,17.4122944873,120.495096736,0.0,80.527626,79.0911225,43.6194409433,0.00189739765699,32.0568,11.5607435456
 05/26  11:00:00,309.628237462,18.6296334342,128.04675636,0.0,80.527626,79.0911225,40.7446551233,0.00174380080905,32.0568,8.68611132245
 05/26  12:00:00,320.491108662,20.6823370372,137.544109478,0.0,80.527626,79.0911225,43.6456766087,0.00310966194174,32.0568,11.5857669467
 05/26  13:00:00,323.947154144,22.3364051977,143.322509307,0.0,80.527626,75.0917375,30.5168761792,0.00360084610183,16.0284,14.4848753331
 05/26  14:00:00,318.016194496,21.6814411923,138.048813305,0.0,80.527626,75.0917375,24.7077427186,0.00590788723329,16.0284,8.67343483136
 05/26  15:00:00,307.634790791,21.0054363149,130.35050271,0.0,80.527626,73.092045,11.8918402769,0.0084289683865,3.20568,8.67773130854
 05/26  16:00:00,281.178326914,14.5979253714,110.312315083,0.0,80.527626,73.092045,6.1150062247,0.0248726997604,3.20568,2.88445352494
 05/26  17:00:00,225.966887718,11.0350354356,101.925813748,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  18:00:00,232.716340957,10.9366738629,108.750827577,0.0,80.527626,29.818365,8.96155571094,0.0,3.20568,5.75587571094
 05/26  19:00:00,231.459454263,10.5162273901,107.907735867,0.0,80.527626,29.818365,6.09610149375,0.0,3.20568,2.89042149375
 05/26  20:00:00,223.530354171,9.95090596508,94.8461072216,0.0,80.527626,29.818365,6.09458467202,0.0,3.20568,2.88890467202
 05/26  21:00:00,55.9573923461,0.0,0.0,0.0,15.863942322,29.242365,6.09494392023,0.0,3.20568,2.88926392023
 05/26  22:00:00,55.9531386801,0.0,0.0,0.0,15.863942322,29.242365,6.0909122712,0.0,3.20568,2.8852322712
 05/26  23:00:00,56.6403090219,0.0,0.0,0.0,15.863942322,29.242365,6.08960932726,0.0,3.20568,2.88392932726
 05/26  24:00:00,55.9110442682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8820292938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.8687470881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.8713315097,0.0,0.0,0.0,15.863942322,29.242365,6.08733528162,0.0,3.20568,2.88165528162
 05/27  04:00:00,56.1465137823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.0923588071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,53.2145552089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.4356433621,0.0,0.0,0.0,15.863942322,29.242365,6.08727336651,0.0,3.20568,2.88159336651
 05/27  08:00:00,47.460448401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,52.743412155,0.493911920749,4.76155730377,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,55.9771691358,2.18009461326,6.27584865308,0.0,15.863942322,29.242365,6.08811953765,0.0,3.20568,2.88243953765
 05/27  11:00:00,58.0026799203,2.68668742332,7.08575002772,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,71.5950777355,4.38695078953,19.6391436424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,75.7946433802,4.18442244907,24.019744523,0.0,15.863942322,29.242365,6.08734142021,0.0,3.20568,2.88166142021
 05/27  14:00:00,85.9112470221,5.54724245945,32.7580619761,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,82.7904157172,4.76696829375,30.4104480419,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,89.5384491101,5.83015711406,36.0943694527,0.0,15.863942322,29.242365,3.22577701889,9.70188931629e-05,3.20568,0.02
 05/27  17:00:00,82.8736820573,4.9436580677,30.3329819225,0.0,15.863942322,29.242365,6.08745073733,9.7846236428e-05,3.20568,2.88167289109
 05/27  18:00:00,84.9689073248,5.71221013765,31.6722780509,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,73.9609003212,4.23473600539,21.8368972514,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,78.5204804162,4.62295901307,21.7724543579,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,71.2061108525,2.38691748411,12.5990992444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,65.2562664807,1.68563472521,7.56974563353,0.0,15.863942322,29.242365,6.08734571668,0.0,3.20568,2.88166571668
 05/27  23:00:00,56.6692815186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,56.0024685408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.9891216081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.962520417,0.0,0.0,0.0,15.863942322,29.242365,6.08733288157,0.0,3.20568,2.88165288157
 05/28  03:00:00,55.9646288706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.254258338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.2054311216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,53.2645974191,0.0,0.0,0.0,15.863942322,29.242365,6.0872624566,0.0,3.20568,2.8815824566
 05/28  07:00:00,47.4692894027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,53.1148407249,0.495259694022,5.12565368009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  09:00:00,58.5601009389,3.21966264317,7.81004140847,0.0,15.863942322,29.242365,6.08809380253,0.0,3.20568,2.88241380253
 05/28  10:00:00,75.8483853906,4.26605105686,24.0126889954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,78.1470234984,4.86769006845,25.0047906955,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,80.7199205164,4.5722740707,28.5401916944,0.0,15.863942322,29.242365,6.08827812155,0.000140043331307,3.20568,2.88245807822
 05/28  13:00:00,86.2062194619,5.43217144958,33.1518982231,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,88.4031958567,5.05130070755,35.7234377608,0.0,15.863942322,29.242365,3.22575108121,7.10812057771e-05,3.20568,0.02
 05/28  15:00:00,92.6604699557,5.81963330591,39.2115884026,0.0,15.863942322,29.242365,3.22577386413,9.38641274955e-05,3.20568,0.02
 05/28  16:00:00,95.1094232752,5.93802225094,41.5414614988,0.0,15.863942322,29.242365,6.08756811932,0.000235509206769,3.20568,2.88165261011
 05/28  17:00:00,93.8268814648,6.28227718876,39.9142260035,0.0,15.863942322,29.242365,3.22581295619,0.000132956194095,3.20568,0.02
 05/28  18:00:00,93.1905513886,6.28278180849,39.2772197468,0.0,15.863942322,29.242365,3.22598082472,0.00030082471578,3.20568,0.02
 05/28  19:00:00,89.0593875935,5.97285462424,35.1494915555,0.0,15.863942322,29.242365,3.22583852353,0.000158523530032,3.20568,0.02
 05/28  20:00:00,88.8041467381,5.15080165744,31.4764415128,0.0,15.863942322,29.242365,6.08747567028,0.000140894303083,3.20568,2.88165477597
 05/28  21:00:00,87.9370425093,5.3303936804,26.3640860223,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,75.7001341628,3.46157955181,16.2367914922,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,72.587190962,2.27544244678,13.6416609755,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,59.4258246127,0.326811194244,3.12077711349,0.0,15.863942322,29.242365,6.08733695006,0.0,3.20568,2.88165695006
 05/29  01:00:00,55.9634337436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.9570581736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.94828813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,56.2275734848,0.0,0.0,0.0,15.863942322,29.242365,6.08729241612,0.0,3.20568,2.88161241612
 05/29  05:00:00,56.2090184736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,53.2677660963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4341502118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.4537788869,0.0,0.0,0.0,15.863942322,29.242365,6.08811439307,0.0,3.20568,2.88243439307
 05/29  09:00:00,47.4866211793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,65.3489414985,1.47051262821,16.3593622085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,70.9036301755,3.54792802366,19.1155951696,0.0,15.863942322,29.242365,6.08810910173,0.0,3.20568,2.88242910173
 05/29  12:00:00,70.7876944375,3.92425385613,19.2888570451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,79.0297184613,5.03647132076,26.403216298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,82.4178388396,4.85912076864,29.9619792326,0.0,15.863942322,29.242365,6.08733223125,0.0,3.20568,2.88165223125
 05/29  15:00:00,83.9340734784,5.42820521199,30.8997014984,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,87.9956110644,5.17124864945,35.2026254024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,88.5285968311,5.8527754795,35.05576142,0.0,15.863942322,29.242365,3.22585683431,0.000176834311835,3.20568,0.02
 05/29  18:00:00,88.464350626,5.36684048798,35.4831874884,0.0,15.863942322,29.242365,6.08741741662,9.17568037571e-05,3.20568,2.88164565982
 05/29  19:00:00,87.4230993965,5.90777994925,33.5876620049,0.0,15.863942322,29.242365,3.22577674045,9.67404458472e-05,3.20568,0.02
 05/29  20:00:00,88.0001339333,5.08293420875,30.7528527701,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,80.340615132,4.24848804394,19.8573416877,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,73.3646580506,1.98887393735,15.3912970273,0.0,15.863942322,29.242365,6.08732501095,0.0,3.20568,2.88164501095
 05/29  23:00:00,61.8350958627,0.508087564366,4.67397478036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.9716178586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.9712377739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.962486755,0.0,0.0,0.0,15.863942322,29.242365,6.08808279508,0.0,3.20568,2.88240279508
 05/30  03:00:00,55.9561369666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.3860182665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,57.1779481668,0.0,0.0,0.0,15.863942322,29.242365,6.08800150791,0.0,3.20568,2.88232150791
 05/30  06:00:00,124.607528662,8.98081124009,61.2851930575,0.0,15.863942322,29.818365,3.24072049494,0.0150404949419,3.20568,0.02
 05/30  07:00:00,182.431367563,7.976128352,61.5154675668,0.0,80.527626,29.818365,6.08999678329,0.0,3.20568,2.88431678329
 05/30  08:00:00,268.051005867,13.2659331715,96.5698659007,0.0,80.527626,75.0917375,26.9358282963,0.0,24.0426,2.89322829628
 05/30  09:00:00,280.570143705,15.3937928655,106.941202908,0.0,80.527626,75.0917375,35.5964675025,0.000338302937706,24.0426,11.5535291996
 05/30  10:00:00,303.50277288,17.6521275538,123.583542772,0.0,80.527626,79.0911225,40.7317695391,0.00210766512631,32.0568,8.67286187394
 05/30  11:00:00,326.381669281,19.9484642735,143.453345345,0.0,80.527626,79.0911225,40.7429325734,0.00234515038959,32.0568,8.683787423
 05/30  12:00:00,341.630267844,22.8238447384,156.508030558,0.0,80.527626,79.0911225,43.6420674934,0.00180771375391,32.0568,11.5834597797
 05/30  13:00:00,346.024782759,25.0989829844,162.604831119,0.0,80.527626,75.0917375,30.5090410151,0.0,16.0284,14.4806410151
 05/30  14:00:00,352.535204328,27.2094446174,166.989851326,0.0,80.527626,75.0917375,24.7012188063,0.00201758870927,16.0284,8.67080121754
 05/30  15:00:00,358.623681666,30.3184035686,171.951877472,0.0,80.527626,73.092045,11.8831995469,0.00117710074525,3.20568,8.6763424462
 05/30  16:00:00,364.009749934,30.3823098259,177.272438055,0.0,80.527626,73.092045,6.09057248043,0.000636859671441,3.20568,2.88425562076
 05/30  17:00:00,312.824430755,27.880511952,171.862671755,0.0,80.527626,29.818365,3.2261336578,0.000453657795313,3.20568,0.02
 05/30  18:00:00,306.996315103,25.3468945689,168.566871886,0.0,80.527626,29.818365,6.0961798356,0.00281883374279,3.20568,2.88768100186
 05/30  19:00:00,287.080353985,20.119795373,153.895428101,0.0,80.527626,29.818365,8.97174406312,0.00584859427725,3.20568,5.76021546884
 05/30  20:00:00,266.268910688,15.2153976793,133.723365021,0.0,80.527626,29.818365,6.09924565937,0.00471762252331,3.20568,2.88884803684
 05/30  21:00:00,73.2270515575,1.84515148018,15.3536831859,0.0,15.863942322,29.242365,6.09471158831,0.0,3.20568,2.88903158831
 05/30  22:00:00,70.5571881813,1.15892632098,13.3693552468,0.0,15.863942322,29.242365,6.09083644481,0.0,3.20568,2.88515644481
 05/30  23:00:00,74.6709027382,1.46088982026,16.4875347805,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,56.0155291187,0.0,0.0,0.0,15.863942322,29.242365,6.08749495712,0.0,3.20568,2.88181495712
 05/31  01:00:00,56.0068383175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.9922473139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.9775691324,0.0,0.0,0.0,15.863942322,29.242365,6.08801751567,0.0,3.20568,2.88233751567
 05/31  04:00:00,56.266210249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.2360916061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,123.580355862,9.09993177557,60.6385520316,0.0,15.863942322,29.818365,6.11436329849,0.0263078961669,3.20568,2.88237540232
 05/31  07:00:00,189.735322975,8.3381661914,68.4640071122,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/31  08:00:00,285.630456951,14.7581674615,112.646477652,0.0,80.527626,75.0917375,29.8096325201,0.0,24.0426,5.76703252013
 05/31  09:00:00,298.35892406,16.78887033,123.317527792,0.0,80.527626,75.0917375,32.7129945682,0.000263669867865,24.0426,8.6701308983
 05/31  10:00:00,321.926931784,19.3108714551,140.332445822,0.0,80.527626,79.0911225,40.7319026086,0.00308939052333,32.0568,8.67201321808
 05/31  11:00:00,347.727631904,22.754170043,161.953893466,0.0,80.527626,79.0911225,43.6313018986,0.00239754477643,32.0568,11.5721043538
 05/31  12:00:00,363.266266033,26.0882959956,174.832441182,0.0,80.527626,79.0911225,43.6373431865,0.0,32.0568,11.5805431865
 05/31  13:00:00,366.530951621,28.1829908062,179.990256478,0.0,80.527626,75.0917375,27.6188392327,0.00155989737621,16.0284,11.5888793353
 05/31  14:00:00,369.589532177,29.7732471578,181.46097169,0.0,80.527626,75.0917375,24.6987813707,0.0008820292119,16.0284,8.66949934145
 05/31  15:00:00,372.754281663,31.3686348673,185.03236126,0.0,80.527626,73.092045,11.8827977187,0.00180219843616,3.20568,8.6753155203
 05/31  16:00:00,375.55101039,31.5218376013,187.678344076,0.0,80.527626,73.092045,6.09333181103,0.0033717523363,3.20568,2.88428005869
 05/31  17:00:00,325.156577174,28.6852249107,183.395385937,0.0,80.527626,29.818365,6.09285771152,0.00283771076785,3.20568,2.88434000075
 05/31  18:00:00,317.674291076,26.0291944582,178.570245655,0.0,80.527626,29.818365,6.10035219442,0.00693034445519,3.20568,2.88774184996
 05/31  19:00:00,302.788523734,22.9874335404,166.395620633,0.0,80.527626,29.818365,6.10072608224,0.00534180120169,3.20568,2.88970428104
 05/31  20:00:00,277.948143468,17.5198494035,142.760303454,0.0,80.527626,29.818365,6.10059688378,0.00624405171962,3.20568,2.88867283206
 05/31  21:00:00,79.9290216763,2.98260190113,20.6832915045,0.0,15.863942322,29.242365,6.09467740777,0.0,3.20568,2.88899740777
 05/31  22:00:00,82.1674965215,4.08380783772,22.0699800926,0.0,15.863942322,29.242365,6.09077675429,0.0,3.20568,2.88509675429
 05/31  23:00:00,72.0698990475,1.6218251643,13.7197256604,0.0,15.863942322,29.242365,6.0896505254,0.0,3.20568,2.8839705254
 05/31  24:00:00,74.6331283363,1.5353162499,17.0911105495,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.9835764559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.961106069,0.0,0.0,0.0,15.863942322,29.242365,6.08796649425,0.0,3.20568,2.88228649425
 06/01  03:00:00,55.9390715555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,56.2076219884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.1796975844,0.0,0.0,0.0,15.863942322,29.242365,6.08799404921,0.0,3.20568,2.88231404921
 06/01  06:00:00,141.598658135,9.33562822857,78.4037099252,0.0,15.863942322,29.818365,3.25343521709,0.0277552170918,3.20568,0.02
 06/01  07:00:00,204.684063326,8.262580895,83.470075823,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/01  08:00:00,294.727405467,13.6033202169,122.888952658,0.0,80.527626,75.0917375,29.8095345653,0.0,24.0426,5.7669345653
 06/01  09:00:00,307.862266542,15.6710544318,133.935456758,0.0,80.527626,75.0917375,32.7120220938,0.0,24.0426,8.66942209377
 06/01  10:00:00,327.760802281,19.7715305307,145.718065584,0.0,80.527626,79.0911225,40.730319377,0.0,32.0568,8.67351937696
 06/01  11:00:00,345.330703553,23.4320107455,158.90706866,0.0,80.527626,79.0911225,43.628734025,0.0,32.0568,11.571934025
 06/01  12:00:00,351.106828993,25.8339009363,162.977387206,0.0,80.527626,79.0911225,43.6386809932,0.0,32.0568,11.5818809932
 06/01  13:00:00,349.753602893,27.5889265976,163.861980132,0.0,80.527626,75.0917375,27.6164845939,0.0,16.0284,11.5880845939
 06/01  14:00:00,364.653951102,30.3983420531,175.91314746,0.0,80.527626,75.0917375,24.6986685295,0.0,16.0284,8.6702685295
 06/01  15:00:00,372.961635818,31.3681576046,185.234018473,0.0,80.527626,73.092045,14.7662923903,0.0,3.20568,11.5606123903
 06/01  16:00:00,373.769385577,31.4235059716,185.987377488,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/01  17:00:00,324.378002142,29.8807538423,181.413025592,0.0,80.527626,29.818365,6.09024561962,0.000373712167089,3.20568,2.88419190746
 06/01  18:00:00,320.499355104,29.5826525755,177.833256897,0.0,80.527626,29.818365,6.09492699524,0.00163233040673,3.20568,2.88761466483
 06/01  19:00:00,309.202795327,25.7884216664,170.006193591,0.0,80.527626,29.818365,6.09716134607,0.00154049340085,3.20568,2.88994085267
 06/01  20:00:00,285.89250856,17.2054262408,151.032188107,0.0,80.527626,29.818365,6.09733054232,0.00274582716325,3.20568,2.88890471516
 06/01  21:00:00,74.2242235483,1.82335120205,16.1255647803,0.0,15.863942322,29.242365,6.09403336864,0.0,3.20568,2.88835336864
 06/01  22:00:00,73.1654138015,1.87156770843,15.2520983899,0.0,15.863942322,29.242365,6.09072679089,0.0,3.20568,2.88504679089
 06/01  23:00:00,75.5704096066,1.46295314315,17.3792707734,0.0,15.863942322,29.242365,6.08956601707,0.0,3.20568,2.88388601707
 06/01  24:00:00,56.0140547948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.9974107563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.986321833,0.0,0.0,0.0,15.863942322,29.242365,6.08806156839,0.0,3.20568,2.88238156839
 06/02  03:00:00,55.9779790275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.3959410186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,57.1186244625,0.0,0.0,0.0,15.863942322,29.242365,6.08786070331,0.0,3.20568,2.88218070331
 06/02  06:00:00,135.645804165,9.20890440079,72.1277315782,0.0,15.863942322,29.818365,3.25154575009,0.0258657500883,3.20568,0.02
 06/02  07:00:00,199.047244337,8.21462927438,77.8852323201,0.0,80.527626,29.818365,6.08997074301,0.0,3.20568,2.88429074301
 06/02  08:00:00,296.860411527,14.3851803373,124.234981647,0.0,80.527626,75.0917375,26.9360458681,0.0,24.0426,2.89344586813
 06/02  09:00:00,304.362951816,15.5563470636,130.553362909,0.0,80.527626,75.0917375,32.7121525209,0.0,24.0426,8.66955252086
 06/02  10:00:00,312.288688924,16.5218133889,133.515104609,0.0,80.527626,79.0911225,43.6138429647,0.0,32.0568,11.5570429647
 06/02  11:00:00,326.901140403,18.874700405,145.066771064,0.0,80.527626,79.0911225,40.738723325,0.0,32.0568,8.68192332496
 06/02  12:00:00,342.620677309,22.8315808506,157.508055793,0.0,80.527626,79.0911225,43.6381128159,0.0,32.0568,11.5813128159
 06/02  13:00:00,349.261962674,26.3230877297,164.631074821,0.0,80.527626,75.0917375,27.6170607626,0.0,16.0284,11.5886607626
 06/02  14:00:00,363.992346184,30.0102437018,175.639088316,0.0,80.527626,75.0917375,24.6989110401,0.00084738585147,16.0284,8.66966365425
 06/02  15:00:00,364.001549601,30.6693287245,176.981482451,0.0,80.527626,73.092045,14.7652707461,0.0,3.20568,11.5595907461
 06/02  16:00:00,353.633026871,29.5930726129,167.707420052,0.0,80.527626,73.092045,3.2462304967,0.0205504967029,3.20568,0.02
 06/02  17:00:00,296.64041518,23.4128906866,160.176399907,0.0,80.527626,29.818365,6.09124131252,0.00131075410235,3.20568,2.88425055842
 06/02  18:00:00,288.165349617,19.7799529103,155.334679473,0.0,80.527626,29.818365,6.09309952188,0.0,3.20568,2.88741952188
 06/02  19:00:00,280.633335426,15.8280558873,151.749794174,0.0,80.527626,29.818365,6.09693657706,0.00153815307049,3.20568,2.88971842399
 06/02  20:00:00,277.835363663,13.2994247819,147.189409539,0.0,80.527626,29.818365,6.09464914861,0.000293601168751,3.20568,2.88867554744
 06/02  21:00:00,67.1904861766,1.19555071007,9.94882903076,0.0,15.863942322,29.242365,6.09461102284,0.0,3.20568,2.88893102284
 06/02  22:00:00,67.7351516606,1.08832972114,10.6106039812,0.0,15.863942322,29.242365,6.09066818424,0.0,3.20568,2.88498818424
 06/02  23:00:00,71.7343495822,1.13407862601,13.8639672257,0.0,15.863942322,29.242365,6.08957705592,0.0,3.20568,2.88389705592
 06/02  24:00:00,56.0251311311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,56.0006616895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.9859870608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.977631043,0.0,0.0,0.0,15.863942322,29.242365,6.08726616543,0.0,3.20568,2.88158616543
 06/03  04:00:00,56.2284759831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.1955830024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,53.3279341524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4974532961,0.0,0.0,0.0,15.863942322,29.242365,6.08723515361,0.0,3.20568,2.88155515361
 06/03  08:00:00,47.4833859992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.4758808831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.475901978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,48.1813877434,0.0,0.0,0.0,15.863942322,29.242365,6.08796243834,0.0,3.20568,2.88228243834
 06/03  12:00:00,63.7672358278,1.06652820797,15.1829185271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,65.6555367777,1.24659443645,16.8694617752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,74.441717646,1.8690793735,24.9906376235,0.0,15.863942322,29.242365,6.08729048953,0.0,3.20568,2.88161048953
 06/03  15:00:00,78.6194230953,3.4167208014,27.5954126448,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,84.6732087515,3.70291990069,33.3624959678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,80.6258223051,3.87533733224,29.1421610102,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,80.7757114212,3.8291455026,29.3474332918,0.0,15.863942322,29.242365,6.0872946551,0.0,3.20568,2.8816146551
 06/03  19:00:00,68.6715476892,2.62159836751,18.2021043173,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,59.6019545915,0.686210455672,6.84690189228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,56.134033206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.9053140876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.5617049388,0.0,0.0,0.0,15.863942322,29.242365,6.08728027956,0.0,3.20568,2.88160027956
 06/03  24:00:00,55.8648903656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.8462297623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.8333087555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.832104725,0.0,0.0,0.0,15.863942322,29.242365,6.08724190068,0.0,3.20568,2.88156190068
 06/04  04:00:00,56.1147481763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.0974389933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,53.2358492358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4426153001,0.0,0.0,0.0,15.863942322,29.242365,6.08729258419,0.0,3.20568,2.88161258419
 06/04  08:00:00,47.4691237402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  09:00:00,47.5258766779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,53.8522556929,0.492590655765,5.81405930745,0.0,15.863942322,29.242365,6.08803946903,0.0,3.20568,2.88235946903
 06/04  11:00:00,65.4812717982,2.22337289121,15.0035885127,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,78.9028127331,4.48027462211,26.8201861285,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,80.3294108051,4.12663851019,28.579443997,0.0,15.863942322,29.242365,6.08803629018,0.0,3.20568,2.88235629018
 06/04  14:00:00,91.3590454401,5.45227002373,38.2813993211,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,90.2985537293,4.8161664651,37.8560084984,0.0,15.863942322,29.242365,3.22592047324,0.000240473242667,3.20568,0.02
 06/04  16:00:00,100.049970961,5.98325017487,46.4392575068,0.0,15.863942322,29.242365,3.22706483238,0.00138483237632,3.20568,0.02
 06/04  17:00:00,93.4402831504,5.33855357048,40.4733375168,0.0,15.863942322,29.242365,6.08838076025,0.00109764018942,3.20568,2.88160312006
 06/04  18:00:00,98.6037100656,6.41209970612,44.5626124484,0.0,15.863942322,29.242365,3.22718347078,0.00150347078348,3.20568,0.02
 06/04  19:00:00,89.5850415135,5.2386482602,36.3897069644,0.0,15.863942322,29.242365,3.22673929735,0.00105929734583,3.20568,0.02
 06/04  20:00:00,97.2141555422,5.88478775679,39.1066354724,0.0,15.863942322,29.242365,3.22592903802,0.000249038020726,3.20568,0.02
 06/04  21:00:00,92.1991303862,4.58543558436,31.3033601464,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,92.2832055806,5.07270862663,31.140929594,0.0,15.863942322,29.242365,6.0872968018,0.0,3.20568,2.8816168018
 06/04  23:00:00,82.8161255786,3.4787588527,22.6006528014,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,78.8093786673,2.73110131122,20.0263625662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,71.7488041775,1.89927440604,13.8131153905,0.0,15.863942322,29.242365,6.08803824457,0.0,3.20568,2.88235824457
 06/05  02:00:00,63.0117584185,0.572314189476,6.41868457572,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,56.0049377631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,56.2896500806,0.0,0.0,0.0,15.863942322,29.242365,6.08799877777,0.0,3.20568,2.88231877777
 06/05  05:00:00,56.2256861101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  06:00:00,134.868871915,9.2901294254,71.7210549338,0.0,15.863942322,29.818365,3.2476489477,0.0219689477032,3.20568,0.02
 06/05  07:00:00,203.199003372,8.4942382563,81.7509295885,0.0,80.527626,29.818365,6.08989333157,0.0,3.20568,2.88421333157
 06/05  08:00:00,308.218293557,15.4386863202,134.521357583,0.0,80.527626,75.0917375,26.9355470008,0.0,24.0426,2.89294700076
 06/05  09:00:00,325.563519309,18.7990582209,148.479715444,0.0,80.527626,75.0917375,32.7118953289,0.0,24.0426,8.66929532887
 06/05  10:00:00,345.88120578,21.4791262151,162.090761485,0.0,80.527626,79.0911225,43.6123221242,0.00131282817869,32.0568,11.554209296
 06/05  11:00:00,362.572491704,25.2908368805,174.240622587,0.0,80.527626,79.0911225,40.7373941723,0.0,32.0568,8.6805941723
 06/05  12:00:00,370.842185695,27.2184533794,181.26560401,0.0,80.527626,79.0911225,43.636713849,0.00118388728798,32.0568,11.5787299617
 06/05  13:00:00,374.658670059,30.1503470834,186.151260234,0.0,80.527626,75.0917375,27.6146553715,0.000775011305338,16.0284,11.5854803602
 06/05  14:00:00,380.180417516,31.3216794567,190.502439147,0.0,80.527626,75.0917375,24.6957103709,0.0,16.0284,8.66731037087
 06/05  15:00:00,376.704930239,31.5365568916,188.812381513,0.0,80.527626,73.092045,11.8789391642,0.000244921300843,3.20568,8.67301424287
 06/05  16:00:00,371.853889846,30.7335391363,184.76591822,0.0,80.527626,73.092045,6.09210582341,0.00231853032553,3.20568,2.88410729308
 06/05  17:00:00,318.057196614,25.934589638,179.041789466,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/05  18:00:00,310.665324308,23.5576148734,174.026526876,0.0,80.527626,29.818365,6.09424303506,0.00117158548388,3.20568,2.88739144958
 06/05  19:00:00,297.797523076,20.0649296566,164.323203334,0.0,80.527626,29.818365,8.96788194012,0.0026927028917,3.20568,5.75950923723
 06/05  20:00:00,278.397675254,15.2207619782,145.508875318,0.0,80.527626,29.818365,6.10129300195,0.00694100768572,3.20568,2.88867199426
 06/05  21:00:00,75.3320788928,1.92855988761,17.1247578033,0.0,15.863942322,29.242365,6.09445350569,0.0,3.20568,2.88877350569
 06/05  22:00:00,70.0851572598,1.61894017452,12.4253834339,0.0,15.863942322,29.242365,6.09064472924,0.0,3.20568,2.88496472924
 06/05  23:00:00,65.4561488764,0.704837402915,8.00878532461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  24:00:00,73.9053454734,1.41476129873,16.451296133,0.0,15.863942322,29.242365,6.08802923118,0.0,3.20568,2.88234923118
 06/06  01:00:00,57.891953016,0.163405597122,1.77290065084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.8813021648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8651736258,0.0,0.0,0.0,15.863942322,29.242365,6.08792535777,0.0,3.20568,2.88224535777
 06/06  04:00:00,57.1991756009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,57.0223110972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,105.674850982,8.56037717219,42.8790457809,0.0,15.863942322,29.818365,3.24501009309,0.0193300930857,3.20568,0.02
 06/06  07:00:00,162.845211092,7.75617179602,42.199721213,0.0,80.527626,29.818365,6.08990189157,0.0,3.20568,2.88422189157
 06/06  08:00:00,251.375733167,11.7176608523,81.4536430372,0.0,80.527626,75.0917375,29.8171995256,0.00815136401589,24.0426,5.76644816161
 06/06  09:00:00,281.370833236,14.1398913456,108.978129055,0.0,80.527626,75.0917375,32.709885227,0.0,24.0426,8.667285227
 06/06  10:00:00,311.193004239,16.5171118323,132.393390102,0.0,80.527626,79.0911225,40.7304269761,0.00279194903502,32.0568,8.67083502705
 06/06  11:00:00,339.282792804,20.0905514819,156.182232625,0.0,80.527626,79.0911225,40.7433859435,0.00612886551709,32.0568,8.68045707796
 06/06  12:00:00,355.612775752,24.3330217334,168.953843026,0.0,80.527626,79.0911225,43.6348852399,0.000854664006837,32.0568,11.5772305759
 06/06  13:00:00,357.333368407,26.6435702424,172.347286825,0.0,80.527626,75.0917375,27.6113246074,0.0,16.0284,11.5829246074
 06/06  14:00:00,362.866352917,28.4558351308,176.055143347,0.0,80.527626,75.0917375,24.6979147825,0.00139877737834,16.0284,8.66811600515
 06/06  15:00:00,363.958033787,30.7123471401,176.891297989,0.0,80.527626,73.092045,11.8798601269,0.00108671434291,3.20568,8.67309341255
 06/06  16:00:00,365.887692547,30.7661699601,178.767995739,0.0,80.527626,73.092045,6.09119388846,0.00129074748573,3.20568,2.88422314097
 06/06  17:00:00,317.899130483,29.2033901244,175.615083136,0.0,80.527626,29.818365,6.09108725465,0.00129982535118,3.20568,2.8841074293
 06/06  18:00:00,307.267928111,25.6476938195,168.539991807,0.0,80.527626,29.818365,6.09683375082,0.00383792201984,3.20568,2.8873158288
 06/06  19:00:00,278.869139239,20.084880994,145.715850373,0.0,80.527626,29.818365,6.10332294963,0.00802308465738,3.20568,2.88961986497
 06/06  20:00:00,257.715015328,15.7405050562,124.643034054,0.0,80.527626,29.818365,6.09809620542,0.00391803720805,3.20568,2.88849816821
 06/06  21:00:00,74.1264792202,1.9688771243,16.1284722705,0.0,15.863942322,29.242365,6.09430206036,0.0,3.20568,2.88862206036
 06/06  22:00:00,75.5663695311,2.09870324465,17.4626570431,0.0,15.863942322,29.242365,6.09061221608,0.0,3.20568,2.88493221608
 06/06  23:00:00,60.4538731982,0.301481563023,3.44730628737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  24:00:00,64.4584563917,0.756052417341,7.78104234736,0.0,15.863942322,29.242365,6.08802900858,0.0,3.20568,2.88234900858
 06/07  01:00:00,55.8546918833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.8521894246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8611060504,0.0,0.0,0.0,15.863942322,29.242365,6.08793008665,0.0,3.20568,2.88225008665
 06/07  04:00:00,56.1261651875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,56.0998615345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,100.115559611,8.40667929535,37.952258286,0.0,15.863942322,29.818365,6.10497960798,0.0176103570908,3.20568,2.88168925089
 06/07  07:00:00,161.272642612,7.75617179602,40.6363982268,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/07  08:00:00,249.418643659,11.6449404767,79.573892573,0.0,80.527626,75.0917375,29.8168304483,0.00842552055452,24.0426,5.76580492778
 06/07  09:00:00,270.466060527,13.9006037648,98.3283449323,0.0,80.527626,75.0917375,32.7101398992,0.0,24.0426,8.6675398992
 06/07  10:00:00,293.699814909,16.1301784033,115.307691253,0.0,80.527626,79.0911225,40.7298379726,0.00209368229602,32.0568,8.6709442903
 06/07  11:00:00,317.682572486,18.2860650059,136.410763137,0.0,80.527626,79.0911225,40.7406639462,0.00352314069611,32.0568,8.68034080553
 06/07  12:00:00,334.658850574,21.2862493034,151.074300792,0.0,80.527626,79.0911225,43.6383350598,0.00465150201278,32.0568,11.5768835578
 06/07  13:00:00,344.014198853,24.4576147164,161.23591443,0.0,80.527626,75.0917375,27.6129502222,0.00265346157536,16.0284,11.5818967606
 06/07  14:00:00,356.582239773,27.808035824,170.43326022,0.0,80.527626,75.0917375,24.6977672773,0.00167559186796,16.0284,8.66769168547
