Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  15:00:00,358.057169001,30.9076247604,170.805929414,0.0,80.527626,73.092045,11.8795755319,0.00137716595857,3.20568,8.67251836589
 06/07  16:00:00,364.362837947,31.2559593933,176.752917675,0.0,80.527626,73.092045,6.08980475663,0.0,3.20568,2.88412475663
 06/07  17:00:00,317.50490472,28.2931628516,176.129165984,0.0,80.527626,29.818365,6.09157901857,0.00190034249128,3.20568,2.88399867608
 06/07  18:00:00,302.33374814,22.5143780979,166.739926114,0.0,80.527626,29.818365,4.74755209101,0.00447283971496,3.20568,1.5373992513
 06/07  19:00:00,281.443164331,17.9689785913,150.086872044,0.0,80.527626,29.818365,7.45353722161,0.00796792935342,3.20568,4.23988929225
 06/07  20:00:00,259.238491517,14.2737546162,127.344435517,0.0,80.527626,29.818365,6.09709709869,0.00309005463644,3.20568,2.88832704406
 06/07  21:00:00,67.8347477408,1.27725350863,10.3134793097,0.0,15.863942322,29.242365,6.09432078365,0.0,3.20568,2.88864078365
 06/07  22:00:00,64.9650463326,0.924586549279,8.02785315185,0.0,15.863942322,29.242365,6.09061889342,0.0,3.20568,2.88493889342
 06/07  23:00:00,56.6945116529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.9552220108,0.0,0.0,0.0,15.863942322,29.242365,6.08791883368,0.0,3.20568,2.88223883368
 06/08  01:00:00,55.9298497423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.9155588484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8984997531,0.0,0.0,0.0,15.863942322,29.242365,6.08799846387,0.0,3.20568,2.88231846387
 06/08  04:00:00,56.1673021638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.1374944072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,113.668542997,8.81246361178,51.0573048735,0.0,15.863942322,29.818365,6.10857453251,0.0206176841807,3.20568,2.88227684833
 06/08  07:00:00,172.651648981,7.87382328575,51.8684688191,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/08  08:00:00,262.459456691,13.1144238386,91.1450222362,0.0,80.527626,75.0917375,29.8078468886,0.0,24.0426,5.76524688864
 06/08  09:00:00,279.768892906,15.1512999171,106.39260845,0.0,80.527626,75.0917375,32.7090612938,0.0,24.0426,8.66646129384
 06/08  10:00:00,297.313395518,17.1867432168,117.885413347,0.0,80.527626,79.0911225,40.726533608,0.0,32.0568,8.66973360795
 06/08  11:00:00,315.762918074,19.3188763435,133.478740255,0.0,80.527626,79.0911225,40.7383026345,0.00249412992309,32.0568,8.67900850459
 06/08  12:00:00,338.094887688,22.8200761481,152.979976069,0.0,80.527626,79.0911225,43.6370345865,0.00397009487136,32.0568,11.5762644916
 06/08  13:00:00,344.020547691,25.1167016949,160.584578464,0.0,80.527626,75.0917375,27.6143816488,0.00227267761903,16.0284,11.5837089712
 06/08  14:00:00,351.266865719,27.1395977388,165.790611241,0.0,80.527626,75.0917375,24.6944395954,0.0,16.0284,8.66603959541
 06/08  15:00:00,360.203473216,30.6394611294,173.210181693,0.0,80.527626,73.092045,11.8778886038,0.00157685123083,3.20568,8.6706317526
 06/08  16:00:00,361.721953879,30.8487701793,174.518113977,0.0,80.527626,73.092045,6.09022829071,0.000523962137374,3.20568,2.88402432857
 06/08  17:00:00,308.883743715,26.0370579164,169.766349186,0.0,80.527626,29.818365,3.2294774047,0.00379740469699,3.20568,0.02
 06/08  18:00:00,289.941013419,21.0433054882,155.827220533,0.0,80.527626,29.818365,6.09641471828,0.0033534761694,3.20568,2.88738124211
 06/08  19:00:00,237.546452895,15.174879815,109.11272396,0.0,80.527626,29.818365,8.98175443816,0.0167848586407,3.20568,5.75928957952
 06/08  20:00:00,204.254350518,11.7740169167,75.0457883035,0.0,80.527626,29.818365,6.09426547772,0.0,3.20568,2.88858547772
 06/08  21:00:00,56.1150648461,0.0,0.0,0.0,15.863942322,29.242365,6.09413512958,0.0,3.20568,2.88845512958
 06/08  22:00:00,55.8795892978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  23:00:00,56.5769998444,0.0,0.0,0.0,15.863942322,29.242365,6.08940409487,0.0,3.20568,2.88372409487
 06/08  24:00:00,55.8522211971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.830184622,0.0,0.0,0.0,15.863942322,29.242365,6.08793388138,0.0,3.20568,2.88225388138
 06/09  02:00:00,55.8221604766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.7977264793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.0493064731,0.0,0.0,0.0,15.863942322,29.242365,6.08788320773,0.0,3.20568,2.88220320773
 06/09  05:00:00,56.8632566219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,87.041068027,7.82960879164,25.1230092752,0.0,15.863942322,29.818365,3.34102094415,0.115340944155,3.20568,0.02
 06/09  07:00:00,149.627370627,7.75617179602,29.0624656216,0.0,80.527626,29.818365,6.08972898511,0.0,3.20568,2.88404898511
 06/09  08:00:00,222.667818317,9.8864097646,54.6194224511,0.0,80.527626,75.0917375,29.8182935135,0.0105496851963,24.0426,5.76514382828
 06/09  09:00:00,248.573118755,11.5016979912,78.8585423094,0.0,80.527626,75.0917375,29.8276539276,0.0,24.0426,5.78505392764
 06/09  10:00:00,274.40177139,13.4694590633,98.6875648764,0.0,80.527626,79.0911225,40.7277501583,0.000248403522139,32.0568,8.67070175474
 06/09  11:00:00,297.603778255,15.6248263845,119.011056037,0.0,80.527626,79.0911225,43.625437895,0.00273254372315,32.0568,11.5659053513
 06/09  12:00:00,317.496217945,17.8309230059,137.375237844,0.0,80.527626,79.0911225,43.6371016824,0.00493564169826,32.0568,11.5753660407
 06/09  13:00:00,323.465159061,21.2596875703,143.905236356,0.0,80.527626,75.0917375,27.6171825477,0.0071723961635,16.0284,11.5816101515
 06/09  14:00:00,328.9247995,24.2021031536,146.420891292,0.0,80.527626,75.0917375,24.7025266698,0.00772546004924,16.0284,8.66640120976
 06/09  15:00:00,336.457165946,26.538967492,153.603124251,0.0,80.527626,73.092045,11.8787606524,0.00198154208156,3.20568,8.6710991103
 06/09  16:00:00,334.569022814,24.3588083496,153.888255095,0.0,80.527626,73.092045,3.25534162023,0.0296616202252,3.20568,0.02
 06/09  17:00:00,274.818672799,17.7220410012,144.038652243,0.0,80.527626,29.818365,6.09433416481,0.00452246822159,3.20568,2.88413169659
 06/09  18:00:00,267.711640585,17.6518762943,137.000961683,0.0,80.527626,29.818365,6.09723250833,0.00440926625348,3.20568,2.88714324207
 06/09  19:00:00,252.208808896,15.9546844111,123.210379176,0.0,80.527626,29.818365,6.0996216523,0.00430375358306,3.20568,2.88963789871
 06/09  20:00:00,234.758001858,13.2052299623,104.249280466,0.0,80.527626,29.818365,6.10084614987,0.00661489447812,3.20568,2.88855125539
 06/09  21:00:00,55.9271491128,0.0,0.0,0.0,15.863942322,29.242365,6.09424930609,0.0,3.20568,2.88856930609
 06/09  22:00:00,55.9379491453,0.0,0.0,0.0,15.863942322,29.242365,6.09051726415,0.0,3.20568,2.88483726415
 06/09  23:00:00,56.6374889764,0.0,0.0,0.0,15.863942322,29.242365,6.08935540021,0.0,3.20568,2.88367540021
 06/09  24:00:00,55.9226483635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9052442093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.883599236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8691180837,0.0,0.0,0.0,15.863942322,29.242365,6.0872069361,0.0,3.20568,2.8815269361
 06/10  04:00:00,56.1365596707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.1080634123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  06:00:00,53.2402737165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4341778809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4475632259,0.0,0.0,0.0,15.863942322,29.242365,6.08720816561,0.0,3.20568,2.88152816561
 06/10  09:00:00,47.4662550305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4792237218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,48.1761885115,0.0,0.0,0.0,15.863942322,29.242365,6.0879139428,0.0,3.20568,2.8822339428
 06/10  12:00:00,57.5421950569,0.711018805313,9.31237597244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,73.0376356349,1.93449586263,23.5546979554,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,69.0025550579,1.90486794356,19.5263823088,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,82.4659212471,4.20205788863,30.6761847498,0.0,15.863942322,29.242365,6.08696384243,0.0,3.20568,2.88128384243
 06/10  16:00:00,78.8458732742,4.29875803917,26.954655753,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,86.220202487,5.23864333361,33.4035686276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,72.6704316083,3.37698943237,21.7261852996,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,75.7817783205,3.91384790644,23.9936041116,0.0,15.863942322,29.242365,6.086730812,0.0,3.20568,2.881050812
 06/10  20:00:00,69.3098536687,2.54536273181,14.6628039116,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,66.4426857005,0.93361154716,9.34278531016,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.9294283631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.5793688676,0.0,0.0,0.0,15.863942322,29.242365,6.08718801324,0.0,3.20568,2.88150801324
 06/10  24:00:00,55.8852618931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8794427031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8688293842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.8599532725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1449995718,0.0,0.0,0.0,15.863942322,29.242365,6.08718137266,0.0,3.20568,2.88150137266
 06/11  05:00:00,56.1154534616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,53.238630871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4406451111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4790812626,0.0,0.0,0.0,15.863942322,29.242365,6.08797371891,0.0,3.20568,2.88229371891
 06/11  09:00:00,53.6755711866,0.492753576519,5.65901089719,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,59.2554326752,2.73335779228,8.96126890207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,79.686864231,4.33173240981,27.0856889954,0.0,15.863942322,29.242365,6.08797999472,0.0,3.20568,2.88229999472
 06/11  12:00:00,81.3156306394,4.96040451844,28.7474574268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,85.20265979,4.75572181642,32.8292686583,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,83.787343197,5.15300682749,31.0112014695,0.0,15.863942322,29.242365,6.08724802608,0.0,3.20568,2.88156802608
 06/11  15:00:00,90.5960679955,5.13800516085,37.8308346182,0.0,15.863942322,29.242365,3.22605077123,0.000370771227236,3.20568,0.02
 06/11  16:00:00,90.4012265585,5.64652502729,37.1266585532,0.0,15.863942322,29.242365,3.22599560956,0.000315609561499,3.20568,0.02
 06/11  17:00:00,93.2311767663,5.48787586879,40.1146526398,0.0,15.863942322,29.242365,3.2257668514,8.68513961698e-05,3.20568,0.02
 06/11  18:00:00,89.747549625,5.90654368808,36.2172944741,0.0,15.863942322,29.242365,3.22575342354,7.34235446708e-05,3.20568,0.02
 06/11  19:00:00,89.6945902015,5.46893439992,36.2953577542,0.0,15.863942322,29.242365,6.08731888497,7.81466096625e-05,3.20568,2.88156073836
 06/11  20:00:00,88.5913197226,5.48400493306,30.9327142636,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,89.6225292124,4.95416751676,28.424507157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,76.4818628297,2.95523201466,17.5197147677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,69.1564740425,1.78998732065,10.6926048755,0.0,15.863942322,29.242365,6.08725091071,0.0,3.20568,2.88157091071
 06/11  24:00:00,59.2801206956,0.296322257933,2.99760347466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9736117272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.9615928933,0.0,0.0,0.0,15.863942322,29.242365,6.08786199692,0.0,3.20568,2.88218199692
 06/12  03:00:00,55.9483311012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,56.2202244559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1678344268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,106.22278693,8.60819090034,43.8337132009,0.0,15.863942322,29.818365,6.10328396554,0.015326226617,3.20568,2.88227773893
 06/12  07:00:00,165.077767671,7.75866787099,44.4204401477,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,251.182127638,11.9638108977,81.0111813192,0.0,80.527626,75.0917375,29.8080973504,0.0,24.0426,5.76549735041
 06/12  09:00:00,281.766902254,14.4894460384,109.025485059,0.0,80.527626,75.0917375,32.708876877,0.0,24.0426,8.66627687699
 06/12  10:00:00,314.083359362,16.8573034298,134.93912817,0.0,80.527626,79.0911225,40.7303469582,0.00453166273169,32.0568,8.66901529543
 06/12  11:00:00,338.491572274,19.8305446292,155.64974681,0.0,80.527626,79.0911225,40.7350541945,0.000607229398734,32.0568,8.67764696507
 06/12  12:00:00,354.985732923,23.8453874546,168.80959171,0.0,80.527626,79.0911225,43.6317686497,0.000973229435736,32.0568,11.5739954202
 06/12  13:00:00,359.887932508,26.7308203741,174.805971272,0.0,80.527626,75.0917375,27.6085494878,0.0,16.0284,11.5801494878
 06/12  14:00:00,371.905922464,30.3813965523,183.167516884,0.0,80.527626,75.0917375,24.6955493387,0.000502437681381,16.0284,8.66664690106
 06/12  15:00:00,375.4097602,31.4644671348,187.587902997,0.0,80.527626,73.092045,11.8766534288,0.0,3.20568,8.67097342885
 06/12  16:00:00,376.232806552,31.5602121796,188.316659147,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/12  17:00:00,331.367583748,30.6545967068,187.632107799,0.0,80.527626,29.818365,6.09116489033,0.00146551817715,3.20568,2.88401937215
 06/12  18:00:00,319.823963866,27.7611997995,178.981994065,0.0,80.527626,29.818365,6.0935712027,0.000631963561499,3.20568,2.88725923914
 06/12  19:00:00,297.590292645,21.6000195221,162.581896975,0.0,80.527626,29.818365,6.09789122953,0.00300482087346,3.20568,2.88920640866
 06/12  20:00:00,275.620627868,16.7431101375,141.214098754,0.0,80.527626,29.818365,6.09759167603,0.0037554737296,3.20568,2.8881562023
 06/12  21:00:00,77.1088140012,2.3946890307,18.4374118183,0.0,15.863942322,29.242365,6.09410316932,0.0,3.20568,2.88842316932
 06/12  22:00:00,79.1810373965,3.45233410474,19.7146980018,0.0,15.863942322,29.242365,6.0904937971,0.0,3.20568,2.8848137971
 06/12  23:00:00,57.4319598217,0.439498292729,0.294522935153,0.0,15.863942322,29.242365,6.08936103611,0.0,3.20568,2.88368103611
 06/12  24:00:00,55.9821442753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.973083647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  02:00:00,55.9653808124,0.0,0.0,0.0,15.863942322,29.242365,6.08789654568,0.0,3.20568,2.88221654568
 06/13  03:00:00,55.9491722678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.3821307716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,57.1503773035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,131.951411751,9.08091488551,68.5500216826,0.0,15.863942322,29.818365,6.10714333018,0.0191847770519,3.20568,2.88227855313
 06/13  07:00:00,201.448415952,8.38453854535,80.1041173099,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,305.675596933,15.2870581004,132.126586465,0.0,80.527626,75.0917375,29.8078950586,0.0,24.0426,5.76529505862
 06/13  09:00:00,320.29925247,17.3350300775,144.679963815,0.0,80.527626,75.0917375,32.7084945732,0.0,24.0426,8.66589457323
 06/13  10:00:00,343.124007151,20.8919231023,159.921089035,0.0,80.527626,79.0911225,40.7276602626,0.00234943842668,32.0568,8.66851082419
 06/13  11:00:00,362.408629715,25.542046036,173.83096409,0.0,80.527626,79.0911225,40.7349620424,0.00115632964387,32.0568,8.67700571281
 06/13  12:00:00,369.470383676,27.5365285509,179.581028134,0.0,80.527626,79.0911225,43.6324020132,0.00181281477459,32.0568,11.5737891984
 06/13  13:00:00,373.107165948,30.1521262269,184.596350228,0.0,80.527626,75.0917375,27.6080165351,0.000757785816412,16.0284,11.5788587493
 06/13  14:00:00,378.024537486,31.2789697369,188.388287424,0.0,80.527626,75.0917375,24.6940555295,0.0,16.0284,8.66565552952
 06/13  15:00:00,378.351605143,31.8972703732,190.097995495,0.0,80.527626,73.092045,11.8755147767,0.0,3.20568,8.66983477673
 06/13  16:00:00,376.409582033,31.9261108295,188.127615342,0.0,80.527626,73.092045,3.22615248035,0.000472480351558,3.20568,0.02
 06/13  17:00:00,325.704026039,30.7331769159,181.890431385,0.0,80.527626,29.818365,6.0914854243,0.00176195467926,3.20568,2.88404346962
 06/13  18:00:00,313.891149167,26.5321806635,174.279079369,0.0,80.527626,29.818365,6.09439686041,0.00140569900831,3.20568,2.8873111614
 06/13  19:00:00,297.492758766,22.5954037974,161.81747503,0.0,80.527626,29.818365,6.1008698839,0.00585013057573,3.20568,2.88933975332
 06/13  20:00:00,279.409923801,17.4677102226,144.58359872,0.0,80.527626,29.818365,6.09741380885,0.00350209354139,3.20568,2.88823171531
 06/13  21:00:00,76.861675234,2.44181399174,18.3821034742,0.0,15.863942322,29.242365,6.09406205286,0.0,3.20568,2.88838205286
 06/13  22:00:00,80.4086555007,3.75305404974,20.632207272,0.0,15.863942322,29.242365,6.09037310711,0.0,3.20568,2.88469310711
 06/13  23:00:00,70.3426419083,1.28812121942,12.3205087983,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  24:00:00,62.5387203175,0.541431805792,5.96120189481,0.0,15.863942322,29.242365,6.08795714338,0.0,3.20568,2.88227714338
 06/14  01:00:00,55.9650162947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.862263801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.847714812,0.0,0.0,0.0,15.863942322,29.242365,6.08790816608,0.0,3.20568,2.88222816608
 06/14  04:00:00,56.125859908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.1031498292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,100.495511266,8.44294621369,38.285149476,0.0,15.863942322,29.818365,6.10904458666,0.0211090319358,3.20568,2.88225555472
 06/14  07:00:00,160.855723403,7.75617179602,40.215950532,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/14  08:00:00,236.886066023,11.0781163746,67.6278052651,0.0,80.527626,75.0917375,29.8151351412,0.00769546056363,24.0426,5.76483968061
 06/14  09:00:00,253.247055701,12.7151972409,82.3229803371,0.0,80.527626,75.0917375,32.7069557187,0.0,24.0426,8.66435571872
 06/14  10:00:00,280.449591727,15.1433427328,103.065102094,0.0,80.527626,79.0911225,40.7253952563,0.0017091422691,32.0568,8.66688611401
 06/14  11:00:00,308.248934797,17.2137930454,128.051776364,0.0,80.527626,79.0911225,40.7373099698,0.00275748892461,32.0568,8.67775248091
 06/14  12:00:00,329.777098152,19.8470981533,147.631532813,0.0,80.527626,79.0911225,43.6328828622,0.00349841577378,32.0568,11.5725844464
 06/14  13:00:00,338.514588628,23.3313349801,156.871551542,0.0,80.527626,75.0917375,27.6074648962,0.00127640472405,16.0284,11.5777884914
 06/14  14:00:00,347.68709026,26.2969185134,163.069482752,0.0,80.527626,75.0917375,21.811963238,0.0,16.0284,5.78356323803
 06/14  15:00:00,350.994933791,27.7654042141,166.894522605,0.0,80.527626,73.092045,11.8766539828,0.0,3.20568,8.67097398276
 06/14  16:00:00,349.132413343,25.4098608265,167.38072132,0.0,80.527626,73.092045,6.11333344528,0.0236506349817,3.20568,2.8840028103
 06/14  17:00:00,285.002063641,16.9280819841,155.015789342,0.0,80.527626,29.818365,6.09131927111,0.00162628669846,3.20568,2.88401298441
 06/14  18:00:00,280.095687452,14.2406878125,152.803366605,0.0,80.527626,29.818365,6.0929723608,0.000300436263933,3.20568,2.88699192453
 06/14  19:00:00,276.822616346,13.3248055489,150.12047514,0.0,80.527626,29.818365,6.09478432981,0.0,3.20568,2.88910432981
 06/14  20:00:00,266.78884792,11.722996567,137.448059956,0.0,80.527626,29.818365,6.09403647363,0.0,3.20568,2.88835647363
 06/14  21:00:00,56.2361659384,0.0,0.0,0.0,15.863942322,29.242365,6.09384191724,0.0,3.20568,2.88816191724
 06/14  22:00:00,56.013761171,0.0,0.0,0.0,15.863942322,29.242365,6.09044689274,0.0,3.20568,2.88476689274
 06/14  23:00:00,56.6771035158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  24:00:00,55.9004601224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8546565772,0.0,0.0,0.0,15.863942322,29.242365,6.08789424784,0.0,3.20568,2.88221424784
 06/15  02:00:00,55.8542584596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8501982053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  04:00:00,56.1156176175,0.0,0.0,0.0,15.863942322,29.242365,6.0879131155,0.0,3.20568,2.8822331155
 06/15  05:00:00,56.0795461048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,97.7052208598,8.2046732192,35.749684072,0.0,15.863942322,29.818365,3.24018029529,0.0145002952933,3.20568,0.02
 06/15  07:00:00,160.113211477,7.75617179602,39.480664476,0.0,80.527626,29.818365,6.08955807487,0.0,3.20568,2.88387807487
 06/15  08:00:00,240.123476199,10.7660264812,71.1638605829,0.0,80.527626,75.0917375,29.8152075606,0.00813842674013,24.0426,5.76446913388
 06/15  09:00:00,254.836942997,12.4905592525,84.1312247645,0.0,80.527626,75.0917375,29.8260469469,0.0,24.0426,5.7834469469
 06/15  10:00:00,271.900412255,14.2961358337,95.3720178534,0.0,80.527626,79.0911225,40.7256639042,0.00119227354568,32.0568,8.66767163069
 06/15  11:00:00,294.840869296,16.5232256375,115.351585635,0.0,80.527626,79.0911225,43.6227767834,0.00415086038959,32.0568,11.5618259231
 06/15  12:00:00,317.150084501,18.705995025,136.164631617,0.0,80.527626,79.0911225,40.7463197436,0.00506114891267,32.0568,8.68445859469
 06/15  13:00:00,335.807269296,22.7051368607,154.79759243,0.0,80.527626,75.0917375,27.6092189516,0.00349499422904,16.0284,11.5773239574
 06/15  14:00:00,353.134722067,27.3241321112,167.484252923,0.0,80.527626,75.0917375,24.6948641298,0.00254911463674,16.0284,8.66391501517
 06/15  15:00:00,358.919845506,30.5319312068,172.048868392,0.0,80.527626,73.092045,11.8743504526,0.00116760718846,3.20568,8.66750284545
 06/15  16:00:00,362.207157343,30.6957438479,175.164140439,0.0,80.527626,73.092045,6.08988042196,0.000187935430087,3.20568,2.88401248653
 06/15  17:00:00,317.212743967,29.4770596376,174.652972679,0.0,80.527626,29.818365,3.22624102689,0.000561026894736,3.20568,0.02
 06/15  18:00:00,317.419242173,29.3697997661,174.963897347,0.0,80.527626,29.818365,6.09420444239,0.00140416085619,3.20568,2.88712028153
 06/15  19:00:00,313.171202873,27.3046314955,172.459512405,0.0,80.527626,29.818365,6.09504762635,0.0,3.20568,2.88936762635
 06/15  20:00:00,296.70423542,18.7189807481,160.340331534,0.0,80.527626,29.818365,6.09398095908,0.0,3.20568,2.88830095908
 06/15  21:00:00,72.1105431175,1.64682663419,14.2161682463,0.0,15.863942322,29.242365,6.0939639088,0.0,3.20568,2.8882839088
 06/15  22:00:00,66.0231848314,1.32246226629,8.68561527904,0.0,15.863942322,29.242365,6.09043370718,0.0,3.20568,2.88475370718
 06/15  23:00:00,68.0501057989,0.873333466977,10.4597642929,0.0,15.863942322,29.242365,6.0893585408,0.0,3.20568,2.8836785408
 06/15  24:00:00,56.0062582983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9942624801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.9666623542,0.0,0.0,0.0,15.863942322,29.242365,6.08789403519,0.0,3.20568,2.88221403519
 06/16  03:00:00,55.9339934435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.3808963106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.1554594331,0.0,0.0,0.0,15.863942322,29.242365,6.08790436202,0.0,3.20568,2.88222436202
 06/16  06:00:00,143.494312769,9.19234281962,79.961828677,0.0,15.863942322,29.818365,3.24001125848,0.0143312584768,3.20568,0.02
 06/16  07:00:00,204.269451595,8.00109387058,83.3073066363,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/16  08:00:00,302.378715673,13.4644486329,130.664510796,0.0,80.527626,75.0917375,29.8076172678,0.0,24.0426,5.76501726783
 06/16  09:00:00,315.087202801,16.0735804557,140.745177785,0.0,80.527626,75.0917375,32.7073995407,0.0,24.0426,8.6647995407
 06/16  10:00:00,334.854740764,19.07688353,153.486243595,0.0,80.527626,79.0911225,40.7239208823,0.0,32.0568,8.66712088233
 06/16  11:00:00,351.622637621,24.1843837453,164.434262582,0.0,80.527626,79.0911225,40.733265188,0.0,32.0568,8.67646518797
 06/16  12:00:00,364.018138726,27.3202799588,174.366965909,0.0,80.527626,79.0911225,43.6274826691,0.0,32.0568,11.5706826691
 06/16  13:00:00,367.800015859,30.5353886362,178.914451393,0.0,80.527626,75.0917375,27.6052784889,0.0,16.0284,11.5768784889
 06/16  14:00:00,371.914843764,31.1840292757,182.371361084,0.0,80.527626,75.0917375,21.8115312861,0.0,16.0284,5.78313128614
 06/16  15:00:00,375.343560095,31.9251020871,187.057673657,0.0,80.527626,73.092045,11.8757677703,0.0,3.20568,8.6700877703
 06/16  16:00:00,375.999140826,32.2197845619,187.419061008,0.0,80.527626,73.092045,6.08965013182,0.0,3.20568,2.88397013182
 06/16  17:00:00,331.129317999,31.7285190397,186.315924293,0.0,80.527626,29.818365,6.08953816096,0.0,3.20568,2.88385816096
 06/16  18:00:00,331.85848055,31.0707410464,187.703013998,0.0,80.527626,29.818365,3.22619658093,0.000516580925903,3.20568,0.02
 06/16  19:00:00,321.463819816,29.0826829927,179.297745725,0.0,80.527626,29.818365,8.96587710579,0.00160877112279,3.20568,5.75858833466
 06/16  20:00:00,311.043858579,24.8849634757,168.80844366,0.0,80.527626,29.818365,6.093769789,0.0,3.20568,2.888089789
 06/16  21:00:00,81.6286863673,3.49642455707,22.1023224257,0.0,15.863942322,29.242365,6.09385051338,0.0,3.20568,2.88817051338
 06/16  22:00:00,78.770850433,3.68856893526,19.0601960675,0.0,15.863942322,29.242365,6.00937619664,0.0,3.20568,2.80369619664
 06/16  23:00:00,76.9068491581,2.1803536595,18.0086042531,0.0,15.863942322,29.242365,3.30655199555,0.0,3.20568,0.100871995554
 06/16  24:00:00,60.1611863601,0.341544756656,3.82202960703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9697040283,0.0,0.0,0.0,15.863942322,29.242365,6.087146869,0.0,3.20568,2.881466869
 06/17  02:00:00,55.954754001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.9368822654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1997325517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.1767109368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,53.2527923227,0.0,0.0,0.0,15.863942322,29.242365,6.08718358167,0.0,3.20568,2.88150358167
 06/17  07:00:00,47.4464836173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4803706309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,55.8104133984,1.62831220817,6.66410508337,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,64.5493421347,3.39334890572,13.6019768455,0.0,15.863942322,29.242365,6.08790998181,0.0,3.20568,2.88222998181
 06/17  11:00:00,78.9722673741,4.79433170829,25.9151274944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,81.2065789138,4.47757409721,29.1330803482,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,83.1789965661,5.0247196957,30.5369541717,0.0,15.863942322,29.242365,6.08720604063,0.0,3.20568,2.88152604063
 06/17  14:00:00,89.5644980334,4.8923382313,37.0442379803,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,92.1484041963,5.48453320875,39.0351645825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,98.899465393,5.65744297514,45.6123927485,0.0,15.863942322,29.242365,3.22702282894,0.00134282893569,3.20568,0.02
 06/17  17:00:00,96.6747525193,6.00757343739,43.0368435763,0.0,15.863942322,29.242365,6.08789431216,0.000686835867671,3.20568,2.88152747629
 06/17  18:00:00,98.7425328039,6.46321286533,44.6487313921,0.0,15.863942322,29.242365,3.22713590225,0.00145590224585,3.20568,0.02
 06/17  19:00:00,89.5961536599,5.90047747493,35.7436980186,0.0,15.863942322,29.242365,3.22586478065,0.000184780652656,3.20568,0.02
 06/17  20:00:00,92.5284393022,5.39235769536,34.958279955,0.0,15.863942322,29.242365,3.22574403549,6.4035492227e-05,3.20568,0.02
 06/17  21:00:00,87.2303540715,5.10389352671,25.8913536436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,76.6282271319,3.23622156792,17.3967158828,0.0,15.863942322,29.242365,6.08720857286,0.0,3.20568,2.88152857286
 06/17  23:00:00,72.4493803032,1.40117605412,14.3823619619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9785320163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.97446188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.9698193043,0.0,0.0,0.0,15.863942322,29.242365,6.08715355052,0.0,3.20568,2.88147355052
 06/18  03:00:00,55.9613611461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.2425886374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.2197764485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,53.2925684844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.4867952675,0.0,0.0,0.0,15.863942322,29.242365,6.08718320111,0.0,3.20568,2.88150320111
 06/18  08:00:00,51.9918042988,0.331606773693,4.1308765355,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,63.007698346,3.25378649787,12.184111601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,78.7148194965,4.16089571283,26.9535545524,0.0,15.863942322,29.242365,6.08790156846,0.0,3.20568,2.88222156846
 06/18  11:00:00,87.1242278345,5.14156908647,33.6793181942,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,88.6331369246,4.73189669875,36.2733179034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,90.4678823728,5.32664240662,37.5132968427,0.0,15.863942322,29.242365,6.08789543864,0.0,3.20568,2.88221543864
 06/18  14:00:00,95.4038189462,5.15209805639,42.623209641,0.0,15.863942322,29.242365,3.22638927974,0.000709279736058,3.20568,0.02
 06/18  15:00:00,97.7346166504,5.89708551113,44.2081314458,0.0,15.863942322,29.242365,3.22651579441,0.000835794412264,3.20568,0.02
 06/18  16:00:00,103.281655875,6.28616003173,49.3651571226,0.0,15.863942322,29.242365,3.22645310179,0.000773101790965,3.20568,0.02
 06/18  17:00:00,104.785939163,7.08950629972,50.0751989216,0.0,15.863942322,29.242365,3.2260172989,0.00033729890033,3.20568,0.02
 06/18  18:00:00,109.240548761,7.53171817348,54.0982791664,0.0,15.863942322,29.242365,6.08806768973,0.000866524081882,3.20568,2.88152116565
 06/18  19:00:00,101.993191491,7.16215064418,46.8963121627,0.0,15.863942322,29.242365,3.22632690313,0.000646903128658,3.20568,0.02
 06/18  20:00:00,98.330514523,6.13991397145,41.4184585644,0.0,15.863942322,29.242365,3.22593445109,0.000254451089772,3.20568,0.02
 06/18  21:00:00,95.6947905496,5.67776859486,33.7280013134,0.0,15.863942322,29.242365,3.22582735647,0.000147356466719,3.20568,0.02
 06/18  22:00:00,89.9821381978,4.59985105993,29.3455662148,0.0,15.863942322,29.242365,6.08721278666,0.0,3.20568,2.88153278666
 06/18  23:00:00,83.9930761318,4.28233628604,23.0110951313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,71.7732272307,1.67989295288,14.0866779866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,60.8663626432,0.424150756156,4.44001320399,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.9938284561,0.0,0.0,0.0,15.863942322,29.242365,6.08781622741,0.0,3.20568,2.88213622741
 06/19  03:00:00,55.9898473419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.2782725992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  05:00:00,56.2449230606,0.0,0.0,0.0,15.863942322,29.242365,6.08780247738,0.0,3.20568,2.88212247738
 06/19  06:00:00,127.955327098,9.15782357889,64.9138802074,0.0,15.863942322,29.818365,3.245853622,0.0201736220046,3.20568,0.02
 06/19  07:00:00,194.526356035,8.23422085801,73.3337180939,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/19  08:00:00,303.747184202,14.6780776131,130.801347564,0.0,80.527626,75.0917375,29.8067343869,0.0,24.0426,5.76413438692
 06/19  09:00:00,325.683947162,18.6972251968,148.692278665,0.0,80.527626,75.0917375,32.7055891303,0.0,24.0426,8.66298913029
 06/19  10:00:00,353.420601189,24.6240923523,166.470126545,0.0,80.527626,79.0911225,40.7231403791,0.000360704595549,32.0568,8.66597967449
 06/19  11:00:00,367.936368142,27.107575669,177.778067413,0.0,80.527626,79.0911225,40.7334863093,0.000551850665162,32.0568,8.67613445861
 06/19  12:00:00,374.774537218,28.8607354739,183.554254761,0.0,80.527626,79.0911225,43.6261897762,0.0,32.0568,11.5693897762
 06/19  13:00:00,375.326634379,30.3517551333,186.616401089,0.0,80.527626,75.0917375,24.7155365357,0.0,16.0284,8.6871365357
 06/19  14:00:00,377.857254231,30.9680383243,188.53268041,0.0,80.527626,75.0917375,24.6929798579,0.000495591928057,16.0284,8.66408426597
 06/19  15:00:00,378.656488926,31.628644088,190.671715027,0.0,80.527626,73.092045,11.8736598868,0.0,3.20568,8.66797988677
 06/19  16:00:00,381.305519733,31.7771924067,193.173334633,0.0,80.527626,73.092045,6.08946725514,0.0,3.20568,2.88378725514
 06/19  17:00:00,332.234103517,30.9410180898,188.212490882,0.0,80.527626,29.818365,3.2270448064,0.00136480639956,3.20568,0.02
 06/19  18:00:00,329.717549174,30.7540868131,185.883419548,0.0,80.527626,29.818365,6.0925266952,0.0,3.20568,2.8868466952
 06/19  19:00:00,321.248029802,28.4612586682,179.378707581,0.0,80.527626,29.818365,6.09600760699,0.00142146770654,3.20568,2.88890613928
 06/19  20:00:00,296.237109975,20.9631961601,159.033734317,0.0,80.527626,29.818365,6.09675258724,0.00320187500568,3.20568,2.88787071223
 06/19  21:00:00,77.6869446918,3.00362072131,18.4062472659,0.0,15.863942322,29.242365,8.96190182604,0.0,3.20568,5.75622182604
 06/19  22:00:00,83.2231781918,4.17370451397,23.0158628802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  23:00:00,76.7037423612,2.13273950131,17.8532624169,0.0,15.863942322,29.242365,6.08930262724,0.0,3.20568,2.88362262724
 06/19  24:00:00,57.3446666047,0.112584030068,1.22480301595,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9976194473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.9864409679,0.0,0.0,0.0,15.863942322,29.242365,6.08783436238,0.0,3.20568,2.88215436238
 06/20  03:00:00,55.9738094924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.3990887098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,57.1587905323,0.0,0.0,0.0,15.863942322,29.242365,6.08781287773,0.0,3.20568,2.88213287773
 06/20  06:00:00,121.055956331,8.95897559823,57.8044606503,0.0,15.863942322,29.818365,3.24561995623,0.0199399562285,3.20568,0.02
 06/20  07:00:00,187.744123053,8.14529178509,66.6552370401,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/20  08:00:00,290.66248143,14.2084836745,118.205017568,0.0,80.527626,75.0917375,29.8070752327,0.0,24.0426,5.7644752327
 06/20  09:00:00,318.632126222,17.439219191,142.907157178,0.0,80.527626,75.0917375,32.7055594194,0.0,24.0426,8.66295941936
 06/20  10:00:00,347.547271234,21.6575682963,163.574791206,0.0,80.527626,79.0911225,40.7225752673,0.000950781225846,32.0568,8.6648244861
 06/20  11:00:00,362.8145036,25.7074274715,174.071023223,0.0,80.527626,79.0911225,40.7345255007,0.0029538039806,32.0568,8.67477169669
 06/20  12:00:00,369.840193223,27.305445859,180.179177518,0.0,80.527626,79.0911225,40.7391197412,0.0,32.0568,8.68231974125
 06/20  13:00:00,369.142051282,28.8631388038,181.921185583,0.0,80.527626,75.0917375,27.6047767334,0.00139238146813,16.0284,11.5749843519
 06/20  14:00:00,374.36938591,30.7165293742,185.297104776,0.0,80.527626,75.0917375,24.6924261464,0.00150093763433,16.0284,8.66252520873
 06/20  15:00:00,375.807897312,31.5173549787,187.9355124,0.0,80.527626,73.092045,11.8758045181,0.00104773612165,3.20568,8.66907678196
 06/20  16:00:00,377.427161078,31.7107886711,189.362273111,0.0,80.527626,73.092045,3.2269502706,0.00127027060078,3.20568,0.02
 06/20  17:00:00,330.443415585,30.8582936273,186.505090419,0.0,80.527626,29.818365,6.0915200949,0.00193398359692,3.20568,2.88390611131
 06/20  18:00:00,324.911008254,29.7522645824,182.079264852,0.0,80.527626,29.818365,6.09552742442,0.00280741092083,3.20568,2.8870400135
 06/20  19:00:00,307.672111505,25.1655064152,169.427227606,0.0,80.527626,29.818365,6.09788303067,0.00337587675164,3.20568,2.88882715392
 06/20  20:00:00,278.142357038,18.2790882262,143.936550029,0.0,80.527626,29.818365,6.09783364161,0.00441709584103,3.20568,2.88773654577
 06/20  21:00:00,77.4045321625,2.5020432882,18.8683535028,0.0,15.863942322,29.242365,6.09379201175,0.0,3.20568,2.88811201175
 06/20  22:00:00,76.8106408157,3.39377888177,17.3936401293,0.0,15.863942322,29.242365,6.09032391933,0.0,3.20568,2.88464391933
 06/20  23:00:00,73.7371155751,1.81603967689,15.2094203795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,56.3305932602,0.219749146364,0.119470578177,0.0,15.863942322,29.242365,6.08785101269,0.0,3.20568,2.88217101269
 06/21  01:00:00,55.9797068547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.9698883968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.9585123604,0.0,0.0,0.0,15.863942322,29.242365,6.08787882593,0.0,3.20568,2.88219882593
 06/21  04:00:00,56.2439886287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.2086182889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,133.707306162,9.2824381947,70.5669742823,0.0,15.863942322,29.818365,6.11416563675,0.0263158298147,3.20568,2.88216980693
 06/21  07:00:00,198.322452847,8.31814316529,77.0503023205,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/21  08:00:00,290.538941511,14.2258361387,118.075975247,0.0,80.527626,75.0917375,29.8067176298,0.0,24.0426,5.76411762976
 06/21  09:00:00,302.863888168,16.0181500897,128.597026905,0.0,80.527626,75.0917375,29.8234287766,0.0,24.0426,5.78082877657
 06/21  10:00:00,326.923434159,19.8051044303,144.846043581,0.0,80.527626,79.0911225,40.723050476,0.0,32.0568,8.66625047602
 06/21  11:00:00,351.343842157,25.0286649376,163.307555701,0.0,80.527626,79.0911225,43.6172267081,0.0,32.0568,11.5604267081
 06/21  12:00:00,363.846839505,27.9611330201,173.552637082,0.0,80.527626,79.0911225,40.7390928849,0.00102491893249,32.0568,8.68126796594
 06/21  13:00:00,371.423045034,30.3147212576,182.75046684,0.0,80.527626,75.0917375,27.6036009222,0.000556228831959,16.0284,11.5746446933
 06/21  14:00:00,376.825549819,31.0672909175,187.400005488,0.0,80.527626,75.0917375,24.6915718737,0.0,16.0284,8.66317187372
 06/21  15:00:00,375.620031111,31.4593341855,187.803048458,0.0,80.527626,73.092045,11.8721062532,0.0,3.20568,8.66642625317
 06/21  16:00:00,375.191098484,31.4387464938,187.395655034,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/21  17:00:00,322.400524473,27.4218549291,181.896757686,0.0,80.527626,29.818365,6.09002984477,0.000452917792337,3.20568,2.88389692697
 06/21  18:00:00,324.160129928,26.0788338523,185.000083063,0.0,80.527626,29.818365,6.09381378292,0.00122654411168,3.20568,2.88690723881
 06/21  19:00:00,315.216313521,23.6169176253,178.190431214,0.0,80.527626,29.818365,6.09659891863,0.00204254931792,3.20568,2.88887636931
 06/21  20:00:00,284.792832005,16.8920993701,151.65675899,0.0,80.527626,29.818365,6.09732673888,0.00356362133192,3.20568,2.88808311755
 06/21  21:00:00,75.556917939,1.92038826752,17.3488458059,0.0,15.863942322,29.242365,6.09376669109,0.0,3.20568,2.88808669109
 06/21  22:00:00,73.0918708551,1.80036699088,15.2559291212,0.0,15.863942322,29.242365,6.08973664684,0.0,3.20568,2.88405664684
 06/21  23:00:00,73.1586477771,1.3204299629,15.0996987068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,64.0693628427,0.666038477807,7.38672430038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.9904751378,0.0,0.0,0.0,15.863942322,29.242365,6.08786485984,0.0,3.20568,2.88218485984
 06/22  02:00:00,55.9876640385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.9772921229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  04:00:00,56.2208580889,0.0,0.0,0.0,15.863942322,29.242365,6.087828673,0.0,3.20568,2.882148673
 06/22  05:00:00,56.1917496446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,115.864511115,9.0711782668,52.963647805,0.0,15.863942322,29.818365,3.24780164064,0.0221216406386,3.20568,0.02
 06/22  07:00:00,176.603723086,8.21918823231,55.4507508801,0.0,80.527626,29.818365,6.08953112299,0.0,3.20568,2.88385112299
 06/22  08:00:00,270.675070307,14.3270694311,98.1087948235,0.0,80.527626,75.0917375,26.938106996,0.00384591589543,24.0426,2.89166108014
 06/22  09:00:00,296.836598352,16.5997734181,121.973952789,0.0,80.527626,75.0917375,32.704569849,0.0003158944257,24.0426,8.66165395455
 06/22  10:00:00,327.950488253,19.4418566552,146.220967946,0.0,80.527626,79.0911225,40.7233405232,0.00120530366757,32.0568,8.66533521952
 06/22  11:00:00,345.94673339,22.1066023277,160.840677485,0.0,80.527626,79.0911225,40.7320336416,0.00158446686789,32.0568,8.67364917476
 06/22  12:00:00,361.132383877,26.2271538692,172.575665671,0.0,80.527626,79.0911225,43.6253343005,0.000876284983726,32.0568,11.5676580155
 06/22  13:00:00,371.130433706,30.0959208965,182.675379969,0.0,80.527626,75.0917375,24.7138594051,0.000514615866857,16.0284,8.68494478922
 06/22  14:00:00,379.516022716,31.287014844,189.870225852,0.0,80.527626,75.0917375,24.6917501518,0.0,16.0284,8.66335015183
 06/22  15:00:00,384.456542469,31.9411167254,196.157290577,0.0,80.527626,73.092045,11.8725995259,0.0,3.20568,8.66691952589
 06/22  16:00:00,387.125841831,32.048067865,198.722099622,0.0,80.527626,73.092045,6.08951567143,0.0,3.20568,2.88383567143
 06/22  17:00:00,341.701403209,31.5021235327,197.118722531,0.0,80.527626,29.818365,3.22700188846,0.00132188846472,3.20568,0.02
 06/22  18:00:00,338.763545365,31.0433097182,194.63979785,0.0,80.527626,29.818365,6.09437452952,0.00171807327042,3.20568,2.88697645625
 06/22  19:00:00,330.912547965,29.8909861253,187.613619227,0.0,80.527626,29.818365,6.0967889637,0.00202994430902,3.20568,2.88907901939
 06/22  20:00:00,298.30135088,22.0460781946,160.012134698,0.0,80.527626,29.818365,6.0973061721,0.00363642171113,3.20568,2.88798975039
 06/22  21:00:00,79.0311233967,3.25906234649,19.4926655735,0.0,15.863942322,29.242365,6.09373273033,0.0,3.20568,2.88805273033
 06/22  22:00:00,86.7455782212,4.64842697245,26.0597866989,0.0,15.863942322,29.242365,6.09027703627,0.0,3.20568,2.88459703627
 06/22  23:00:00,75.38775636,2.0506051567,16.6062553229,0.0,15.863942322,29.242365,6.08924778762,0.0,3.20568,2.88356778762
 06/22  24:00:00,64.2861572506,0.704837402915,7.59072822102,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.951248109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.9307874054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.9149601161,0.0,0.0,0.0,15.863942322,29.242365,6.08786834421,0.0,3.20568,2.88218834421
 06/23  04:00:00,57.3246366368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,57.0899678185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,110.536748622,8.84883460327,47.4420480527,0.0,15.863942322,29.818365,6.11243358882,0.0246085232071,3.20568,2.88214506561
 06/23  07:00:00,171.610109625,8.01247721349,50.687136263,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/23  08:00:00,271.00434659,13.837181159,98.9429593097,0.0,80.527626,75.0917375,29.8063359179,0.0,24.0426,5.76373591786
 06/23  09:00:00,299.860391542,15.9509770961,125.642979932,0.0,80.527626,75.0917375,32.696700144,0.000299626100945,24.0426,8.65380051792
 06/23  10:00:00,324.647945733,17.8654634078,144.490574875,0.0,80.527626,79.0911225,37.8484153945,0.000680589336207,32.0568,5.79093480518
 06/23  11:00:00,349.152202037,21.9392701592,164.193764143,0.0,80.527626,79.0911225,43.618885944,0.00263526412093,32.0568,11.5594506798
 06/23  12:00:00,362.86986935,25.8796859102,174.649682846,0.0,80.527626,79.0911225,40.7372809529,0.0,32.0568,8.68048095293
 06/23  13:00:00,368.501761716,28.7558497785,181.38748284,0.0,80.527626,75.0917375,27.6033454039,0.00110512123869,16.0284,11.5738402827
 06/23  14:00:00,377.131101276,31.0673281732,187.705764733,0.0,80.527626,75.0917375,24.6905403374,0.0,16.0284,8.66214033745
 06/23  15:00:00,379.359987746,31.7986661345,191.203043892,0.0,80.527626,73.092045,8.98919133896,0.0,3.20568,5.78351133896
 06/23  16:00:00,382.64766839,32.1317703842,194.157902606,0.0,80.527626,73.092045,6.08957407543,0.0,3.20568,2.88389407543
 06/23  17:00:00,342.078212462,32.1003554166,196.894484175,0.0,80.527626,29.818365,6.08950412423,0.0,3.20568,2.88382412423
 06/23  18:00:00,340.414322844,31.5202930354,195.811366736,0.0,80.527626,29.818365,3.22632688068,0.000646880675665,3.20568,0.02
 06/23  19:00:00,332.477092901,30.5183843706,188.876501748,0.0,80.527626,29.818365,8.96587629031,0.00223164858269,3.20568,5.75796464173
 06/23  20:00:00,321.707648995,27.0645303667,178.701462702,0.0,80.527626,29.818365,6.09444864885,0.00105257900492,3.20568,2.88771606984
 06/23  21:00:00,83.6869491236,3.95019607275,23.692086449,0.0,15.863942322,29.242365,6.09370164117,0.0,3.20568,2.88802164117
 06/23  22:00:00,84.1900908496,4.11083460853,24.0696107293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  23:00:00,70.082058494,1.53052750202,11.8524405872,0.0,15.863942322,29.242365,6.08871628257,0.0,3.20568,2.88303628257
 06/23  24:00:00,62.101129456,0.521490318069,5.59717097737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.9660454119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.9284320216,0.0,0.0,0.0,15.863942322,29.242365,6.08713487915,0.0,3.20568,2.88145487915
 06/24  03:00:00,55.9056719155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1834966688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,56.1463354991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,53.2764879616,0.0,0.0,0.0,15.863942322,29.242365,6.08712658316,0.0,3.20568,2.88144658316
 06/24  07:00:00,47.462479321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4770624997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.5055393749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,53.5567883918,0.446947148576,5.58294296925,0.0,15.863942322,29.242365,6.08780778427,0.0,3.20568,2.88212778427
 06/24  11:00:00,76.344766994,3.9592738692,24.1496067957,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,78.5050248235,4.65993493706,26.2657970011,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
