Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  13:00:00,81.6526413464,4.33867495747,29.7066109621,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,88.5374492507,5.34579860219,35.5669030292,0.0,15.863942322,29.242365,6.08717200736,0.0,3.20568,2.88149200736
 06/24  15:00:00,91.2638529661,4.96220495879,38.6747308758,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,95.8426385328,5.76858637989,42.4462215854,0.0,15.863942322,29.242365,3.22676945562,0.00108945562314,3.20568,0.02
 06/24  17:00:00,95.9488070442,5.42197029324,42.8982444858,0.0,15.863942322,29.242365,3.22680006569,0.00112006568507,3.20568,0.02
 06/24  18:00:00,99.0792697608,6.36099438162,45.0891035335,0.0,15.863942322,29.242365,6.08814661147,0.000970874728741,3.20568,2.88149573675
 06/24  19:00:00,94.7656478277,5.80019845266,41.0084918696,0.0,15.863942322,29.242365,3.22686911265,0.00118911264545,3.20568,0.02
 06/24  20:00:00,93.2849628369,5.94140017827,36.5746059917,0.0,15.863942322,29.242365,3.22655529649,0.000875296492604,3.20568,0.02
 06/24  21:00:00,89.8872913556,4.69430629211,28.9503503102,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,78.350423291,3.81075640642,18.5488075324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,66.7668511549,1.25621128848,8.85289729513,0.0,15.863942322,29.242365,6.0871325902,0.0,3.20568,2.8814525902
 06/24  24:00:00,55.96545011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9541315099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.9455942695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.9364563053,0.0,0.0,0.0,15.863942322,29.242365,6.08711879474,0.0,3.20568,2.88143879474
 06/25  04:00:00,56.2152161204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.1844446886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,53.2737771539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4649608486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4807570652,0.0,0.0,0.0,15.863942322,29.242365,6.08785096228,0.0,3.20568,2.88217096228
 06/25  09:00:00,47.5073964448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,50.6175841548,0.206177727016,2.87669616904,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,70.1586485718,2.40208591424,19.5134890377,0.0,15.863942322,29.242365,6.0878421601,0.0,3.20568,2.8821621601
 06/25  12:00:00,78.6846164086,3.7249745887,27.3687678494,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,87.662091618,5.31890667679,34.7222673161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,82.2352534408,4.39168534362,30.2181651335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,97.1633032079,5.87890090721,43.6580343659,0.0,15.863942322,29.242365,6.08743555215,0.000258957480294,3.20568,2.88149659467
 06/25  16:00:00,90.4393971699,5.02647334012,37.7855346651,0.0,15.863942322,29.242365,3.22628327578,0.000603275779869,3.20568,0.02
 06/25  17:00:00,102.454408829,6.40417048777,48.4219412122,0.0,15.863942322,29.242365,3.22595267071,0.000272670712735,3.20568,0.02
 06/25  18:00:00,94.059104346,5.78494436629,40.6452732476,0.0,15.863942322,29.242365,3.22597663174,0.000296631741346,3.20568,0.02
 06/25  19:00:00,100.925443257,6.61636752065,46.3523988441,0.0,15.863942322,29.242365,6.08729179085,0.000112651882554,3.20568,2.88149913897
 06/25  20:00:00,89.5991255498,5.16170130773,33.6458305603,0.0,15.863942322,29.242365,3.22579824079,0.000118240786479,3.20568,0.02
 06/25  21:00:00,98.0493571761,5.73782499479,36.0155726773,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,81.1054741998,3.72331593238,21.3364225992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,83.83630886,3.75461741534,23.3663696671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,72.4909579399,1.70400304651,14.7573508438,0.0,15.863942322,29.242365,6.08662234505,0.0,3.20568,2.88094234505
 06/26  01:00:00,62.3921766,0.54612882536,5.83307826193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,56.0014221985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9889767613,0.0,0.0,0.0,15.863942322,29.242365,6.0878305802,0.0,3.20568,2.8821505802
 06/26  04:00:00,56.2454945151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,56.1742661791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,128.123894165,9.07580099848,65.2079132069,0.0,15.863942322,29.818365,6.10610604594,0.0183386545616,3.20568,2.88208739138
 06/26  07:00:00,195.109789075,8.31262935858,73.8474145338,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,291.969292044,14.6777026292,119.039361329,0.0,80.527626,75.0917375,29.8060902546,0.0,24.0426,5.76349025463
 06/26  09:00:00,303.146644462,16.918129639,127.944545725,0.0,80.527626,75.0917375,29.8282529392,0.00428804834937,24.0426,5.78136489081
 06/26  10:00:00,320.937731021,18.8988510297,139.727376128,0.0,80.527626,79.0911225,40.7267419472,0.00638418491246,32.0568,8.66355776233
 06/26  11:00:00,341.515417241,21.2542554642,157.227128631,0.0,80.527626,79.0911225,40.7331070832,0.00334503260204,32.0568,8.67296205055
 06/26  12:00:00,356.818610745,24.1627561455,170.304607656,0.0,80.527626,79.0911225,43.6275196325,0.00402340254308,32.0568,11.56669623
 06/26  13:00:00,358.70294132,25.6729666254,174.675381098,0.0,80.527626,75.0917375,24.7140527832,0.00178267549471,16.0284,8.68387010766
 06/26  14:00:00,363.770744233,27.6350956401,177.781522187,0.0,80.527626,75.0917375,24.6933176199,0.0026057860941,16.0284,8.66231183383
 06/26  15:00:00,366.768480123,30.7116669262,179.702974091,0.0,80.527626,73.092045,11.8718284506,0.00125556167948,3.20568,8.66489288887
 06/26  16:00:00,369.209077568,31.1302111518,181.72556631,0.0,80.527626,73.092045,6.09075059856,0.00127469376231,3.20568,2.8837959048
 06/26  17:00:00,320.146839557,28.1876381767,178.880563611,0.0,80.527626,29.818365,3.22767425099,0.0019942509885,3.20568,0.02
 06/26  18:00:00,315.986994996,25.9377870179,176.972324644,0.0,80.527626,29.818365,6.09799978281,0.00566610509991,3.20568,2.88665367771
 06/26  19:00:00,302.284659223,23.3922873534,165.486385696,0.0,80.527626,29.818365,6.10042690313,0.00606067929942,3.20568,2.88868622383
 06/26  20:00:00,273.506893503,17.6726095171,139.597008452,0.0,80.527626,29.818365,6.10024126494,0.00699122104603,3.20568,2.88757004389
 06/26  21:00:00,73.6436474722,2.03639961059,15.3733146999,0.0,15.863942322,29.242365,6.09356342413,0.0,3.20568,2.88788342413
 06/26  22:00:00,75.5394527522,2.15364500603,17.3953278052,0.0,15.863942322,29.242365,6.09012886459,0.0,3.20568,2.88444886459
 06/26  23:00:00,76.7729355366,1.62575910677,18.4167692969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  24:00:00,64.6161986227,0.693338799723,7.90247216732,0.0,15.863942322,29.242365,6.08784794023,0.0,3.20568,2.88216794023
 06/27  01:00:00,55.991378604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.9642931705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9463671936,0.0,0.0,0.0,15.863942322,29.242365,6.0877754214,0.0,3.20568,2.8820954214
 06/27  04:00:00,57.3939597153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.1380276086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,122.043224019,8.96403699213,58.7851145906,0.0,15.863942322,29.818365,3.24627622951,0.0205962295112,3.20568,0.02
 06/27  07:00:00,186.657737694,8.16994676272,65.5396623904,0.0,80.527626,29.818365,6.08951029933,0.0,3.20568,2.88383029933
 06/27  08:00:00,283.625852992,14.4759052617,110.899120721,0.0,80.527626,75.0917375,29.8061129006,0.000245040883624,24.0426,5.7632678597
 06/27  09:00:00,300.703723915,16.5816959289,125.843409943,0.0,80.527626,75.0917375,29.8263629237,0.00273376688466,24.0426,5.78102915685
 06/27  10:00:00,321.438622508,18.3467032925,140.788208285,0.0,80.527626,79.0911225,40.7255102153,0.00570524732297,32.0568,8.66300496796
 06/27  11:00:00,342.869449684,21.1491704245,158.686812872,0.0,80.527626,79.0911225,40.7347601632,0.00544524399659,32.0568,8.6725149192
 06/27  12:00:00,360.693886381,24.6624422425,173.679479891,0.0,80.527626,79.0911225,43.6246395087,0.00220146081793,32.0568,11.5656380479
 06/27  13:00:00,360.983485994,26.0818867709,176.545807221,0.0,80.527626,75.0917375,24.7116113234,0.000238845203976,16.0284,8.68297247816
 06/27  14:00:00,365.572997603,27.8148850964,179.40389984,0.0,80.527626,75.0917375,24.6920458606,0.00222721013872,16.0284,8.66141865041
 06/27  15:00:00,373.256862344,30.8886044049,186.01452179,0.0,80.527626,73.092045,11.872723107,0.000939860607893,3.20568,8.66610324637
 06/27  16:00:00,374.872978929,31.3676899828,187.152311877,0.0,80.527626,73.092045,3.22834753086,0.00266753085658,3.20568,0.02
 06/27  17:00:00,323.248992573,29.4166011428,180.753500665,0.0,80.527626,29.818365,6.09184763651,0.00234691093749,3.20568,2.88382072557
 06/27  18:00:00,323.172924607,29.1298542892,180.964567981,0.0,80.527626,29.818365,6.09455527042,0.00217042270923,3.20568,2.88670484771
 06/27  19:00:00,315.140484569,25.5667039295,176.494495087,0.0,80.527626,29.818365,6.09729565541,0.00279650062287,3.20568,2.88881915478
 06/27  20:00:00,287.697963813,18.6683507334,153.091620048,0.0,80.527626,29.818365,6.09903372576,0.00570479858145,3.20568,2.88764892718
 06/27  21:00:00,78.4381477273,2.96325394013,19.4391714312,0.0,15.863942322,29.242365,6.09359578288,0.0,3.20568,2.88791578288
 06/27  22:00:00,87.1679302596,4.56050631037,26.5905836368,0.0,15.863942322,29.242365,6.0901816562,0.0,3.20568,2.8845016562
 06/27  23:00:00,77.2160637927,2.02703383121,18.4481196156,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,64.7295491495,0.704837402915,8.00434822292,0.0,15.863942322,29.242365,6.08776121487,0.0,3.20568,2.88208121487
 06/28  01:00:00,55.9921798237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9682108502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.9449097323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.221490614,0.0,0.0,0.0,15.863942322,29.242365,6.08779955908,0.0,3.20568,2.88211955908
 06/28  05:00:00,56.1854780081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,120.542054943,9.03148231236,57.679726183,0.0,15.863942322,29.818365,3.25127012303,0.025590123026,3.20568,0.02
 06/28  07:00:00,182.115490941,8.035151051,61.1415602842,0.0,80.527626,29.818365,6.08937032544,0.0,3.20568,2.88369032544
 06/28  08:00:00,283.098005891,13.9242423776,110.931163594,0.0,80.527626,75.0917375,26.9342491315,0.0,24.0426,2.89164913152
 06/28  09:00:00,305.311710752,16.400244794,130.635020201,0.0,80.527626,75.0917375,32.7050029968,0.00175172498178,24.0426,8.66065127182
 06/28  10:00:00,329.448097412,19.2637216253,147.879181726,0.0,80.527626,79.0911225,40.7239374786,0.00338096607386,32.0568,8.66375651248
 06/28  11:00:00,348.494148324,22.3727883798,163.094854782,0.0,80.527626,79.0911225,40.7339621335,0.00372343907859,32.0568,8.67343869445
 06/28  12:00:00,361.678231095,25.5761698394,173.755254666,0.0,80.527626,79.0911225,40.7384746841,0.00265588557463,32.0568,8.67901879852
 06/28  13:00:00,362.489871132,27.3161334206,176.816989783,0.0,80.527626,75.0917375,27.6012425564,0.00165630850161,16.0284,11.5711862479
 06/28  14:00:00,363.734325806,29.1526880716,176.226699335,0.0,80.527626,75.0917375,24.690147583,0.0,16.0284,8.66174758298
 06/28  15:00:00,368.971439717,31.0735938145,181.543535721,0.0,80.527626,73.092045,11.8715882346,0.000540210357333,3.20568,8.66536802426
 06/28  16:00:00,370.699564348,31.2735231565,183.072447574,0.0,80.527626,73.092045,3.22721444901,0.00153444900705,3.20568,0.02
 06/28  17:00:00,317.885201292,27.8769896537,176.928808197,0.0,80.527626,29.818365,6.09144593201,0.00199947761209,3.20568,2.8837664544
 06/28  18:00:00,312.992768898,24.5880741274,175.325504596,0.0,80.527626,29.818365,6.09655979292,0.00405077302592,3.20568,2.88682901989
 06/28  19:00:00,298.355891887,20.9476824,164.001080447,0.0,80.527626,29.818365,6.10075524362,0.00639531257785,3.20568,2.88867993104
 06/28  20:00:00,279.506958067,16.061957667,147.212903453,0.0,80.527626,29.818365,6.09850612664,0.00497639990052,3.20568,2.88784972674
 06/28  21:00:00,74.7482993163,2.0002178108,16.4836443403,0.0,15.863942322,29.242365,6.09355199911,0.0,3.20568,2.88787199911
 06/28  22:00:00,75.0777040403,2.12336052953,16.9379947252,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  23:00:00,58.6155978926,0.163405597122,1.75054979175,0.0,15.863942322,29.242365,6.08917049706,0.0,3.20568,2.88349049706
 06/28  24:00:00,55.976561152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.9591682879,0.0,0.0,0.0,15.863942322,29.242365,6.08774988773,0.0,3.20568,2.88206988773
 06/29  02:00:00,55.9438981611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.9243216844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,56.2022086339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1725518662,0.0,0.0,0.0,15.863942322,29.242365,6.08778480859,0.0,3.20568,2.88210480859
 06/29  06:00:00,120.612779469,9.0255526554,56.3420512584,0.0,15.863942322,29.818365,3.25105925796,0.0253792579575,3.20568,0.02
 06/29  07:00:00,177.16463108,7.96786533912,56.2808192422,0.0,80.527626,29.818365,6.08935826281,0.0,3.20568,2.88367826281
 06/29  08:00:00,268.404896544,13.5394649078,96.6558158075,0.0,80.527626,75.0917375,26.934192746,0.0,24.0426,2.89159274601
 06/29  09:00:00,285.892064315,15.5068950694,112.14596516,0.0,80.527626,75.0917375,32.7032038967,0.0,24.0426,8.66060389668
 06/29  10:00:00,304.183040376,16.594850693,125.344045085,0.0,80.527626,79.0911225,40.7194611597,0.0,32.0568,8.66266115971
 06/29  11:00:00,324.034298962,18.7621924477,142.299886638,0.0,80.527626,79.0911225,40.7294885931,0.00118905329682,32.0568,8.67149953979
 06/29  12:00:00,319.181756347,18.6656862022,138.246662003,0.0,80.527626,79.0911225,40.7376682919,0.00149380979607,32.0568,8.67937448214
 06/29  13:00:00,289.569716246,18.1310273209,113.219690777,0.0,80.527626,75.0917375,27.5988950865,0.0,16.0284,11.5704950865
 06/29  14:00:00,286.175320128,19.0527006171,108.917096526,0.0,80.527626,75.0917375,21.8093315564,0.00045173911077,16.0284,5.78047981725
 06/29  15:00:00,298.865683144,21.3539541073,121.27878788,0.0,80.527626,73.092045,11.8952333423,0.0231230672517,3.20568,8.66643027508
 06/29  16:00:00,284.670109556,15.3809708025,113.051300101,0.0,80.527626,73.092045,6.11220745144,0.0227423227676,3.20568,2.88378512868
 06/29  17:00:00,221.508158883,11.4593584603,97.0934922817,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,211.126797473,10.5688659256,87.6174484473,0.0,80.527626,29.818365,6.092265179,0.0,3.20568,2.886585179
 06/29  19:00:00,203.630326254,9.87927371102,80.5292799489,0.0,80.527626,29.818365,6.09449580958,0.0,3.20568,2.88881580958
 06/29  20:00:00,194.292145991,9.16143504944,69.0976793975,0.0,80.527626,29.818365,6.09341595988,0.0,3.20568,2.88773595988
 06/29  21:00:00,56.1191704669,0.0,0.0,0.0,15.863942322,29.242365,8.96100163553,0.0,3.20568,5.75532163553
 06/29  22:00:00,55.8639988378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,56.561908226,0.0,0.0,0.0,15.863942322,29.242365,6.08903001345,0.0,3.20568,2.88335001345
 06/29  24:00:00,55.8551674626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.8500667861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.8404944618,0.0,0.0,0.0,15.863942322,29.242365,6.08773362328,0.0,3.20568,2.88205362328
 06/30  03:00:00,55.8322304955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.1835432361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,56.9795733892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,103.890772145,8.00924786952,40.243607502,0.0,15.863942322,29.818365,6.08782124215,0.0,3.20568,2.88214124215
 06/30  07:00:00,160.446793532,7.75617179602,39.8173905526,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,232.078954295,9.95384104734,63.9654346352,0.0,80.527626,75.0917375,29.8057490008,0.0,24.0426,5.76314900079
 06/30  09:00:00,250.952845178,11.3957456236,81.3689128939,0.0,80.527626,75.0917375,29.8220962191,0.0,24.0426,5.77949621909
 06/30  10:00:00,270.275526511,13.1257687093,94.9389704885,0.0,80.527626,79.0911225,40.7203271603,0.0,32.0568,8.66352716029
 06/30  11:00:00,291.604942726,14.847358934,113.812389346,0.0,80.527626,79.0911225,40.7286014001,0.0,32.0568,8.67180140009
 06/30  12:00:00,307.956842836,15.5497017132,130.145121793,0.0,80.527626,79.0911225,43.6222122437,0.0,32.0568,11.5654122437
 06/30  13:00:00,323.188025106,19.233826504,145.666311917,0.0,80.527626,75.0917375,24.7117455037,0.000847897667243,16.0284,8.68249760602
 06/30  14:00:00,313.247268062,21.7095803521,133.296401914,0.0,80.527626,75.0917375,24.6893794577,0.0,16.0284,8.66097945772
 06/30  15:00:00,291.428446996,20.8738978408,114.361262804,0.0,80.527626,73.092045,11.8937388394,0.0226693558212,3.20568,8.66538948361
 06/30  16:00:00,261.208650234,14.3202880882,90.7215194312,0.0,80.527626,73.092045,3.25080297279,0.0251229727895,3.20568,0.02
 06/30  17:00:00,194.936241943,10.6615569706,71.3979708619,0.0,80.527626,29.818365,6.08931763984,0.0,3.20568,2.88363763984
 06/30  18:00:00,189.768633242,9.33347665913,67.546839346,0.0,80.527626,29.818365,6.09224961609,0.0,3.20568,2.88656961609
 06/30  19:00:00,190.129229209,8.88399067387,68.3426085409,0.0,80.527626,29.818365,6.09431734143,0.0,3.20568,2.88863734143
 06/30  20:00:00,191.099958984,8.63426362825,66.7005745465,0.0,80.527626,29.818365,6.09313826207,0.0,3.20568,2.88745826207
 06/30  21:00:00,55.9118937315,0.0,0.0,0.0,15.863942322,29.242365,6.09320289005,0.0,3.20568,2.88752289005
 06/30  22:00:00,55.8721875138,0.0,0.0,0.0,15.863942322,29.242365,6.09006387395,0.0,3.20568,2.88438387395
 06/30  23:00:00,56.5770773156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  24:00:00,55.8732784038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.6584453628,0.0,0.0,0.0,15.863942322,22.030085,6.08709489312,0.0,3.20568,2.88141489312
 07/01  02:00:00,48.6568252936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.6562809521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9458623638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.9143548915,0.0,0.0,0.0,15.863942322,22.030085,6.08713422458,0.0,3.20568,2.88145422458
 07/01  06:00:00,47.4722343504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2561819348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2858883233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.3108094065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,40.3276740995,0.0,0.0,0.0,15.863942322,22.030085,6.08778414971,0.0,3.20568,2.88210414971
 07/01  11:00:00,41.0407692112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,47.4893296367,0.492441396407,6.62989076336,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,66.2418304637,2.55414461326,23.2944638014,0.0,15.863942322,22.030085,6.08714059581,0.0,3.20568,2.88146059581
 07/01  14:00:00,76.011698847,4.30027662975,31.2994761861,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,80.0153387378,4.66192307357,34.940558486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,82.4130124561,5.2119997664,36.7871827331,0.0,15.863942322,22.030085,3.2258139573,0.000133957303238,3.20568,0.02
 07/01  17:00:00,83.4742380808,5.19435055469,37.8652916926,0.0,15.863942322,22.030085,3.22601757326,0.000337573258988,3.20568,0.02
 07/01  18:00:00,85.4413196066,5.55025409283,39.4760281321,0.0,15.863942322,22.030085,6.08751548269,0.000365307058508,3.20568,2.88147017564
 07/01  19:00:00,83.3029157452,5.22945564112,37.3306282139,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,82.1845697439,5.40161147257,33.2179003459,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,79.8281594172,3.83877265461,26.9236303146,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,65.1693263526,2.37739987957,13.9693961221,0.0,15.863942322,22.030085,6.08715533784,0.0,3.20568,2.88147533784
 07/01  23:00:00,60.4736633059,1.61970106976,9.36955796974,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.7942509677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7656342767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7199070843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7056318047,0.0,0.0,0.0,15.863942322,22.030085,6.08710720151,0.0,3.20568,2.88142720151
 07/02  04:00:00,48.9776289485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9456824488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,47.4993652908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2529132358,0.0,0.0,0.0,15.863942322,22.030085,6.08714159512,0.0,3.20568,2.88146159512
 07/02  08:00:00,40.281525557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.3123978063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,49.1904101272,1.52550904393,7.32592470968,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,69.7981053678,4.20230427911,24.5500564042,0.0,15.863942322,22.030085,6.08781376986,0.0,3.20568,2.88213376986
 07/02  12:00:00,69.4517469074,4.18856729711,24.8768492114,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,73.4840415311,4.63738767422,28.4392768634,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,75.0621760876,4.5763550257,30.0722891641,0.0,15.863942322,22.030085,6.08715199163,0.0,3.20568,2.88147199163
 07/02  15:00:00,80.1155417542,5.16009221594,34.5412746736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,82.5140639463,5.1801786239,36.9188602337,0.0,15.863942322,22.030085,3.22633462984,0.000654629843985,3.20568,0.02
 07/02  17:00:00,85.5276460939,5.50598439357,39.6058739991,0.0,15.863942322,22.030085,3.22607523302,0.00039523302388,3.20568,0.02
 07/02  18:00:00,84.3363380438,5.42286324076,38.4973634093,0.0,15.863942322,22.030085,3.22576981059,8.98105946645e-05,3.20568,0.02
 07/02  19:00:00,83.3587029515,5.55925954873,37.0616039549,0.0,15.863942322,22.030085,6.08714863785,0.0,3.20568,2.88146863785
 07/02  20:00:00,80.1547341123,4.97893745588,31.6343863794,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,77.0605444422,4.17636499909,23.8348329967,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,68.4503733508,2.81314588053,16.8284326256,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,63.301287534,2.13869749034,11.6715407764,0.0,15.863942322,22.030085,6.08711579537,0.0,3.20568,2.88143579537
 07/02  24:00:00,48.8079896839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.7935474494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.77901072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7643737697,0.0,0.0,0.0,15.863942322,22.030085,6.08779448852,0.0,3.20568,2.88211448852
 07/03  04:00:00,49.0519255515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9591055742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,108.029053225,7.75617179602,52.1802683724,0.0,15.863942322,22.606085,6.09755540116,0.00974802856601,3.20568,2.8821273726
 07/03  07:00:00,109.719662672,7.75617179602,61.1361995099,0.0,15.863942322,22.606085,3.26342486557,0.0377448655658,3.20568,0.02
 07/03  08:00:00,158.786004106,7.76953375729,61.964861472,0.0,44.73757,41.8366005,18.9121584748,0.0,16.0284,2.88375847477
 07/03  09:00:00,167.123273795,8.02685710656,70.0288092153,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  10:00:00,187.318860322,8.48727684115,86.9295980329,0.0,44.73757,44.63617,26.9262234049,0.0,24.0426,2.88362340493
 07/03  11:00:00,207.057119886,9.00885838632,105.40635265,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,222.27438015,9.87875456497,120.434478619,0.0,44.73757,44.63617,26.9262830611,0.0,24.0426,2.88368306106
 07/03  13:00:00,229.634956809,10.8093651048,129.659159942,0.0,44.73757,41.8366005,16.0671485695,0.0187485695398,16.0284,0.02
 07/03  14:00:00,239.643622141,12.2249523033,138.24424778,0.0,44.73757,41.8366005,18.9137908918,0.00164821131229,16.0284,2.88374268053
 07/03  15:00:00,243.471460968,13.2282805811,142.26440028,0.0,44.73757,40.636785,3.23109478842,0.00541478842051,3.20568,0.02
 07/03  16:00:00,255.108100393,14.5527035718,152.577451094,0.0,44.73757,40.636785,6.09262007648,0.0033324898505,3.20568,2.88360758663
 07/03  17:00:00,237.931916667,14.0751547353,153.909538705,0.0,44.73757,22.606085,3.22913154108,0.00345154108018,3.20568,0.02
 07/03  18:00:00,165.719794031,7.75617179602,88.0758280633,0.0,44.73757,22.606085,6.09241468312,0.0,3.20568,2.88673468312
 07/03  19:00:00,162.478541457,7.75617179602,84.5109546347,0.0,44.73757,22.606085,6.09434515028,0.0,3.20568,2.88866515028
 07/03  20:00:00,126.163168183,7.75617179602,74.3604653989,0.0,15.863942322,22.606085,6.09320365392,0.0,3.20568,2.88752365392
 07/03  21:00:00,70.8540239782,2.74976308212,19.0909051185,0.0,15.863942322,22.030085,6.09339312504,0.0,3.20568,2.88771312504
 07/03  22:00:00,64.6433186737,2.22204910614,13.6100923743,0.0,15.863942322,22.030085,6.09005921517,0.0,3.20568,2.88437921517
 07/03  23:00:00,64.7692658749,1.91328684856,13.3517120137,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  24:00:00,48.7812632927,0.0,0.0,0.0,15.863942322,22.030085,6.08778780702,0.0,3.20568,2.88210780702
 07/04  01:00:00,48.7581832531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.7446152506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.7297996547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,49.0059608084,0.0,0.0,0.0,15.863942322,22.030085,6.08708398752,0.0,3.20568,2.88140398752
 07/04  05:00:00,48.9620853517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,47.5069688666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.2629744379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2696031594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2891747187,0.0,0.0,0.0,15.863942322,22.030085,6.08771439965,0.0,3.20568,2.88203439965
 07/04  10:00:00,42.6287083551,0.165516338291,2.14062065832,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,68.4433714593,3.67882498687,23.7221244214,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,68.7555652917,4.11148959004,24.266570847,0.0,15.863942322,22.030085,6.08779233022,0.0,3.20568,2.88211233022
 07/04  13:00:00,68.2459621739,4.25416754751,23.5905722999,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,77.7434727717,4.77808232433,32.5517648016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,82.6933077468,5.34442200509,36.9344110314,0.0,15.863942322,22.030085,3.22597042271,0.0002904227095,3.20568,0.02
 07/04  16:00:00,82.9005780922,5.21508065418,37.2701051302,0.0,15.863942322,22.030085,6.08754293723,0.000396501030041,3.20568,2.8814664362
 07/04  17:00:00,85.5497213659,5.64377254793,39.4897597604,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,83.2902332018,5.41847878716,37.4551502534,0.0,15.863942322,22.030085,3.22574964611,6.96461147796e-05,3.20568,0.02
 07/04  19:00:00,83.4825959013,5.61663773938,37.1216787351,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,80.16165285,5.11811006679,31.4938956453,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,74.9212170998,4.50900457691,21.3626255853,0.0,15.863942322,22.030085,6.08713871133,0.0,3.20568,2.88145871133
 07/04  22:00:00,68.0682349472,2.90287336455,16.3563693437,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,59.3339588672,1.82017434587,8.03278898443,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,52.6662290654,0.337752090204,3.53448550562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7793885984,0.0,0.0,0.0,15.863942322,22.030085,6.08779969219,0.0,3.20568,2.88211969219
 07/05  02:00:00,48.7647086318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  03:00:00,48.7499432495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,49.0339031925,0.0,0.0,0.0,15.863942322,22.030085,6.08726588322,0.0,3.20568,2.88158588322
 07/05  05:00:00,48.9546345425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,95.2385577833,7.75617179602,39.4519070959,0.0,15.863942322,22.606085,3.23114300295,0.00546300295185,3.20568,0.02
 07/05  07:00:00,94.7473988132,7.75617179602,46.2147758009,0.0,15.863942322,22.606085,6.09896067448,0.00953419171933,3.20568,2.88374648276
 07/05  08:00:00,155.198466833,7.81901251384,58.3427926344,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,172.14574758,8.16499045664,74.9041912911,0.0,44.73757,41.8366005,18.9120006739,0.0,16.0284,2.88360067388
 07/05  10:00:00,189.373678766,8.69645325414,88.7691572132,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  11:00:00,198.773338581,9.24981317902,96.8921720502,0.0,44.73757,44.63617,26.9262488241,0.0,24.0426,2.88364882414
 07/05  12:00:00,206.239604574,10.123618947,104.163577073,0.0,44.73757,44.63617,24.0631942554,0.000594255433585,24.0426,0.02
 07/05  13:00:00,209.563355707,11.1856009431,109.20708453,0.0,44.73757,41.8366005,18.9168458689,0.00474884494593,16.0284,2.88369702397
 07/05  14:00:00,221.806337379,12.6635941032,119.968566481,0.0,44.73757,41.8366005,16.0541675613,0.00576756128016,16.0284,0.02
 07/05  15:00:00,232.459370402,14.8879285356,129.599198323,0.0,44.73757,40.636785,6.09632203588,0.00689683346765,3.20568,2.88374520241
 07/05  16:00:00,239.793725005,16.0210848762,135.804989646,0.0,44.73757,40.636785,3.23345502045,0.0077750204532,3.20568,0.02
 07/05  17:00:00,213.103842627,14.923244068,128.339218079,0.0,44.73757,22.606085,6.09615278709,0.00687314689684,3.20568,2.88359964019
 07/05  18:00:00,145.579379897,7.75617179602,67.9906273202,0.0,44.73757,22.606085,6.09208498805,0.0,3.20568,2.88640498805
 07/05  19:00:00,143.31394854,7.75617179602,65.3909445936,0.0,44.73757,22.606085,6.0941817281,0.0,3.20568,2.8885017281
 07/05  20:00:00,112.046341382,7.75617179602,60.297231447,0.0,15.863942322,22.606085,6.0933234274,0.0,3.20568,2.8876434274
 07/05  21:00:00,65.031558723,2.23557281588,13.838452989,0.0,15.863942322,22.030085,6.09336687768,0.0,3.20568,2.88768687768
 07/05  22:00:00,48.7442269343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.4462649375,0.0,0.0,0.0,15.863942322,22.030085,6.08910900802,0.0,3.20568,2.88342900802
 07/05  24:00:00,48.7192468352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.7032995741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.6947528133,0.0,0.0,0.0,15.863942322,22.030085,6.08777122892,0.0,3.20568,2.88209122892
 07/06  03:00:00,48.6785020965,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9392422744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.9062138068,0.0,0.0,0.0,15.863942322,22.030085,6.08777020278,0.0,3.20568,2.88209020278
 07/06  06:00:00,90.4079402182,7.75617179602,34.6492966416,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/06  07:00:00,88.0363546359,7.75617179602,39.5237361492,0.0,15.863942322,22.606085,3.23124939065,0.00556939064773,3.20568,0.02
 07/06  08:00:00,143.737067578,7.80178673026,46.921363083,0.0,44.73757,41.8366005,18.9121541794,0.0,16.0284,2.88375417936
 07/06  09:00:00,156.877782836,7.9954810438,59.8028460234,0.0,44.73757,41.8366005,18.9119997873,0.0,16.0284,2.88359978727
 07/06  10:00:00,177.649525886,8.42420056456,77.3053869217,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  11:00:00,193.958223618,8.96073351785,92.3388135839,0.0,44.73757,44.63617,26.9262426512,0.0,24.0426,2.88364265115
 07/06  12:00:00,210.439065012,9.60918383712,108.857430614,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,219.934369764,10.4322170321,120.323525424,0.0,44.73757,41.8366005,18.9136009697,0.00151539126063,16.0284,2.88368557846
 07/06  14:00:00,229.656874041,11.3559333192,129.123450297,0.0,44.73757,41.8366005,16.0530940005,0.00469400046757,16.0284,0.02
 07/06  15:00:00,241.185665646,13.6809974026,139.529123465,0.0,44.73757,40.636785,6.09629766953,0.00688917519413,3.20568,2.88372849433
 07/06  16:00:00,249.947762277,15.4697649897,146.50597624,0.0,44.73757,40.636785,3.2329154427,0.00723544269875,3.20568,0.02
 07/06  17:00:00,222.773103861,13.6701603596,139.242942349,0.0,44.73757,22.606085,6.09644273388,0.00718459014039,3.20568,2.88357814374
 07/06  18:00:00,157.115723999,7.75617179602,79.5034139728,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/06  19:00:00,155.566122252,7.75617179602,77.6191079355,0.0,44.73757,22.606085,8.96279536886,0.0,3.20568,5.75711536886
 07/06  20:00:00,118.810978981,7.75617179602,67.0314001082,0.0,15.863942322,22.606085,6.09326921702,0.0,3.20568,2.88758921702
 07/06  21:00:00,68.66281039,2.47429958864,17.2095996932,0.0,15.863942322,22.030085,6.09331214274,0.0,3.20568,2.88763214274
 07/06  22:00:00,61.2055091599,1.98822655843,10.4409312035,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  23:00:00,49.4807926159,0.0,0.0,0.0,15.863942322,22.030085,6.08902566508,0.0,3.20568,2.88334566508
 07/06  24:00:00,48.759789927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.7427532473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.729242979,0.0,0.0,0.0,15.863942322,22.030085,6.08778703003,0.0,3.20568,2.88210703003
 07/07  03:00:00,48.7141778252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.1546597473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.9195449276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,97.6226580834,7.75617179602,41.3499804266,0.0,15.863942322,22.606085,6.0962156577,0.00843263875812,3.20568,2.88210301894
 07/07  07:00:00,96.9374662375,7.75617179602,48.3872754736,0.0,15.863942322,22.606085,3.23982446894,0.0141444689359,3.20568,0.02
 07/07  08:00:00,157.873078696,7.97432716146,60.8487167925,0.0,44.73757,41.8366005,18.9120845537,0.0,16.0284,2.88368455367
 07/07  09:00:00,172.443710841,8.36866734345,74.9933106224,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,188.095005309,8.77959775317,87.4082634506,0.0,44.73757,44.63617,26.9263222425,0.0,24.0426,2.88372224253
 07/07  11:00:00,205.029332334,9.31403805036,103.07084044,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  12:00:00,221.117569326,10.0226709107,119.134841637,0.0,44.73757,44.63617,26.9261672616,0.0,24.0426,2.88356726161
 07/07  13:00:00,236.326061644,11.0760914254,136.071739416,0.0,44.73757,41.8366005,16.0487119054,0.00031190544132,16.0284,0.02
 07/07  14:00:00,250.15474237,12.5337241013,148.44131219,0.0,44.73757,41.8366005,18.9158422447,0.00383699096511,16.0284,2.8836052537
 07/07  15:00:00,259.327821157,14.6109652141,156.738597988,0.0,44.73757,40.636785,3.23156661317,0.00588661316644,3.20568,0.02
 07/07  16:00:00,271.710366786,16.705299324,167.027924045,0.0,44.73757,40.636785,6.09539718759,0.00607391917516,3.20568,2.88364326841
 07/07  17:00:00,249.19310519,15.8664187677,163.380737558,0.0,44.73757,22.606085,3.23222630992,0.00654630992087,3.20568,0.02
 07/07  18:00:00,161.595340192,7.75978347059,83.9484458992,0.0,44.73757,22.606085,6.09232356409,0.0,3.20568,2.88664356409
 07/07  19:00:00,155.950039126,7.7678751208,78.3174510301,0.0,44.73757,22.606085,6.09423314175,0.0,3.20568,2.88855314175
 07/07  20:00:00,119.988509328,7.75617179602,68.5072642583,0.0,15.863942322,22.606085,6.09333165157,0.0,3.20568,2.88765165157
 07/07  21:00:00,73.7266417238,3.88873306274,21.0747012279,0.0,15.863942322,22.030085,6.09332239731,0.0,3.20568,2.88764239731
 07/07  22:00:00,72.4648891437,3.27707266601,20.3969982205,0.0,15.863942322,22.030085,6.09004642256,0.0,3.20568,2.88436642256
 07/07  23:00:00,63.2712966516,1.13407862601,12.6285932163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.7874064782,0.0,0.0,0.0,15.863942322,22.030085,6.08775224933,0.0,3.20568,2.88207224933
 07/08  01:00:00,48.7638235044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.7412445913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.7279921201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.9987818616,0.0,0.0,0.0,15.863942322,22.030085,6.08713620889,0.0,3.20568,2.88145620889
 07/08  05:00:00,48.9575352705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,47.5102025961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2538852008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2832120676,0.0,0.0,0.0,15.863942322,22.030085,6.08706557692,0.0,3.20568,2.88138557692
 07/08  09:00:00,40.303920587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.3040249558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,51.8024695408,1.03434746479,9.74396907248,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,67.9068601983,3.55324841887,23.9747151187,0.0,15.863942322,22.030085,6.08726564295,0.0,3.20568,2.88158564295
 07/08  13:00:00,69.4387768746,3.33942926585,25.7014914565,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,75.5916793278,4.86454537696,30.3200370369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,77.9353093698,4.6820805919,32.8395487704,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,79.3483115535,5.2672665493,33.6668109686,0.0,15.863942322,22.030085,6.08712877854,0.0,3.20568,2.88144877854
 07/08  17:00:00,79.954097096,4.94150345233,34.5977953897,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,78.8164036991,5.33002491915,33.0713881717,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,77.21911522,4.78339866635,31.7033886005,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,71.7604378344,4.3225451397,23.8867503843,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,71.3481050511,3.0017040294,19.2905788166,0.0,15.863942322,22.030085,6.08712312919,0.0,3.20568,2.88144312919
 07/08  22:00:00,64.6366345958,2.40394409743,13.4242918065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,51.0466074495,0.8261206424,0.743055100252,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7910146739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.7793049124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7675425398,0.0,0.0,0.0,15.863942322,22.030085,6.08713223808,0.0,3.20568,2.88145223808
 07/09  03:00:00,48.7285963787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.983472501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9515169844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,47.5142305523,0.0,0.0,0.0,15.863942322,22.030085,6.08705866351,0.0,3.20568,2.88137866351
 07/09  07:00:00,40.2751506804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2924402117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,40.3207879574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,44.2418760373,0.251211339043,3.63797045682,0.0,15.863942322,22.030085,6.08775203231,0.0,3.20568,2.88207203231
 07/09  11:00:00,69.4926567866,3.46807665252,24.966438801,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,72.510464607,4.15156275758,27.9671735669,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,75.5355260459,4.49712226626,30.6282252228,0.0,15.863942322,22.030085,6.08777795638,0.0,3.20568,2.88209795638
 07/09  14:00:00,75.7704310344,4.45397556659,30.9033128643,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,85.2904062109,5.58637545032,39.2900222606,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,82.10633428,4.88531117721,36.8062016997,0.0,15.863942322,22.030085,3.22586987521,0.000189875208987,3.20568,0.02
 07/09  17:00:00,87.8370455081,5.83338708476,41.5881568419,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,81.0619396353,5.02361639263,35.6225868031,0.0,15.863942322,22.030085,6.08712832917,0.0,3.20568,2.88144832917
 07/09  19:00:00,84.9090734493,5.74629313045,38.4194543366,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,79.2701512436,4.67504202561,31.0206626479,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,81.7525851522,4.75074686947,27.9194836537,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,72.2066531138,3.16185750873,20.2082209352,0.0,15.863942322,22.030085,6.08654310162,0.0,3.20568,2.88086310162
 07/09  23:00:00,68.0172093569,2.31023439849,16.2104767256,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.8080441411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7936359891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  02:00:00,48.7791302215,0.0,0.0,0.0,15.863942322,22.030085,6.08776335633,0.0,3.20568,2.88208335633
 07/10  03:00:00,48.772874035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,49.0190201253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.9743669862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,110.432184823,7.75617179602,54.5617961092,0.0,15.863942322,22.606085,6.10001626285,0.0122680663428,3.20568,2.8820681965
 07/10  07:00:00,113.713939928,7.75617179602,65.1114970597,0.0,15.863942322,22.606085,3.28731648748,0.0616364874835,3.20568,0.02
 07/10  08:00:00,162.242642844,7.88599944911,65.2987136225,0.0,44.73757,41.8366005,18.9121052447,0.0,16.0284,2.88370524465
 07/10  09:00:00,167.937572849,8.10639154208,70.7636493894,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,175.679213631,8.29764659677,75.5073139481,0.0,44.73757,44.63617,26.9261381181,0.0,24.0426,2.88353811806
 07/10  11:00:00,186.076993406,8.57309860027,84.9062395664,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,195.888494018,8.8482171634,95.1158341623,0.0,44.73757,44.63617,26.9261629257,0.0,24.0426,2.88356292567
 07/10  13:00:00,205.896621122,9.48079033182,107.270760954,0.0,44.73757,41.8366005,16.0675588876,0.0191588875942,16.0284,0.02
 07/10  14:00:00,223.904074284,10.496281148,124.239643252,0.0,44.73757,41.8366005,18.9119877925,0.0,16.0284,2.8835877925
 07/10  15:00:00,229.770140529,11.1689320201,130.622305464,0.0,44.73757,40.636785,3.22620478642,0.000524786422245,3.20568,0.02
 07/10  16:00:00,239.096875357,11.9940927869,139.124200113,0.0,44.73757,40.636785,6.0914390001,0.00214633788892,3.20568,2.88361266222
 07/10  17:00:00,220.734371627,10.8601102736,139.960858189,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,165.834737126,7.75617179602,88.191052952,0.0,44.73757,22.606085,6.09219658759,0.0,3.20568,2.88651658759
 07/10  19:00:00,160.428842247,7.75617179602,82.4584081812,0.0,44.73757,22.606085,6.09395249395,0.0,3.20568,2.88827249395
 07/10  20:00:00,126.001189432,7.75617179602,74.2039672557,0.0,15.863942322,22.606085,6.09321978811,0.0,3.20568,2.88753978811
 07/10  21:00:00,49.0023119622,0.0,0.0,0.0,15.863942322,22.030085,6.09324252581,0.0,3.20568,2.88756252581
 07/10  22:00:00,48.782307439,0.0,0.0,0.0,15.863942322,22.030085,6.0893659991,0.0,3.20568,2.8836859991
 07/10  23:00:00,49.4969018975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  24:00:00,48.7967412966,0.0,0.0,0.0,15.863942322,22.030085,6.0876819215,0.0,3.20568,2.8820019215
 07/11  01:00:00,48.7656681736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.7415920945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.7279377611,0.0,0.0,0.0,15.863942322,22.030085,6.08777490341,0.0,3.20568,2.88209490341
 07/11  04:00:00,50.170326262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.9201772296,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,104.907377385,7.75617179602,48.6012416318,0.0,15.863942322,22.606085,3.23483401816,0.00915401815867,3.20568,0.02
 07/11  07:00:00,105.343776395,7.75617179602,56.7687623784,0.0,15.863942322,22.606085,6.12865570518,0.0392763901248,3.20568,2.88369931506
 07/11  08:00:00,156.939898291,7.77159202712,60.1195217857,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  09:00:00,162.470322151,7.92437102802,65.47869859,0.0,44.73757,41.8366005,18.9120013927,0.0,16.0284,2.88360139273
 07/11  10:00:00,176.53918188,8.31848468551,76.3288739891,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  11:00:00,194.48368561,9.06026922401,92.807663718,0.0,44.73757,44.63617,26.9262226021,0.0,24.0426,2.88362260208
 07/11  12:00:00,208.248407422,9.77778011843,106.531984893,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,224.406676077,10.727119584,124.511660005,0.0,44.73757,41.8366005,18.9305358212,0.0184921231411,16.0284,2.88364369807
 07/11  14:00:00,231.108345882,11.3208398906,130.608071967,0.0,44.73757,41.8366005,16.0499669118,0.00156691180493,16.0284,0.02
 07/11  15:00:00,243.478546746,12.8955795092,142.60474625,0.0,44.73757,40.636785,6.09332020839,0.00397547002787,3.20568,2.88366473837
 07/11  16:00:00,251.89210411,13.3938062535,150.520296213,0.0,44.73757,40.636785,3.22955454069,0.0038745406932,3.20568,0.02
 07/11  17:00:00,232.732266377,13.1479100559,149.663150329,0.0,44.73757,22.606085,6.09318238054,0.00381663686464,3.20568,2.88368574367
 07/11  18:00:00,158.441536683,7.75617179602,80.8032551995,0.0,44.73757,22.606085,6.09215210046,0.0,3.20568,2.88647210046
 07/11  19:00:00,146.206602815,7.75617179602,68.5947496581,0.0,44.73757,22.606085,6.0940969469,0.0,3.20568,2.8884169469
 07/11  20:00:00,114.551485599,7.75617179602,63.0920819263,0.0,15.863942322,22.606085,6.09326784962,0.0,3.20568,2.88758784962
 07/11  21:00:00,48.7388916921,0.0,0.0,0.0,15.863942322,22.030085,6.09326956886,0.0,3.20568,2.88758956886
