Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  22:00:00,48.7724154033,0.0,0.0,0.0,15.863942322,22.030085,6.0900075669,0.0,3.20568,2.8843275669
 07/11  23:00:00,63.2471850774,1.02939038017,12.7131630232,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.7851117288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.7567855911,0.0,0.0,0.0,15.863942322,22.030085,6.08775505341,0.0,3.20568,2.88207505341
 07/12  02:00:00,48.7355531111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.7144888258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9970894421,0.0,0.0,0.0,15.863942322,22.030085,6.0877327413,0.0,3.20568,2.8820527413
 07/12  05:00:00,48.9614371473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,101.347751253,7.75617179602,45.5232513282,0.0,15.863942322,22.606085,3.23422266874,0.0085426687444,3.20568,0.02
 07/12  07:00:00,100.247750172,7.75617179602,51.6882667525,0.0,15.863942322,22.606085,6.10391952803,0.0146162543458,3.20568,2.88362327368
 07/12  08:00:00,153.628639227,7.77992666384,56.813273568,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  09:00:00,160.48801362,7.87114722151,63.5655817124,0.0,44.73757,41.8366005,18.9120405762,0.0,16.0284,2.88364057623
 07/12  10:00:00,176.523545679,8.25726440883,76.3893156017,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,197.093082532,8.78424488245,95.6833345761,0.0,44.73757,44.63617,26.9262580131,0.0,24.0426,2.88365801313
 07/12  12:00:00,216.77129874,9.61770976204,115.198687572,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  13:00:00,234.796166618,10.598418438,135.01913174,0.0,44.73757,41.8366005,18.9279130092,0.0158375232587,16.0284,2.8836754859
 07/12  14:00:00,244.950439042,11.880837737,143.889419847,0.0,44.73757,41.8366005,16.052312559,0.00391255900261,16.0284,0.02
 07/12  15:00:00,251.204416216,13.5456523039,149.681040289,0.0,44.73757,40.636785,6.09559544882,0.0062224895792,3.20568,2.88369295924
 07/12  16:00:00,268.77926924,15.3429230528,165.459061791,0.0,44.73757,40.636785,3.23341853677,0.00773853677481,3.20568,0.02
 07/12  17:00:00,248.508634703,14.7492806766,163.812702517,0.0,44.73757,22.606085,6.09646249631,0.00707207579871,3.20568,2.88371042051
 07/12  18:00:00,170.104744958,7.75617179602,92.4719892753,0.0,44.73757,22.606085,6.09206755072,0.0,3.20568,2.88638755072
 07/12  19:00:00,163.526701697,7.75617179602,85.5738719452,0.0,44.73757,22.606085,6.09419212641,0.0,3.20568,2.88851212641
 07/12  20:00:00,123.079142164,7.75617179602,71.2898218138,0.0,15.863942322,22.606085,6.09326734472,0.0,3.20568,2.88758734472
 07/12  21:00:00,69.748874514,2.79480170427,17.9591260924,0.0,15.863942322,22.030085,6.09328485564,0.0,3.20568,2.88760485564
 07/12  22:00:00,66.8345234103,2.67749416224,15.3574548892,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  23:00:00,66.5253959453,1.71054454433,15.2959040145,0.0,15.863942322,22.030085,6.08902716678,0.0,3.20568,2.88334716678
 07/12  24:00:00,48.7995823492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.7773508565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.7560842062,0.0,0.0,0.0,15.863942322,22.030085,6.08767178476,0.0,3.20568,2.88199178476
 07/13  03:00:00,48.734983188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,49.0109178033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.955582134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,100.73651576,7.75617179602,44.9244155585,0.0,15.863942322,22.606085,6.08776088669,0.0,3.20568,2.88208088669
 07/13  07:00:00,103.911237158,7.75617179602,55.3444893006,0.0,15.863942322,22.606085,3.23891108632,0.0132310863199,3.20568,0.02
 07/13  08:00:00,163.197106194,7.95029134075,66.1877260367,0.0,44.73757,41.8366005,18.9120204642,0.0,16.0284,2.88362046424
 07/13  09:00:00,173.800539894,8.3300377168,76.3875715635,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,188.130366207,8.78264580527,87.4404341628,0.0,44.73757,44.63617,26.9262345947,0.0,24.0426,2.88363459466
 07/13  11:00:00,205.05667388,9.31965550634,103.093761286,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  12:00:00,227.118126884,10.1850608582,124.96444985,0.0,44.73757,44.63617,26.9262488443,0.0,24.0426,2.88364884433
 07/13  13:00:00,238.26923433,11.2993950516,137.789380369,0.0,44.73757,41.8366005,16.0499871227,0.00158712274219,16.0284,0.02
 07/13  14:00:00,246.198347639,12.7952091317,144.224240563,0.0,44.73757,41.8366005,18.9155793341,0.00351620725983,16.0284,2.88366312688
 07/13  15:00:00,253.551362752,14.6037059095,150.970337869,0.0,44.73757,40.636785,3.23189151337,0.00621151336666,3.20568,0.02
 07/13  16:00:00,263.831414694,16.1825766282,159.673238733,0.0,44.73757,40.636785,6.09652718627,0.00716977494856,3.20568,2.88367741132
 07/13  17:00:00,247.487101445,15.535061178,162.008084699,0.0,44.73757,22.606085,3.23271491672,0.00703491672318,3.20568,0.02
 07/13  18:00:00,166.958126651,7.75884505041,89.3236746041,0.0,44.73757,22.606085,6.09223348929,0.0,3.20568,2.88655348929
 07/13  19:00:00,163.41095186,7.76760361586,85.4464078644,0.0,44.73757,22.606085,6.09396834039,0.0,3.20568,2.88828834039
 07/13  20:00:00,125.859194589,7.75617179602,74.0635788884,0.0,15.863942322,22.606085,6.09322914947,0.0,3.20568,2.88754914947
 07/13  21:00:00,75.7273430862,3.93170445373,22.7841876623,0.0,15.863942322,22.030085,6.09324322403,0.0,3.20568,2.88756322403
 07/13  22:00:00,70.7435503772,2.89874667572,19.0414303573,0.0,15.863942322,22.030085,6.09002052183,0.0,3.20568,2.88434052183
 07/13  23:00:00,59.7939213636,0.873333466977,9.42124356614,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.7806396042,0.0,0.0,0.0,15.863942322,22.030085,6.08768861251,0.0,3.20568,2.88200861251
 07/14  01:00:00,48.7720499868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7564403814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.735037471,0.0,0.0,0.0,15.863942322,22.030085,6.08766060077,0.0,3.20568,2.88198060077
 07/14  04:00:00,50.1756526722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.9249290605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  06:00:00,102.210733939,7.75617179602,45.9113881898,0.0,15.863942322,22.606085,3.23409039933,0.00841039932888,3.20568,0.02
 07/14  07:00:00,103.099534047,7.75617179602,54.5296563223,0.0,15.863942322,22.606085,6.11139625488,0.0220347892928,3.20568,2.88368146559
 07/14  08:00:00,164.462209957,8.12883195811,67.2676281889,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,181.477804092,8.51413022607,83.8568152555,0.0,44.73757,41.8366005,18.9119744926,0.0,16.0284,2.88357449262
 07/14  10:00:00,200.333619423,9.01495920733,99.3803068186,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  11:00:00,217.477866644,9.70690497281,115.110043648,0.0,44.73757,44.63617,26.9261861309,0.0,24.0426,2.88358613086
 07/14  12:00:00,232.055086746,10.5980930539,129.479290187,0.0,44.73757,44.63617,24.0628519194,0.000251919389822,24.0426,0.02
 07/14  13:00:00,243.774285524,11.8139685624,142.781295697,0.0,44.73757,41.8366005,18.9171988766,0.00520121830401,16.0284,2.88359765829
 07/14  14:00:00,259.793739128,13.3942631279,157.220783173,0.0,44.73757,41.8366005,16.0525469899,0.00414698990653,16.0284,0.02
 07/14  15:00:00,273.313079765,15.6690997199,169.666024064,0.0,44.73757,40.636785,6.09653711495,0.00724797691365,3.20568,2.88360913804
 07/14  16:00:00,279.242641424,17.4231437713,173.842188431,0.0,44.73757,40.636785,3.23184493854,0.00616493853681,3.20568,0.02
 07/14  17:00:00,254.767879507,16.560196809,168.262005671,0.0,44.73757,22.606085,6.09843785551,0.00913726269287,3.20568,2.88362059282
 07/14  18:00:00,170.77125069,7.75900364389,93.1258708203,0.0,44.73757,22.606085,6.09206335239,0.0,3.20568,2.88638335239
 07/14  19:00:00,168.19760305,7.76046410644,90.5672512,0.0,44.73757,22.606085,6.09398784294,0.0,3.20568,2.88830784294
 07/14  20:00:00,127.582979348,7.75617179602,76.0943547119,0.0,15.863942322,22.606085,6.09315214973,0.0,3.20568,2.88747214973
 07/14  21:00:00,75.4997620035,3.92068906561,22.8058544952,0.0,15.863942322,22.030085,6.09315596129,0.0,3.20568,2.88747596129
 07/14  22:00:00,73.9218156209,3.69972006262,21.4140898405,0.0,15.863942322,22.030085,6.0900274639,0.0,3.20568,2.8843474639
 07/14  23:00:00,64.3038012283,2.23304899816,12.5544574951,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  24:00:00,58.249199327,0.782235477103,8.66797858348,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.7817076675,0.0,0.0,0.0,15.863942322,22.030085,6.08706330688,0.0,3.20568,2.88138330688
 07/15  02:00:00,48.7593270492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.7375991325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,49.0129354454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9681979001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,47.5228095068,0.0,0.0,0.0,15.863942322,22.030085,6.08705734274,0.0,3.20568,2.88137734274
 07/15  07:00:00,40.280107065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.3065969619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,49.9001998242,1.77812231948,7.77302515036,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,69.6802402334,4.62890366271,24.6636442614,0.0,15.863942322,22.030085,6.08776587809,0.0,3.20568,2.88208587809
 07/15  11:00:00,73.0075413196,4.24680200851,27.6694367774,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,75.7305487303,4.93062624688,30.383998673,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,84.1374735924,5.01559940675,38.7060774477,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,79.4386025585,5.15662450233,33.8660071983,0.0,15.863942322,22.030085,6.08747578134,0.000368581960081,3.20568,2.88142719938
 07/15  15:00:00,89.5241150464,5.30541859143,43.8020024469,0.0,15.863942322,22.030085,3.22582119987,0.000141199865512,3.20568,0.02
 07/15  16:00:00,87.226145882,5.77279927666,41.0359488324,0.0,15.863942322,22.030085,3.22589291724,0.000212917243063,3.20568,0.02
 07/15  17:00:00,92.1872630913,5.64739583249,46.1220650548,0.0,15.863942322,22.030085,3.22584308046,0.000163080457362,3.20568,0.02
 07/15  18:00:00,88.3297961237,6.21397866094,41.6978132421,0.0,15.863942322,22.030085,3.22596300559,0.000283005591892,3.20568,0.02
 07/15  19:00:00,88.8336280227,5.54812412508,42.539978059,0.0,15.863942322,22.030085,6.08718579924,7.12918831661e-05,3.20568,2.88143450735
 07/15  20:00:00,81.5456743656,5.46329690709,32.5043989566,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,86.8365395782,4.8519102481,32.9013369678,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,71.2613907194,4.06697236397,18.3570472643,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,70.1111779951,3.08859377995,17.5254258451,0.0,15.863942322,22.030085,6.08710828083,0.0,3.20568,2.88142828083
 07/15  24:00:00,61.8931057286,1.13407862601,11.9504300181,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.7940406772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.7793969058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7646849396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,49.0532796787,0.0,0.0,0.0,15.863942322,22.030085,6.08704598379,0.0,3.20568,2.88136598379
 07/16  05:00:00,49.0231164039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,47.5126547623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2725467425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.3151661263,0.0,0.0,0.0,15.863942322,22.030085,6.08775625613,0.0,3.20568,2.88207625613
 07/16  09:00:00,49.5744898893,1.7343905298,7.48496683818,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,61.1012254231,4.10153118541,16.6124373052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,74.7158651781,4.4886933209,29.1389473562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,75.4597343988,5.047660661,29.9968446426,0.0,15.863942322,22.030085,6.08774830745,0.0,3.20568,2.88206830745
 07/16  13:00:00,75.7396875181,4.5099219199,30.8145202194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,83.9514199423,5.51098110926,38.0248454534,0.0,15.863942322,22.030085,3.2260918163,0.000411816300097,3.20568,0.02
 07/16  15:00:00,85.2456097303,5.12627365447,39.7030183204,0.0,15.863942322,22.030085,3.22579079015,0.000110790153303,3.20568,0.02
 07/16  16:00:00,89.1172521477,5.88165318695,42.8184888082,0.0,15.863942322,22.030085,6.08737084708,0.000260727319077,3.20568,2.88143011976
 07/16  17:00:00,89.8839814909,5.70139840513,43.7648396337,0.0,15.863942322,22.030085,3.22583161231,0.000151612312266,3.20568,0.02
 07/16  18:00:00,90.2296978856,6.15671873952,43.6549761542,0.0,15.863942322,22.030085,3.22596935228,0.000289352279833,3.20568,0.02
 07/16  19:00:00,87.0107195229,5.63676021364,40.6284706823,0.0,15.863942322,22.030085,3.22577654946,9.65494648555e-05,3.20568,0.02
 07/16  20:00:00,85.2907291609,5.66927462239,36.0392170866,0.0,15.863942322,22.030085,6.0872212118,0.0001028140504,3.20568,2.88143839775
 07/16  21:00:00,83.9196473286,4.79542022765,30.0342696924,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,74.1696697367,4.22156973823,21.126999175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,59.8063805504,2.29094028993,8.03401789936,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,54.6277667612,0.521490318069,5.31189750646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7830653033,0.0,0.0,0.0,15.863942322,22.030085,6.0876998239,0.0,3.20568,2.8820198239
 07/17  02:00:00,48.7757706338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7646296427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.0532417199,0.0,0.0,0.0,15.863942322,22.030085,6.08766658816,0.0,3.20568,2.88198658816
 07/17  05:00:00,49.0121141708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,93.7507400507,7.75617179602,37.909502394,0.0,15.863942322,22.606085,3.2317850959,0.00610509589996,3.20568,0.02
 07/17  07:00:00,95.9769309418,7.75617179602,47.383792492,0.0,15.863942322,22.606085,6.10982122175,0.0204945652471,3.20568,2.88364665651
 07/17  08:00:00,157.631057885,8.15014874463,60.4101244408,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,174.581470728,8.62286515432,76.8541634944,0.0,44.73757,41.8366005,18.9120510215,0.0,16.0284,2.88365102149
 07/17  10:00:00,193.444243008,9.15877170343,92.340542861,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  11:00:00,211.782296681,9.87772795765,109.227392632,0.0,44.73757,44.63617,26.9270673167,0.000811849186893,24.0426,2.88365546753
 07/17  12:00:00,225.254159317,10.8180763261,122.459048596,0.0,44.73757,44.63617,24.0649681363,0.00236813627416,24.0426,0.02
 07/17  13:00:00,233.979779165,11.9514011041,132.851239959,0.0,44.73757,41.8366005,18.916649621,0.00458968099342,16.0284,2.88365994003
 07/17  14:00:00,247.940381971,13.6508931031,145.112646453,0.0,44.73757,41.8366005,16.0543470798,0.00594707978154,16.0284,0.02
 07/17  15:00:00,259.447446084,15.7383355144,155.734049547,0.0,44.73757,40.636785,6.09678528969,0.00744087058177,3.20568,2.88366441911
 07/17  16:00:00,265.608700074,17.7991977013,159.837133272,0.0,44.73757,40.636785,3.23428065738,0.00860065737772,3.20568,0.02
 07/17  17:00:00,245.42906267,16.9441813891,158.545711626,0.0,44.73757,22.606085,6.09905976759,0.00971086997825,3.20568,2.88366889761
 07/17  18:00:00,164.676296701,7.77640919975,86.960635849,0.0,44.73757,22.606085,6.09399958713,0.00200570338398,3.20568,2.88631388375
 07/17  19:00:00,159.030297952,7.78715438472,80.9754116992,0.0,44.73757,22.606085,6.09408911018,0.0,3.20568,2.88840911018
 07/17  20:00:00,123.736965337,7.75617179602,70.4254305688,0.0,15.863942322,22.606085,6.09315678536,0.0,3.20568,2.88747678536
 07/17  21:00:00,76.3841270418,3.96277746845,23.4092994408,0.0,15.863942322,22.030085,6.09315754079,0.0,3.20568,2.88747754079
 07/17  22:00:00,71.1094136011,3.04666172802,19.2752836383,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,60.7340521804,1.99523338094,9.23748426712,0.0,15.863942322,22.030085,6.08903746866,0.0,3.20568,2.88335746866
 07/17  24:00:00,48.7828169472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.7651452665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.7425053956,0.0,0.0,0.0,15.863942322,22.030085,6.08767399645,0.0,3.20568,2.88199399645
 07/18  03:00:00,48.7202520536,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.1374780691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.9080676851,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,95.5324632737,7.75617179602,39.2654140856,0.0,15.863942322,22.606085,6.09580260854,0.00804988408901,3.20568,2.88207272445
 07/18  07:00:00,95.76606875,7.75617179602,47.2221720559,0.0,15.863942322,22.606085,3.24009038658,0.014410386578,3.20568,0.02
 07/18  08:00:00,159.385823684,7.93820815626,62.3886176475,0.0,44.73757,41.8366005,18.9120696611,0.0,16.0284,2.8836696611
 07/18  09:00:00,179.642235342,8.38231893117,82.1530949832,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,197.122693327,8.88767986535,96.2967779126,0.0,44.73757,44.63617,26.9262722954,0.0,24.0426,2.88367229539
 07/18  11:00:00,212.293088164,9.54351218888,110.077719348,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  12:00:00,225.875652669,10.4339915857,123.462842935,0.0,44.73757,44.63617,26.9272774915,0.00100247393129,24.0426,2.88367501761
 07/18  13:00:00,231.995473296,11.3389040719,131.47849531,0.0,44.73757,41.8366005,16.0531922445,0.004792244454,16.0284,0.02
 07/18  14:00:00,249.123790722,13.20600963,146.740775218,0.0,44.73757,41.8366005,18.9190834555,0.00700568574282,16.0284,2.88367776975
 07/18  15:00:00,258.979310557,15.0943370002,155.910368778,0.0,44.73757,40.636785,3.23135427033,0.0056742703281,3.20568,0.02
 07/18  16:00:00,266.940556023,16.627197742,162.340763638,0.0,44.73757,40.636785,6.09755077358,0.00819024268236,3.20568,2.8836805309
 07/18  17:00:00,239.030274962,15.6183906654,153.516422913,0.0,44.73757,22.606085,3.23502568513,0.00934568513036,3.20568,0.02
 07/18  18:00:00,160.351910754,7.75617179602,82.7491399033,0.0,44.73757,22.606085,6.09418150259,0.00199804714691,3.20568,2.88650345545
 07/18  19:00:00,158.351877294,7.75617179602,80.7496372977,0.0,44.73757,22.606085,6.09576364948,0.00161149624235,3.20568,2.88847215324
 07/18  20:00:00,122.568910059,7.75617179602,69.6715645832,0.0,15.863942322,22.606085,6.09298229128,0.0,3.20568,2.88730229128
 07/18  21:00:00,70.8776940831,3.39356454748,18.7246809903,0.0,15.863942322,22.030085,6.09279129731,0.0,3.20568,2.88711129731
 07/18  22:00:00,67.7700547117,2.86964946835,16.1050619416,0.0,15.863942322,22.030085,6.08991984524,0.0,3.20568,2.88423984524
 07/18  23:00:00,66.4504884952,1.71054454433,15.2160651171,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  24:00:00,48.8013955036,0.0,0.0,0.0,15.863942322,22.030085,6.08766216057,0.0,3.20568,2.88198216057
 07/19  01:00:00,48.7787290268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.7571175719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.7357963485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,49.0116546262,0.0,0.0,0.0,15.863942322,22.030085,6.08773827554,0.0,3.20568,2.88205827554
 07/19  05:00:00,48.9785721543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,102.817556592,7.75617179602,46.9697818799,0.0,15.863942322,22.606085,3.23694495251,0.011264952511,3.20568,0.02
 07/19  07:00:00,105.016525313,7.75617179602,56.436780048,0.0,15.863942322,22.606085,6.12949321545,0.0401454990418,3.20568,2.88366771641
 07/19  08:00:00,164.545488328,8.01820169862,67.4637474115,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  09:00:00,182.334288916,8.49408856931,84.7478532939,0.0,44.73757,41.8366005,18.9120692275,0.0,16.0284,2.88366922755
 07/19  10:00:00,199.554050895,8.88351133753,98.7465447298,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  11:00:00,212.222968626,9.50486087609,110.06017636,0.0,44.73757,44.63617,26.9262706536,0.0,24.0426,2.88367065363
 07/19  12:00:00,228.546239533,10.5178656011,126.051180493,0.0,44.73757,44.63617,24.0628575607,0.00025756066174,24.0426,0.02
 07/19  13:00:00,247.72828056,11.9113217377,146.637793366,0.0,44.73757,41.8366005,18.9163320813,0.00426003270952,16.0284,2.88367204858
 07/19  14:00:00,260.766139895,13.2321643772,158.354382853,0.0,44.73757,41.8366005,16.0559803105,0.00758031047693,16.0284,0.02
 07/19  15:00:00,266.107389902,14.947396888,163.18075851,0.0,44.73757,40.636785,6.0930243952,0.00367096381622,3.20568,2.88367343139
 07/19  16:00:00,274.928827541,16.6015685448,170.348422361,0.0,44.73757,40.636785,3.23142545545,0.00574545544601,3.20568,0.02
 07/19  17:00:00,239.848875816,14.439281263,155.462364179,0.0,44.73757,22.606085,6.09303166306,0.0036768541414,3.20568,2.88367480892
 07/19  18:00:00,161.351894491,7.75617179602,83.6868618688,0.0,44.73757,22.606085,6.09204224244,0.0,3.20568,2.88636224244
 07/19  19:00:00,161.231479217,7.75617179602,83.276546141,0.0,44.73757,22.606085,6.09403815279,0.0,3.20568,2.88835815279
 07/19  20:00:00,127.137600972,7.75617179602,73.9129978657,0.0,15.863942322,22.606085,6.0931498812,0.0,3.20568,2.8874698812
 07/19  21:00:00,71.0399966479,2.85784296771,19.1720246711,0.0,15.863942322,22.030085,6.09314703615,0.0,3.20568,2.88746703615
 07/19  22:00:00,66.8694103622,2.79485141057,15.2562698619,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,51.9912865477,1.032650803,1.43445912756,0.0,15.863942322,22.030085,6.08900070127,0.0,3.20568,2.88332070127
 07/19  24:00:00,48.8018596718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.7799289907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.7591169987,0.0,0.0,0.0,15.863942322,22.030085,6.0877075497,0.0,3.20568,2.8820275497
 07/20  03:00:00,48.738429608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,49.0260628282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.9908865692,0.0,0.0,0.0,15.863942322,22.030085,6.08767079729,0.0,3.20568,2.88199079729
 07/20  06:00:00,107.387103999,7.75617179602,51.5182149376,0.0,15.863942322,22.606085,3.23660200123,0.0109220012346,3.20568,0.02
 07/20  07:00:00,112.090126187,7.75617179602,63.493654613,0.0,15.863942322,22.606085,3.27134638087,0.0456663808671,3.20568,0.02
 07/20  08:00:00,166.7741947,7.87169849046,69.834742359,0.0,44.73757,41.8366005,18.9120532261,0.0,16.0284,2.8836532261
 07/20  09:00:00,176.926899366,8.12492469554,79.7172304539,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,186.109136666,8.37946101074,85.8292631196,0.0,44.73757,44.63617,26.9262533003,0.0,24.0426,2.88365330028
 07/20  11:00:00,198.269904318,8.73045394077,96.9231862286,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  12:00:00,214.663354865,9.41653731706,113.306039511,0.0,44.73757,44.63617,26.9262535196,0.0,24.0426,2.88365351963
 07/20  13:00:00,228.253601533,10.2615174004,128.82242699,0.0,44.73757,41.8366005,16.0672126422,0.0188126421676,16.0284,0.02
 07/20  14:00:00,250.127894745,11.5337972051,149.413081889,0.0,44.73757,41.8366005,18.9120537912,0.0,16.0284,2.88365379116
 07/20  15:00:00,253.220091097,12.7499835178,152.490247317,0.0,44.73757,40.636785,3.2297956377,0.00411563769927,3.20568,0.02
 07/20  16:00:00,256.006471747,14.1396497256,153.888648896,0.0,44.73757,40.636785,6.09265886039,0.00332477903772,3.20568,2.88365408135
 07/20  17:00:00,229.279809071,13.0468709986,146.285918501,0.0,44.73757,22.606085,3.2300831417,0.00440314169518,3.20568,0.02
 07/20  18:00:00,162.314918223,7.75617179602,84.661959813,0.0,44.73757,22.606085,6.0922372869,0.0,3.20568,2.8865572869
 07/20  19:00:00,155.834612194,7.75617179602,77.887867265,0.0,44.73757,22.606085,6.09406907608,0.0,3.20568,2.88838907608
 07/20  20:00:00,121.735823429,7.75617179602,68.5452270084,0.0,15.863942322,22.606085,6.09294606001,0.0,3.20568,2.88726606001
 07/20  21:00:00,48.976208112,0.0,0.0,0.0,15.863942322,22.030085,6.0931702498,0.0,3.20568,2.8874902498
 07/20  22:00:00,48.7614101064,0.0,0.0,0.0,15.863942322,22.030085,6.08992358161,0.0,3.20568,2.88424358161
 07/20  23:00:00,49.4543025602,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  24:00:00,48.7321919363,0.0,0.0,0.0,15.863942322,22.030085,6.08766627954,0.0,3.20568,2.88198627954
 07/21  01:00:00,48.7179568568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.7115501067,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.7058580817,0.0,0.0,0.0,15.863942322,22.030085,6.08774106829,0.0,3.20568,2.88206106829
 07/21  04:00:00,50.153661308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,49.938457658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,111.943647101,7.75617179602,54.1730557524,0.0,15.863942322,22.606085,3.23842626252,0.012746262521,3.20568,0.02
 07/21  07:00:00,115.625437893,7.75617179602,67.0128673165,0.0,15.863942322,22.606085,6.15026483408,0.0609204977356,3.20568,2.88366433635
 07/21  08:00:00,166.541987279,7.78089210491,69.6863780196,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  09:00:00,174.52341578,7.99502702909,77.4436208133,0.0,44.73757,41.8366005,18.9120221732,0.0,16.0284,2.88362217316
 07/21  10:00:00,192.134644002,8.3928003606,91.8319887838,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  11:00:00,206.010346771,8.98137899501,104.398305285,0.0,44.73757,44.63617,26.9262219411,0.0,24.0426,2.8836219411
 07/21  12:00:00,215.966736826,9.51133237108,114.50034632,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,226.194255002,10.4282784141,126.59430853,0.0,44.73757,41.8366005,18.9319017107,0.0198801461795,16.0284,2.88362156451
 07/21  14:00:00,235.341996935,11.5435707008,134.620597302,0.0,44.73757,41.8366005,16.0492289681,0.000828968061168,16.0284,0.02
 07/21  15:00:00,236.208642677,12.1912328381,136.038515679,0.0,44.73757,40.636785,6.09133729614,0.00203616016199,3.20568,2.88362113598
 07/21  16:00:00,236.193633532,12.5965603517,135.620846806,0.0,44.73757,40.636785,3.22956582748,0.00388582747934,3.20568,0.02
 07/21  17:00:00,206.51463376,11.1814325203,125.395797765,0.0,44.73757,22.606085,6.08983807901,0.00053739003189,3.20568,2.88362068898
 07/21  18:00:00,144.27956227,7.75617179602,66.7101665776,0.0,44.73757,22.606085,6.09203347457,0.0,3.20568,2.88635347457
 07/21  19:00:00,128.995612999,7.75617179602,51.4714959167,0.0,44.73757,22.606085,6.09393287383,0.0,3.20568,2.88825287383
 07/21  20:00:00,101.441815264,7.75617179602,48.6376316913,0.0,15.863942322,22.606085,6.12907613394,0.0359867672555,3.20568,2.88740936669
 07/21  21:00:00,48.6785823936,0.0,0.0,0.0,15.863942322,22.030085,6.0930679492,0.0,3.20568,2.8873879492
 07/21  22:00:00,48.6893939016,0.0,0.0,0.0,15.863942322,22.030085,6.08982025756,0.0,3.20568,2.88414025756
 07/21  23:00:00,49.3630363542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  24:00:00,48.6344835306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6173899569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  02:00:00,48.6201141781,0.0,0.0,0.0,15.863942322,22.030085,6.08708420776,0.0,3.20568,2.88140420776
 07/22  03:00:00,48.6201806134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8899444972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.8691405816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,48.8662998946,0.0,0.0,0.0,15.863942322,22.030085,6.08707109062,0.0,3.20568,2.88139109062
 07/22  07:00:00,40.2164767618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.2375214752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2606565814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,40.2673999451,0.0,0.0,0.0,15.863942322,22.030085,6.08768610154,0.0,3.20568,2.88200610154
 07/22  11:00:00,40.9369368805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,40.2495804512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,40.2777064679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,40.2660773053,0.0,0.0,0.0,15.863942322,22.030085,6.08706417825,0.0,3.20568,2.88138417825
 07/22  15:00:00,40.243215665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,40.2545460968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,52.0065009204,0.733535611327,11.0322153016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,45.6501438683,0.37802620867,5.03804675032,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,40.517011775,0.0,0.0,0.0,15.863942322,22.030085,6.08705104957,0.0,3.20568,2.88137104957
 07/22  20:00:00,44.7716407588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.8766411935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.6568246508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3337920044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6492596649,0.0,0.0,0.0,15.863942322,22.030085,6.08711906409,0.0,3.20568,2.88143906409
 07/23  01:00:00,48.6464386053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.6439053781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6416884048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9299774248,0.0,0.0,0.0,15.863942322,22.030085,6.08710578932,0.0,3.20568,2.88142578932
 07/23  05:00:00,48.9097405798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,48.9065646035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2453359201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.2649113664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.3023545227,0.0,0.0,0.0,15.863942322,22.030085,6.08775749335,0.0,3.20568,2.88207749335
 07/23  10:00:00,40.3260271462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,41.0394275779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,71.512400449,2.93222192018,28.2053383593,0.0,15.863942322,22.030085,6.0877486152,0.0,3.20568,2.8820686152
 07/23  13:00:00,74.0308554408,3.39049496184,30.2413888578,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,76.7345841866,4.05749410552,32.2655296126,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,82.5891405814,4.95937777651,37.217290816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,83.7825015558,5.27190242116,38.0972352515,0.0,15.863942322,22.030085,6.08754291728,0.000423961118418,3.20568,2.88143895616
 07/23  17:00:00,83.3566008204,5.20251759298,37.7400635361,0.0,15.863942322,22.030085,3.22592776839,0.000247768389503,3.20568,0.02
 07/23  18:00:00,83.5178768575,5.37514178972,37.7282780799,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,80.6982339729,5.08084524707,34.875166789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,80.4100400184,4.83346504565,30.588826813,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,76.948735264,3.50220775359,24.3907541548,0.0,15.863942322,22.030085,6.08710558366,0.0,3.20568,2.88142558366
 07/23  22:00:00,64.8848827086,2.48842955733,13.5881099634,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,53.4505432613,0.675756391359,3.30802819458,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7514455958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.7401149202,0.0,0.0,0.0,15.863942322,22.030085,6.08767911143,0.0,3.20568,2.88199911143
 07/24  02:00:00,48.726828325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.707200448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.9797780973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.9367323686,0.0,0.0,0.0,15.863942322,22.030085,6.08775339751,0.0,3.20568,2.88207339751
 07/24  06:00:00,100.687927178,7.75617179602,43.4507360471,0.0,15.863942322,22.606085,3.23203058402,0.00635058402409,3.20568,0.02
 07/24  07:00:00,102.256829451,7.75617179602,53.6980599258,0.0,15.863942322,22.606085,6.102664351,0.0134845496983,3.20568,2.8834998013
 07/24  08:00:00,162.901404175,7.93851274882,65.9048947638,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,174.559477765,8.21995618211,77.2563689301,0.0,44.73757,41.8366005,18.9118987397,0.0,16.0284,2.88349873975
 07/24  10:00:00,191.772753928,8.69597203668,91.1684777928,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,207.047359803,9.18590187765,105.228433464,0.0,44.73757,44.63617,26.9260977888,0.0,24.0426,2.88349778878
 07/24  12:00:00,219.794156456,9.87413234002,117.973028028,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  13:00:00,227.634837027,10.9428163105,127.523004603,0.0,44.73757,41.8366005,18.9291985447,0.0173016665612,16.0284,2.88349687815
 07/24  14:00:00,238.752263179,12.5818609032,136.991637972,0.0,44.73757,41.8366005,16.0525701673,0.00417016728261,16.0284,0.02
 07/24  15:00:00,253.001451975,14.4876119533,150.536784364,0.0,44.73757,40.636785,6.09508382527,0.00590784267212,3.20568,2.8834959826
 07/24  16:00:00,258.223377067,15.5288111613,154.716762692,0.0,44.73757,40.636785,3.22941190547,0.00373190546718,3.20568,0.02
 07/24  17:00:00,229.354252864,14.4706763231,144.936673002,0.0,44.73757,22.606085,6.09351764433,0.00434255127642,3.20568,2.88349509306
 07/24  18:00:00,158.074152838,7.75617179602,80.4300767115,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/24  19:00:00,158.180914499,7.75617179602,80.2166800635,0.0,44.73757,22.606085,8.96226119626,0.0,3.20568,5.75658119626
 07/24  20:00:00,123.331781765,7.75617179602,70.1188720378,0.0,15.863942322,22.606085,6.09295316064,0.0,3.20568,2.88727316064
 07/24  21:00:00,68.0636381881,2.3992424133,16.6776215454,0.0,15.863942322,22.030085,6.09317579723,0.0,3.20568,2.88749579723
 07/24  22:00:00,55.2280187092,1.56599215784,4.88580251873,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  23:00:00,49.4734989053,0.0,0.0,0.0,15.863942322,22.030085,6.08888825292,0.0,3.20568,2.88320825292
 07/24  24:00:00,48.7587280623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.749956451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.7342455926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.7129077779,0.0,0.0,0.0,15.863942322,22.030085,6.08769485561,0.0,3.20568,2.88201485561
 07/25  04:00:00,50.1313750394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.8827235398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,98.0922414276,7.75617179602,40.4059512879,0.0,15.863942322,22.606085,6.09326498133,0.0056076352362,3.20568,2.88197734609
 07/25  07:00:00,96.3532373408,7.75617179602,47.8053086213,0.0,15.863942322,22.606085,3.2382765461,0.0125965460999,3.20568,0.02
 07/25  08:00:00,154.714951409,7.80365075909,57.8637555845,0.0,44.73757,41.8366005,18.9120464315,0.0,16.0284,2.88364643147
 07/25  09:00:00,170.238304388,8.05746863383,73.0986579242,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,186.677255328,8.34565608694,86.4232481178,0.0,44.73757,44.63617,26.9262458174,0.0,24.0426,2.88364581737
 07/25  11:00:00,205.645819669,8.94751592423,104.054016789,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  12:00:00,214.99201336,9.59206639228,113.439066976,0.0,44.73757,44.63617,26.9262452025,0.0,24.0426,2.88364520249
 07/25  13:00:00,222.248773707,10.5951175571,122.479733647,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  14:00:00,239.875897764,11.9233808442,138.77328813,0.0,44.73757,41.8366005,18.9150305316,0.00298594388531,16.0284,2.88364458773
 07/25  15:00:00,255.737758622,13.6356918317,154.12286302,0.0,44.73757,40.636785,3.23232008953,0.00664008952624,3.20568,0.02
 07/25  16:00:00,266.264954277,15.1156757362,163.170239185,0.0,44.73757,40.636785,6.0942390885,0.00491511508925,3.20568,2.88364397341
 07/25  17:00:00,244.139269886,14.2444477334,159.946529881,0.0,44.73757,22.606085,3.23043693003,0.00475693002768,3.20568,0.02
 07/25  18:00:00,168.940441716,7.75617179602,91.2772737197,0.0,44.73757,22.606085,6.09210519189,0.0,3.20568,2.88642519189
 07/25  19:00:00,165.166831559,7.75617179602,87.5201097545,0.0,44.73757,22.606085,6.09391195166,0.0,3.20568,2.88823195166
 07/25  20:00:00,123.818044292,7.75617179602,70.9012860091,0.0,15.863942322,22.606085,6.09311476448,0.0,3.20568,2.88743476448
 07/25  21:00:00,64.9870003511,2.180047535,14.0495100922,0.0,15.863942322,22.030085,6.09318784369,0.0,3.20568,2.88750784369
 07/25  22:00:00,65.3841129317,2.23562847397,14.3734836786,0.0,15.863942322,22.030085,6.08965989193,0.0,3.20568,2.88397989193
 07/25  23:00:00,49.4737984998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.7683974778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.7575698519,0.0,0.0,0.0,15.863942322,22.030085,6.08775338188,0.0,3.20568,2.88207338188
 07/26  02:00:00,48.7443763389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.7211091428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,48.9976966968,0.0,0.0,0.0,15.863942322,22.030085,6.08771637134,0.0,3.20568,2.88203637134
 07/26  05:00:00,48.9622062435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,97.3439380501,7.75617179602,40.1032734707,0.0,15.863942322,22.606085,3.23404093341,0.00836093340733,3.20568,0.02
 07/26  07:00:00,95.4853232088,7.75617179602,46.9415485835,0.0,15.863942322,22.606085,6.1037309771,0.0144408420253,3.20568,2.88361013507
 07/26  08:00:00,155.452449096,7.83413970162,58.5700275839,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/26  09:00:00,174.044702006,8.12181964558,76.831403813,0.0,44.73757,41.8366005,18.9120103141,0.0,16.0284,2.8836103141
 07/26  10:00:00,192.89993753,8.60438259046,92.3805733541,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,208.799950363,9.19183447677,106.963445171,0.0,44.73757,44.63617,26.9262104711,0.0,24.0426,2.88361047112
 07/26  12:00:00,223.636204815,10.0229581654,121.65232718,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  13:00:00,237.230091527,11.2042603537,136.84748136,0.0,44.73757,41.8366005,18.9126165636,0.000605943269253,16.0284,2.88361062029
 07/26  14:00:00,251.673439991,12.8238931543,149.669789371,0.0,44.73757,41.8366005,16.0528203543,0.00442035433306,16.0284,0.02
 07/26  15:00:00,263.49601677,14.7754951682,160.742008664,0.0,44.73757,40.636785,6.09463804323,0.0053472766984,3.20568,2.88361076653
 07/26  16:00:00,270.222668754,16.3095780675,165.935126885,0.0,44.73757,40.636785,3.23230705281,0.00662705281092,3.20568,0.02
 07/26  17:00:00,244.833084718,15.2553064011,159.631244816,0.0,44.73757,22.606085,6.09938934815,0.0100984365111,3.20568,2.88361091164
 07/26  18:00:00,169.521498513,7.75617179602,91.8627926081,0.0,44.73757,22.606085,6.09211415123,0.0,3.20568,2.88643415123
 07/26  19:00:00,164.778829975,7.75617179602,86.8129419207,0.0,44.73757,22.606085,6.09378075785,0.0,3.20568,2.88810075785
 07/26  20:00:00,130.042812391,7.75617179602,76.8090435532,0.0,15.863942322,22.606085,6.0928908666,0.0,3.20568,2.8872108666
 07/26  21:00:00,71.0085199835,3.42131839321,18.5750210048,0.0,15.863942322,22.030085,6.0931893825,0.0,3.20568,2.8875093825
 07/26  22:00:00,63.9081442476,2.32193325901,12.78025215,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  23:00:00,50.3698950938,0.4130603212,0.460381131376,0.0,15.863942322,22.030085,6.08902752365,0.0,3.20568,2.88334752365
 07/26  24:00:00,48.7875507814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.7771776705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.7557134153,0.0,0.0,0.0,15.863942322,22.030085,6.08767245172,0.0,3.20568,2.88199245172
 07/27  03:00:00,48.7346958713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,49.0220211082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9864012513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,107.014044494,7.75617179602,49.7305539411,0.0,15.863942322,22.606085,6.09900256998,0.0112527487617,3.20568,2.88206982122
 07/27  07:00:00,108.297863273,7.75617179602,59.7110396558,0.0,15.863942322,22.606085,3.2662296865,0.0405496864992,3.20568,0.02
 07/27  08:00:00,168.302549346,8.01762944069,71.2095386458,0.0,44.73757,41.8366005,18.9119858554,0.0,16.0284,2.8835858554
 07/27  09:00:00,186.903749642,8.54985557874,89.2457122183,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/27  10:00:00,205.598152653,8.91896877731,104.748527205,0.0,44.73757,44.63617,26.9261869518,0.0,24.0426,2.88358695182
 07/27  11:00:00,220.687496453,9.35874803591,118.681632831,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  12:00:00,242.476461292,10.3843076196,140.121330237,0.0,44.73757,44.63617,26.926188112,0.0,24.0426,2.88358811205
 07/27  13:00:00,255.829788621,11.5484126223,155.098649469,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/27  14:00:00,265.294660467,13.0564124284,163.056588065,0.0,44.73757,41.8366005,18.915335253,0.00334595848352,16.0284,2.88358929449
 07/27  15:00:00,276.341558359,14.9579290473,173.403300684,0.0,44.73757,40.636785,3.23206689193,0.00638689193269,3.20568,0.02
 07/27  16:00:00,287.624952509,19.0213479512,180.623523707,0.0,44.73757,40.636785,6.09497206227,0.00570157811998,3.20568,2.88359048415
 07/27  17:00:00,258.885868349,14.9452599982,173.991493871,0.0,44.73757,22.606085,3.23209808057,0.0064180805672,3.20568,0.02
 07/27  18:00:00,174.447125454,7.75617179602,96.7413214135,0.0,44.73757,22.606085,6.09211456528,0.0,3.20568,2.88643456528
 07/27  19:00:00,172.555003599,7.75617179602,94.5606435379,0.0,44.73757,22.606085,6.09382310442,0.0,3.20568,2.88814310442
 07/27  20:00:00,138.782716016,7.75617179602,85.5318407215,0.0,15.863942322,22.606085,6.09307327501,0.0,3.20568,2.88739327501
 07/27  21:00:00,73.7547918715,3.51683302874,21.2125618615,0.0,15.863942322,22.030085,6.09319478968,0.0,3.20568,2.88751478968
 07/27  22:00:00,62.8533752576,1.77118616408,12.2727553033,0.0,15.863942322,22.030085,6.08936639883,0.0,3.20568,2.88368639883
 07/27  23:00:00,49.5041963315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.7936856831,0.0,0.0,0.0,15.863942322,22.030085,6.08775336557,0.0,3.20568,2.88207336557
 07/28  01:00:00,48.7771742498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.7641732552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.7497745977,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,50.2133212726,0.0,0.0,0.0,15.863942322,22.030085,6.08771877823,0.0,3.20568,2.88203877823
 07/28  05:00:00,49.9607496857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,106.218429125,7.75617179602,48.4555071305,0.0,15.863942322,22.606085,3.23749106214,0.0118110621425,3.20568,0.02
 07/28  07:00:00,108.372762811,7.75617179602,59.7838785137,0.0,15.863942322,22.606085,6.13262851918,0.0433768944298,3.20568,2.88357162475
 07/28  08:00:00,167.260374616,7.96621730319,70.2192053068,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/28  09:00:00,186.218266376,8.50690794811,88.6031312942,0.0,44.73757,41.8366005,18.9119745418,0.0,16.0284,2.88357454183
 07/28  10:00:00,202.840194713,9.02293576042,101.886890174,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,216.43455234,9.6543439829,114.133235375,0.0,44.73757,44.63617,26.9261772164,0.0,24.0426,2.88357721644
 07/28  12:00:00,239.402315138,10.8356440275,136.597322066,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  13:00:00,258.05271834,12.344994309,156.526574681,0.0,44.73757,41.8366005,18.9133552643,0.00137546175036,16.0284,2.88357980257
 07/28  14:00:00,270.287142092,14.002320182,167.10430398,0.0,44.73757,41.8366005,16.0538721435,0.00547214346248,16.0284,0.02
 07/28  15:00:00,284.329719133,17.2699023497,179.07989844,0.0,44.73757,40.636785,6.09391991353,0.00465755837053,3.20568,2.88358235516
 07/28  16:00:00,293.585935277,20.8553078625,184.751841157,0.0,44.73757,40.636785,3.22987339094,0.00419339094185,3.20568,0.02
 07/28  17:00:00,261.891243239,15.8519997199,176.091906771,0.0,44.73757,22.606085,6.09527657405,0.0060116800424,3.20568,2.88358489401
 07/28  18:00:00,176.055432084,7.75617179602,98.3619232043,0.0,44.73757,22.606085,6.09214452919,0.0,3.20568,2.88646452919
 07/28  19:00:00,168.329004136,7.75617179602,90.6898007478,0.0,44.73757,22.606085,6.09414302311,0.0,3.20568,2.88846302311
 07/28  20:00:00,128.76251619,7.75617179602,75.8323438224,0.0,15.863942322,22.606085,6.09288045914,0.0,3.20568,2.88720045914
 07/28  21:00:00,74.0955182603,3.75616690145,21.5611513401,0.0,15.863942322,22.030085,6.09316185713,0.0,3.20568,2.88748185713
 07/28  22:00:00,64.3269582884,2.59730680648,12.9287934626,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  23:00:00,50.3709597555,0.4130603212,0.450140557414,0.0,15.863942322,22.030085,6.08904753036,0.0,3.20568,2.88336753036
 07/28  24:00:00,48.7879345372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  01:00:00,48.7647943241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.7425966909,0.0,0.0,0.0,15.863942322,22.030085,6.08711771939,0.0,3.20568,2.88143771939
 07/29  03:00:00,48.7296268596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,49.0118083229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.9788155779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,48.9598860255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2798578237,0.0,0.0,0.0,15.863942322,22.030085,6.08710781139,0.0,3.20568,2.88142781139
 07/29  08:00:00,40.3062829187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,49.4622387682,1.65124392509,7.47137144539,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
