Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  10:00:00,57.0349381295,3.07191822818,13.5912141119,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,76.3607225144,4.99042353067,30.2847313329,0.0,15.863942322,22.030085,6.08775554068,0.0,3.20568,2.88207554068
 07/29  12:00:00,75.6406943266,4.45404906179,30.7713899971,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,79.3776308723,5.19957064209,33.7628918597,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,82.5925624723,4.86448128255,37.3124961999,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,89.784227854,5.821766644,43.546065866,0.0,15.863942322,22.030085,6.08754532175,0.000436451809516,3.20568,2.88142886994
 07/29  16:00:00,88.1753574114,5.33209956271,42.4258889403,0.0,15.863942322,22.030085,3.22614038463,0.000460384630496,3.20568,0.02
 07/29  17:00:00,94.5710293941,6.5778825642,47.5751735592,0.0,15.863942322,22.030085,3.22588343498,0.000203434980984,3.20568,0.02
 07/29  18:00:00,88.5607181988,5.62361364652,42.5189018574,0.0,15.863942322,22.030085,3.22581541256,0.000135412562126,3.20568,0.02
 07/29  19:00:00,90.2911925263,6.35578120483,43.1897315278,0.0,15.863942322,22.030085,6.08731328573,0.000197816118723,3.20568,2.88143546961
 07/29  20:00:00,85.4134629691,5.0746811675,35.3271833946,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,84.2985745224,5.24337899033,29.9746903627,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,75.1064573104,3.66251392445,22.6220550063,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,60.5910490814,2.26704111308,8.84030345203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,56.9536707009,1.0659852216,7.08497874971,0.0,15.863942322,22.030085,6.08712211401,0.0,3.20568,2.88144211401
 07/30  01:00:00,48.7940363396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7794217103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.7730912398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,49.0722738498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,49.0419735336,0.0,0.0,0.0,15.863942322,22.030085,6.08708107695,0.0,3.20568,2.88140107695
 07/30  06:00:00,48.9702059664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.2955933594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.3215224789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,49.8333316317,1.6512615131,7.82751511244,0.0,15.863942322,22.030085,6.08769075999,0.0,3.20568,2.88201075999
 07/30  10:00:00,65.2454864126,3.83659495038,21.0307189416,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,73.7866635888,4.88003446012,27.8211196223,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,77.1456622876,4.59340158641,32.137074593,0.0,15.863942322,22.030085,6.08774994208,0.0,3.20568,2.88206994208
 07/30  13:00:00,80.4772728096,5.32600750446,34.7360603599,0.0,15.863942322,22.030085,3.22595479781,0.000274797806544,3.20568,0.02
 07/30  14:00:00,84.5713369244,5.0387796328,39.1168619199,0.0,15.863942322,22.030085,3.22627556529,0.000595565285098,3.20568,0.02
 07/30  15:00:00,89.4652865842,5.86435879107,43.1844449673,0.0,15.863942322,22.030085,3.22659481053,0.00091481053172,3.20568,0.02
 07/30  16:00:00,89.0319221486,5.49495558749,43.1197266234,0.0,15.863942322,22.030085,6.08722198035,0.000110574996731,3.20568,2.88143140536
 07/30  17:00:00,91.9586224534,6.25964901984,45.2811066374,0.0,15.863942322,22.030085,3.22590071449,0.000220714492095,3.20568,0.02
 07/30  18:00:00,88.5277090776,5.66940551412,42.4402788278,0.0,15.863942322,22.030085,3.22585785167,0.000177851667713,3.20568,0.02
 07/30  19:00:00,87.4666077428,5.93294016001,40.7883346121,0.0,15.863942322,22.030085,3.22576571023,8.57102280596e-05,3.20568,0.02
 07/30  20:00:00,85.087942208,4.99308346505,35.083664362,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,85.4678568088,5.25617215063,31.1035020437,0.0,15.863942322,22.030085,6.0871193446,0.0,3.20568,2.8814393446
 07/30  22:00:00,78.4544039382,4.00302021966,25.5868631735,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,74.7631356925,3.61207811705,21.648490239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,52.0375335214,1.02601375628,2.21100048175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7883682676,0.0,0.0,0.0,15.863942322,22.030085,6.08774833025,0.0,3.20568,2.88206833025
 07/31  02:00:00,48.7797350537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.7734459829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,49.0616330029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,49.0345576122,0.0,0.0,0.0,15.863942322,22.030085,6.08771811612,0.0,3.20568,2.88203811612
 07/31  06:00:00,104.171905643,7.75617179602,46.883839628,0.0,15.863942322,22.606085,3.23625090662,0.0105709066157,3.20568,0.02
 07/31  07:00:00,107.049459572,7.75617179602,58.4415793574,0.0,15.863942322,22.606085,6.13258610727,0.0433476227772,3.20568,2.88355848449
 07/31  08:00:00,171.825438334,8.28833109882,74.4551748434,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,190.679600309,8.84676642686,92.7248133574,0.0,44.73757,41.8366005,18.9119666952,0.0,16.0284,2.88356669517
 07/31  10:00:00,211.239339076,9.45432466659,109.845739275,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  11:00:00,227.796331368,9.97465830026,125.150074901,0.0,44.73757,44.63617,26.926174996,0.0,24.0426,2.88357499601
 07/31  12:00:00,234.912450483,11.0199603612,131.911820342,0.0,44.73757,44.63617,24.0628699929,0.000269992933647,24.0426,0.02
 07/31  13:00:00,241.711282411,12.5687262575,139.96352046,0.0,44.73757,41.8366005,18.916264618,0.00428129439203,16.0284,2.88358332362
 07/31  14:00:00,265.368415364,15.0006357291,161.189600845,0.0,44.73757,41.8366005,16.0525258298,0.00412582979781,16.0284,0.02
 07/31  15:00:00,274.270982079,16.4206145464,169.872208201,0.0,44.73757,40.636785,6.09481861313,0.00554695790935,3.20568,2.88359165522
 07/31  16:00:00,255.527402534,16.111289782,151.441441491,0.0,44.73757,40.636785,3.22992649144,0.00424649143818,3.20568,0.02
 07/31  17:00:00,201.237775008,12.6118100094,118.728688213,0.0,44.73757,22.606085,6.09108072627,0.00180074364848,3.20568,2.88359998262
 07/31  18:00:00,137.852893418,7.75617179602,60.2309325885,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/31  19:00:00,135.225998874,7.75617179602,57.3175690971,0.0,44.73757,22.606085,8.96216992154,0.0,3.20568,5.75648992154
 07/31  20:00:00,107.852751819,7.75617179602,54.6610300973,0.0,15.863942322,22.606085,6.09291788599,0.0,3.20568,2.88723788599
 07/31  21:00:00,48.984834406,0.0,0.0,0.0,15.863942322,22.030085,6.0929063212,0.0,3.20568,2.8872263212
 07/31  22:00:00,48.7709678824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  23:00:00,49.4735179444,0.0,0.0,0.0,15.863942322,22.030085,6.08902700569,0.0,3.20568,2.88334700569
 07/31  24:00:00,48.7662464726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.7629067617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.759709397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.7337723732,0.0,0.0,0.0,15.863942322,22.030085,6.08766257157,0.0,3.20568,2.88198257157
 08/01  04:00:00,50.1380209769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.9090083362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,113.586976901,7.75617179602,55.8422311713,0.0,15.863942322,22.606085,6.09745192472,0.00970460792537,3.20568,2.88206731679
 08/01  07:00:00,113.876210029,7.75617179602,65.2833599762,0.0,15.863942322,22.606085,3.24736412079,0.0216841207901,3.20568,0.02
 08/01  08:00:00,173.893505529,7.84785249525,76.9814659619,0.0,44.73757,41.8366005,18.9120447054,0.0,16.0284,2.88364470539
 08/01  09:00:00,192.397450101,8.16827538572,95.1333101205,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,208.632106428,8.58680465568,108.127686853,0.0,44.73757,44.63617,26.9262555868,0.0,24.0426,2.88365558679
 08/01  11:00:00,222.218640934,9.06368526228,120.523358354,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,241.681506905,9.82348646021,139.899894754,0.0,44.73757,44.63617,26.9262664123,0.0,24.0426,2.88366641231
 08/01  13:00:00,261.353018824,10.9378371174,161.235335237,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  14:00:00,278.514100144,13.9338728667,175.394340507,0.0,44.73757,41.8366005,18.9120772104,0.0,16.0284,2.88367721038
 08/01  15:00:00,286.688336355,17.8729252051,180.830524697,0.0,44.73757,40.636785,3.22737230064,0.00169230064296,3.20568,0.02
 08/01  16:00:00,288.091470576,19.3276943664,180.781392061,0.0,44.73757,40.636785,6.09224720839,0.0028792195533,3.20568,2.88368798884
 08/01  17:00:00,264.319792936,18.610275472,175.759060459,0.0,44.73757,22.606085,3.22661963423,0.00093963423263,3.20568,0.02
 08/01  18:00:00,180.838534712,7.75617179602,103.129480419,0.0,44.73757,22.606085,6.09217768494,0.0,3.20568,2.88649768494
 08/01  19:00:00,177.476881697,7.75617179602,99.7662887983,0.0,44.73757,22.606085,6.09400776993,0.0,3.20568,2.88832776993
 08/01  20:00:00,141.353517015,7.75617179602,88.3517819157,0.0,15.863942322,22.606085,6.09321885683,0.0,3.20568,2.88753885683
 08/01  21:00:00,70.7017454679,3.38380317941,18.5136526064,0.0,15.863942322,22.030085,6.09322910041,0.0,3.20568,2.88754910041
 08/01  22:00:00,66.6704013269,2.48533885613,15.3771548582,0.0,15.863942322,22.030085,6.09002863228,0.0,3.20568,2.88434863228
 08/01  23:00:00,50.4739705794,0.4130603212,0.570960678896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  24:00:00,48.7756235419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.7597158841,0.0,0.0,0.0,15.863942322,22.030085,6.08774905185,0.0,3.20568,2.88206905185
 08/02  02:00:00,48.7439110177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.7273284681,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,49.0086888334,0.0,0.0,0.0,15.863942322,22.030085,6.08772327383,0.0,3.20568,2.88204327383
 08/02  05:00:00,48.9801219832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,117.937186401,7.75617179602,60.6456958828,0.0,15.863942322,22.606085,3.2367561367,0.0110761366958,3.20568,0.02
 08/02  07:00:00,122.376172828,7.75617179602,73.778872875,0.0,15.863942322,22.606085,6.13169884587,0.0424572590944,3.20568,2.88356158677
 08/02  08:00:00,181.304738236,7.84244851603,84.3959979386,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,190.664345107,8.11994642738,93.4565145639,0.0,44.73757,41.8366005,18.9119755263,0.0,16.0284,2.88357552627
 08/02  10:00:00,196.330490119,8.33107653673,96.1060599635,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  11:00:00,210.719814067,8.76829483797,109.339411574,0.0,44.73757,44.63617,26.9261893226,0.0,24.0426,2.88358932265
 08/02  12:00:00,229.536347365,9.50207514286,128.100458568,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  13:00:00,244.354171985,10.4412082106,144.75536005,0.0,44.73757,41.8366005,18.9276248837,0.0156218251364,16.0284,2.88360305861
 08/02  14:00:00,257.802216881,11.3586260522,157.265337572,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  15:00:00,260.500791248,12.4843370211,160.033070149,0.0,44.73757,40.636785,6.10657055525,0.0172737918491,3.20568,2.8836167634
 08/02  16:00:00,264.089777267,13.6664293468,162.441551405,0.0,44.73757,40.636785,3.22842345565,0.00274345564651,3.20568,0.02
 08/02  17:00:00,239.817966007,13.1294856366,156.738340825,0.0,44.73757,22.606085,6.09131459525,0.0020041477257,3.20568,2.88363044753
 08/02  18:00:00,165.497464499,7.75617179602,87.7900943254,0.0,44.73757,22.606085,6.09202899127,0.0,3.20568,2.88634899127
 08/02  19:00:00,159.966421215,7.75617179602,81.9415625267,0.0,44.73757,22.606085,6.09405113133,0.0,3.20568,2.88837113133
 08/02  20:00:00,128.229340831,7.75617179602,74.9981769755,0.0,15.863942322,22.606085,6.09317074868,0.0,3.20568,2.88749074868
 08/02  21:00:00,63.1857348481,1.98355534343,12.2021789527,0.0,15.863942322,22.030085,6.09325986589,0.0,3.20568,2.88757986589
 08/02  22:00:00,65.3772486528,2.16672942901,14.4129561572,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  23:00:00,49.4765036504,0.0,0.0,0.0,15.863942322,22.030085,6.08895917325,0.0,3.20568,2.88327917325
 08/02  24:00:00,48.7639314461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.7472885841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.734565494,0.0,0.0,0.0,15.863942322,22.030085,6.0877329471,0.0,3.20568,2.8820529471
 08/03  03:00:00,48.7256792146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,49.0105981818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.9778448129,0.0,0.0,0.0,15.863942322,22.030085,6.08770981938,0.0,3.20568,2.88202981938
 08/03  06:00:00,108.976483338,7.75617179602,51.6860922736,0.0,15.863942322,22.606085,3.23722937793,0.0115493779303,3.20568,0.02
 08/03  07:00:00,110.425073029,7.75617179602,61.837487488,0.0,15.863942322,22.606085,3.26814115826,0.042461158257,3.20568,0.02
 08/03  08:00:00,163.01260927,7.89007929321,66.0724812588,0.0,44.73757,41.8366005,18.9120619125,0.0,16.0284,2.8836619125
 08/03  09:00:00,176.250568152,8.25258539894,78.9270979641,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,190.370420885,8.6347035753,89.847244292,0.0,44.73757,44.63617,26.9261475068,0.0,24.0426,2.88354750683
 08/03  11:00:00,203.249207621,9.10578323391,101.530079812,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,224.0589426,9.92510346338,122.192043314,0.0,44.73757,44.63617,26.926164347,0.0,24.0426,2.88356434697
 08/03  13:00:00,241.090185714,11.2929428551,140.625802433,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  14:00:00,248.452076601,13.0571724344,146.214565222,0.0,44.73757,41.8366005,18.9163210131,0.00433980883329,16.0284,2.88358120427
 08/03  15:00:00,253.640005011,15.3142285095,150.348696835,0.0,44.73757,40.636785,3.23313065768,0.00745065768493,3.20568,0.02
 08/03  16:00:00,260.46254535,17.0390420495,155.449525836,0.0,44.73757,40.636785,6.09887446337,0.00959640755833,3.20568,2.88359805581
 08/03  17:00:00,241.629564092,16.1093730622,155.577713173,0.0,44.73757,22.606085,3.23468834662,0.00900834662368,3.20568,0.02
 08/03  18:00:00,163.994333162,7.76607724475,86.3402295152,0.0,44.73757,22.606085,6.09228090595,0.0,3.20568,2.88660090595
 08/03  19:00:00,158.50805162,7.76640256017,80.555403264,0.0,44.73757,22.606085,6.09385613315,0.0,3.20568,2.88817613315
 08/03  20:00:00,120.972306971,7.75617179602,67.762977378,0.0,15.863942322,22.606085,6.09317689579,0.0,3.20568,2.88749689579
 08/03  21:00:00,76.1570538547,3.92781557614,23.2282518979,0.0,15.863942322,22.030085,6.09325774927,0.0,3.20568,2.88757774927
 08/03  22:00:00,76.3514180264,3.97314379555,23.5659516342,0.0,15.863942322,22.030085,6.09002693753,0.0,3.20568,2.88434693753
 08/03  23:00:00,71.6513313391,2.78889849008,19.3332971749,0.0,15.863942322,22.030085,6.08901680059,0.0,3.20568,2.88333680059
 08/03  24:00:00,56.1702596061,1.61720717227,5.73707687245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.7972912178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.7714284695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.7516384639,0.0,0.0,0.0,15.863942322,22.030085,6.08776061677,0.0,3.20568,2.88208061677
 08/04  04:00:00,50.2152181944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.963073757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,103.111811029,7.75617179602,45.3695272426,0.0,15.863942322,22.606085,6.09743052612,0.00969008963817,3.20568,2.88206043648
 08/04  07:00:00,101.043095682,7.75617179602,52.4791745137,0.0,15.863942322,22.606085,3.26607978722,0.0403997872215,3.20568,0.02
 08/04  08:00:00,162.663498775,8.15176643375,65.4594496558,0.0,44.73757,41.8366005,18.9119417471,0.0,16.0284,2.88354174712
 08/04  09:00:00,175.296696821,8.66946250911,77.5525317272,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,189.124453246,9.12762648217,88.1009247714,0.0,44.73757,44.63617,26.9261622137,0.0,24.0426,2.88356221366
 08/04  11:00:00,202.949112032,9.66121627797,100.664399273,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,228.02122145,10.7046012808,125.36390053,0.0,44.73757,44.63617,26.9261825769,0.0,24.0426,2.88358257692
 08/04  13:00:00,247.120332031,12.2951295635,145.645621827,0.0,44.73757,41.8366005,16.0504043562,0.00200435624283,16.0284,0.02
 08/04  14:00:00,267.081165397,14.2252585686,163.676241805,0.0,44.73757,41.8366005,18.9174707346,0.00546784596135,16.0284,2.88360288868
 08/04  15:00:00,279.462426224,16.1876363593,175.295582846,0.0,44.73757,40.636785,3.22881656523,0.00313656522957,3.20568,0.02
 08/04  16:00:00,287.172150227,20.0697336214,179.123242239,0.0,44.73757,40.636785,6.09272994281,0.00342677531131,3.20568,2.8836231675
 08/04  17:00:00,256.237694146,16.2505121127,170.039351042,0.0,44.73757,22.606085,3.23172423531,0.00604423530611,3.20568,0.02
 08/04  18:00:00,168.323546032,7.75617179602,90.6570096775,0.0,44.73757,22.606085,6.09213723808,0.0,3.20568,2.88645723808
 08/04  19:00:00,162.445123021,7.75617179602,84.8216193321,0.0,44.73757,22.606085,6.09398710893,0.0,3.20568,2.88830710893
 08/04  20:00:00,128.22124713,7.75617179602,73.8771218555,0.0,15.863942322,22.606085,6.0932039937,0.0,3.20568,2.8875239937
 08/04  21:00:00,74.8719780672,3.77720106368,22.312344831,0.0,15.863942322,22.030085,6.09283843342,0.0,3.20568,2.88715843342
 08/04  22:00:00,73.4212845591,3.69451733913,20.9216618896,0.0,15.863942322,22.030085,6.09001841447,0.0,3.20568,2.88433841447
 08/04  23:00:00,64.0285491047,2.05987433216,12.4400686449,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,63.0825815243,2.12087770389,12.1392890046,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,51.6196766969,0.229865079704,2.58381754005,0.0,15.863942322,22.030085,6.08711709082,0.0,3.20568,2.88143709082
 08/05  02:00:00,48.7829737891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.7558420569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,49.0305154679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9897207722,0.0,0.0,0.0,15.863942322,22.030085,6.08709375922,0.0,3.20568,2.88141375922
 08/05  06:00:00,48.960939545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.2771428642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.3035415883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,49.315201869,1.56829443525,7.4167673198,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,51.8639610049,2.86650214761,8.64063409268,0.0,15.863942322,22.030085,6.08777400702,0.0,3.20568,2.88209400702
 08/05  11:00:00,70.3274542944,4.61931406623,24.6464835721,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,74.7233634822,4.43037826798,29.8898028865,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,75.0818080563,5.01286329134,29.6539877712,0.0,15.863942322,22.030085,6.08712670593,0.0,3.20568,2.88144670593
 08/05  14:00:00,82.0144118178,4.97711936438,36.6220443316,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,82.2091218216,5.47008012427,36.3231086388,0.0,15.863942322,22.030085,3.22709586471,0.00141586471483,3.20568,0.02
 08/05  16:00:00,87.0119808881,5.35122028262,41.244112375,0.0,15.863942322,22.030085,3.22669828517,0.0010182851693,3.20568,0.02
 08/05  17:00:00,84.9163202202,5.741842896,38.7572958085,0.0,15.863942322,22.030085,3.22596410959,0.000284109593328,3.20568,0.02
 08/05  18:00:00,87.0863193564,5.55991286751,41.1089212825,0.0,15.863942322,22.030085,6.08713132505,0.0,3.20568,2.88145132505
 08/05  19:00:00,80.8672817357,5.63721282392,34.4909428328,0.0,15.863942322,22.030085,3.22573935909,5.93590893988e-05,3.20568,0.02
 08/05  20:00:00,83.5341249918,4.98519262997,32.1491503714,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,76.9816735737,4.7507931495,23.1866569347,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,67.3988790659,2.70902727945,15.8868153142,0.0,15.863942322,22.030085,6.08711947908,0.0,3.20568,2.88143947908
 08/05  23:00:00,60.9684925351,2.03424520191,9.46448167578,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,50.0818644867,0.117281049636,1.18123531802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.7752035841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7659820786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.7555503249,0.0,0.0,0.0,15.863942322,22.030085,6.08706021173,0.0,3.20568,2.88138021173
 08/06  04:00:00,49.0380923993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,49.0041911587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,48.9342865099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2626450165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2895585858,0.0,0.0,0.0,15.863942322,22.030085,6.08771559633,0.0,3.20568,2.88203559633
 08/06  09:00:00,45.9897884114,0.826689963393,4.8395216701,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,53.9501230655,2.89805825691,10.6957845712,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,70.3943271288,4.50948788552,24.8128360762,0.0,15.863942322,22.030085,6.08775958751,0.0,3.20568,2.88207958751
 08/06  12:00:00,73.0391564048,4.23517689872,28.3951186709,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,79.147276944,5.18674716288,33.5459907562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,80.7152872003,4.83537373051,35.4649695829,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,85.1515956351,5.65859878389,39.0773532482,0.0,15.863942322,22.030085,6.0880538739,0.000929058061226,3.20568,2.88144481584
 08/06  16:00:00,85.480469717,5.25055960021,39.8134720614,0.0,15.863942322,22.030085,3.22689335907,0.00121335907493,3.20568,0.02
 08/06  17:00:00,87.5075400218,5.95748952397,41.1329684686,0.0,15.863942322,22.030085,3.22589677458,0.00021677457717,3.20568,0.02
 08/06  18:00:00,84.5584488404,5.44750706113,38.6935678507,0.0,15.863942322,22.030085,3.22594932059,0.000269320586836,3.20568,0.02
 08/06  19:00:00,82.3594229019,5.79298677774,35.8317715527,0.0,15.863942322,22.030085,6.08721911107,8.71372712371e-05,3.20568,2.8814519738
 08/06  20:00:00,81.5627404823,4.85425670124,30.3087074535,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,82.2737496979,5.26249000467,27.9660257916,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  22:00:00,68.6478204325,2.96757077328,16.8757568236,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,62.8394663199,1.92482427289,11.4424444201,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,50.0881824558,0.117281049636,1.18462456488,0.0,15.863942322,22.030085,6.08711728171,0.0,3.20568,2.88143728171
 08/07  01:00:00,48.779023233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.7712881897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7614902958,0.0,0.0,0.0,15.863942322,22.030085,6.08771700569,0.0,3.20568,2.88203700569
 08/07  04:00:00,49.047030588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,49.0193245053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,101.7425492,7.75617179602,44.4726447797,0.0,15.863942322,22.606085,3.23394444601,0.00826444600932,3.20568,0.02
 08/07  07:00:00,103.66311941,7.75617179602,53.6507678341,0.0,15.863942322,22.606085,6.10810983525,0.0186972806989,3.20568,2.88373255455
 08/07  08:00:00,170.819957681,7.97035877835,73.7700900062,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  09:00:00,196.476647144,8.5229272496,98.8288857316,0.0,44.73757,41.8366005,18.9119730812,0.0,16.0284,2.88357308117
 08/07  10:00:00,215.103964584,9.10370919664,114.044801543,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  11:00:00,232.824650992,9.96455169271,130.184208471,0.0,44.73757,44.63617,26.9262057247,0.0,24.0426,2.88360572469
 08/07  12:00:00,251.681522783,11.3887397551,148.312752575,0.0,44.73757,44.63617,24.0637111375,0.00111113746622,24.0426,0.02
 08/07  13:00:00,264.728941045,13.1520465365,162.397270136,0.0,44.73757,41.8366005,18.9179773503,0.00593917113086,16.0284,2.88363817913
 08/07  14:00:00,280.146349293,15.3737295562,175.593375294,0.0,44.73757,41.8366005,16.0536728609,0.00527286090502,16.0284,0.02
 08/07  15:00:00,285.080582519,17.6035551045,179.498969021,0.0,44.73757,40.636785,6.09554098777,0.00619044608783,3.20568,2.88367054168
 08/07  16:00:00,291.243649864,21.2962111524,181.969941648,0.0,44.73757,40.636785,3.23249939005,0.00681939005134,3.20568,0.02
 08/07  17:00:00,261.945240298,17.4930070195,174.505771338,0.0,44.73757,22.606085,6.09611404469,0.00673119761945,3.20568,2.88370284707
 08/07  18:00:00,162.319299646,7.75617179602,84.6177444741,0.0,44.73757,22.606085,6.09219748583,0.0,3.20568,2.88651748583
 08/07  19:00:00,162.178506454,7.75617179602,84.1483212366,0.0,44.73757,22.606085,6.09416625654,0.0,3.20568,2.88848625654
 08/07  20:00:00,135.538321315,7.75617179602,80.7954817775,0.0,15.863942322,22.606085,6.09296504825,0.0,3.20568,2.88728504825
 08/07  21:00:00,75.3091689862,3.86597252412,22.3744052594,0.0,15.863942322,22.030085,6.09330276185,0.0,3.20568,2.88762276185
 08/07  22:00:00,74.5484517801,3.63402672362,22.0861178847,0.0,15.863942322,22.030085,6.09002076449,0.0,3.20568,2.88434076449
 08/07  23:00:00,64.2552737281,2.18424648528,12.549706856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.8088559163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.7839566422,0.0,0.0,0.0,15.863942322,22.030085,6.08772509504,0.0,3.20568,2.88204509504
 08/08  02:00:00,48.7590187552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.7413311009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,50.1959463012,0.0,0.0,0.0,15.863942322,22.030085,6.08771872461,0.0,3.20568,2.88203872461
 08/08  05:00:00,49.959731194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,109.149039257,7.75617179602,51.3790308929,0.0,15.863942322,22.606085,3.23666081357,0.0109808135678,3.20568,0.02
 08/08  07:00:00,115.95479147,7.75617179602,65.9191128537,0.0,15.863942322,22.606085,6.13405572867,0.0448129438403,3.20568,2.88356278483
 08/08  08:00:00,186.354407693,8.19975878232,89.0428590485,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  09:00:00,213.066504165,8.91107509846,114.999722146,0.0,44.73757,41.8366005,18.9119998525,0.0,16.0284,2.88359985253
 08/08  10:00:00,229.580313492,9.58682008113,128.013788585,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  11:00:00,250.444480511,10.834790473,146.934233062,0.0,44.73757,44.63617,26.9277808648,0.0015440017337,24.0426,2.88363686303
 08/08  12:00:00,267.295038724,12.6084740397,162.707519462,0.0,44.73757,44.63617,24.0678329074,0.00523290735063,24.0426,0.02
 08/08  13:00:00,275.750115905,14.6200201461,171.952006797,0.0,44.73757,41.8366005,18.9192455789,0.00717175398708,16.0284,2.8836738249
 08/08  14:00:00,277.863776976,16.3980581437,172.287708474,0.0,44.73757,41.8366005,16.0561261744,0.00772617444932,16.0284,0.02
 08/08  15:00:00,249.873826179,16.3519637441,145.55901433,0.0,44.73757,40.636785,6.09406206532,0.0046713243325,3.20568,2.88371074098
 08/08  16:00:00,226.97975071,13.4690330276,125.603354439,0.0,44.73757,40.636785,3.22629839056,0.000618390558033,3.20568,0.02
 08/08  17:00:00,216.475574787,11.299369326,135.270668749,0.0,44.73757,22.606085,6.08913480708,0.0,3.20568,2.88345480708
 08/08  18:00:00,160.986200405,7.75617179602,83.3178284107,0.0,44.73757,22.606085,6.09234561708,0.0,3.20568,2.88666561708
 08/08  19:00:00,153.716949663,7.75617179602,76.1051313468,0.0,44.73757,22.606085,6.09408417771,0.0,3.20568,2.88840417771
 08/08  20:00:00,121.801230375,7.75617179602,67.4890306691,0.0,15.863942322,22.606085,6.0932185472,0.0,3.20568,2.8875385472
 08/08  21:00:00,48.7314344024,0.0,0.0,0.0,15.863942322,22.030085,6.09323818972,0.0,3.20568,2.88755818972
 08/08  22:00:00,48.7373610702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.4324377884,0.0,0.0,0.0,15.863942322,22.030085,6.08900498524,0.0,3.20568,2.88332498524
 08/08  24:00:00,48.7168244012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.7054167697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  02:00:00,48.694268223,0.0,0.0,0.0,15.863942322,22.030085,6.0877853886,0.0,3.20568,2.8821053886
 08/09  03:00:00,48.6823831926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  04:00:00,48.9588830705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.9305665558,0.0,0.0,0.0,15.863942322,22.030085,6.08778310553,0.0,3.20568,2.88210310553
 08/09  06:00:00,106.461891724,7.75617179602,49.2127796486,0.0,15.863942322,22.606085,3.23170343754,0.00602343753613,3.20568,0.02
 08/09  07:00:00,110.687111504,7.75617179602,60.6821775776,0.0,15.863942322,22.606085,3.2435148876,0.0178348875988,3.20568,0.02
 08/09  08:00:00,167.726617402,7.76032588251,70.9023982127,0.0,44.73757,41.8366005,18.9121151729,0.0,16.0284,2.88371517292
 08/09  09:00:00,184.928567748,7.94560565133,87.8874623073,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/09  10:00:00,211.749241014,8.51758320471,111.304474924,0.0,44.73757,44.63617,26.9262887504,0.0,24.0426,2.88368875043
 08/09  11:00:00,233.354440234,9.38913691019,131.308713281,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  12:00:00,245.10564212,10.4962248961,142.631590571,0.0,44.73757,44.63617,26.9263305549,0.0,24.0426,2.8837305549
 08/09  13:00:00,255.434934215,11.9535085695,154.299738842,0.0,44.73757,41.8366005,18.9130049419,0.00102576384024,16.0284,2.88357917807
 08/09  14:00:00,272.430431144,13.560555439,169.688788249,0.0,44.73757,41.8366005,16.0504747495,0.00207474945375,16.0284,0.02
 08/09  15:00:00,279.251093431,16.6196358847,174.649760492,0.0,44.73757,40.636785,6.09184736114,0.00254630418373,3.20568,2.88362105696
 08/09  16:00:00,262.834535258,14.6299317975,160.227988785,0.0,44.73757,40.636785,3.22785994656,0.00217994655529,3.20568,0.02
 08/09  17:00:00,230.793247302,13.3641329617,147.493433447,0.0,44.73757,22.606085,6.09301663156,0.00367370137757,3.20568,2.88366293018
 08/09  18:00:00,162.596961838,7.75617179602,84.9025980682,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/09  19:00:00,163.846651868,7.75617179602,85.8236880881,0.0,44.73757,22.606085,8.96257046059,0.0,3.20568,5.75689046059
 08/09  20:00:00,139.302065787,7.75617179602,84.6260733958,0.0,15.863942322,22.606085,6.09315554342,0.0,3.20568,2.88747554342
 08/09  21:00:00,68.0836927422,2.23557281588,16.8071409662,0.0,15.863942322,22.030085,6.09318068795,0.0,3.20568,2.88750068795
 08/09  22:00:00,61.8952648417,2.01029502714,11.0546042089,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  23:00:00,56.5588331253,1.20414685107,5.84393886218,0.0,15.863942322,22.030085,6.08908907563,0.0,3.20568,2.88340907563
 08/09  24:00:00,48.7912477283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.7766446453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  02:00:00,48.7610435017,0.0,0.0,0.0,15.863942322,22.030085,6.08779488386,0.0,3.20568,2.88211488386
 08/10  03:00:00,48.7480109594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  04:00:00,49.0457918842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,49.0101243956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,115.023403769,7.75617179602,57.7072759158,0.0,15.863942322,22.606085,6.09884152221,0.0110435657124,3.20568,2.88211795649
 08/10  07:00:00,120.477511737,7.75617179602,70.4193366488,0.0,15.863942322,22.606085,3.27029508801,0.0446150880054,3.20568,0.02
 08/10  08:00:00,179.49050304,8.03787889979,82.3476772578,0.0,44.73757,41.8366005,18.9120010957,0.0,16.0284,2.88360109573
 08/10  09:00:00,192.462020255,8.31000594673,95.0257456428,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  10:00:00,210.299405355,8.70996594307,109.640210694,0.0,44.73757,44.63617,26.9262481668,0.0,24.0426,2.88364816682
 08/10  11:00:00,230.238410191,9.65670814406,127.907398606,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  12:00:00,251.754213687,10.8722601857,148.900413653,0.0,44.73757,44.63617,26.9265205582,0.000225336918698,24.0426,2.88369522129
 08/10  13:00:00,259.374801715,12.0970463752,158.09672919,0.0,44.73757,41.8366005,16.0514384436,0.00303844363107,16.0284,0.02
 08/10  14:00:00,265.557223339,13.3601296587,163.017051275,0.0,44.73757,41.8366005,18.9173349093,0.00519267732722,16.0284,2.88374223202
 08/10  15:00:00,279.426354267,14.4902185393,176.956966525,0.0,44.73757,40.636785,3.23138617543,0.00570617543053,3.20568,0.02
 08/10  16:00:00,272.939738759,13.713576197,171.24718482,0.0,44.73757,40.636785,6.0947079726,0.0054323741926,3.20568,2.88359559841
 08/10  17:00:00,241.027804031,11.9143020815,159.165720186,0.0,44.73757,22.606085,3.22989691058,0.00421691058164,3.20568,0.02
 08/10  18:00:00,174.109419341,7.75617179602,96.4107692382,0.0,44.73757,22.606085,6.09236655709,0.0,3.20568,2.88668655709
 08/10  19:00:00,170.231473819,7.75617179602,92.2657259301,0.0,44.73757,22.606085,6.09422781619,0.0,3.20568,2.88854781619
 08/10  20:00:00,143.22148124,7.75617179602,88.549761586,0.0,15.863942322,22.606085,6.09312896521,0.0,3.20568,2.88744896521
 08/10  21:00:00,63.455909774,1.85754660721,12.5531531914,0.0,15.863942322,22.030085,6.09333326701,0.0,3.20568,2.88765326701
 08/10  22:00:00,57.5197951137,1.61720717227,7.06944104851,0.0,15.863942322,22.030085,6.09002561981,0.0,3.20568,2.88434561981
 08/10  23:00:00,63.0922978023,1.02000837767,12.5442753748,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.8116031834,0.0,0.0,0.0,15.863942322,22.030085,6.08780073154,0.0,3.20568,2.88212073154
 08/11  01:00:00,48.7896226491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.7777061902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.7637273424,0.0,0.0,0.0,15.863942322,22.030085,6.0877615177,0.0,3.20568,2.8820815177
 08/11  04:00:00,50.2238621054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.953659657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,110.442215977,7.75617179602,52.6694567886,0.0,15.863942322,22.606085,6.0989185589,0.0111502733318,3.20568,2.88208828557
 08/11  07:00:00,115.652792402,7.75617179602,65.6161475702,0.0,15.863942322,22.606085,3.28676430053,0.0610843005276,3.20568,0.02
 08/11  08:00:00,174.493821167,8.09392975085,77.3253059374,0.0,44.73757,41.8366005,18.9120265965,0.0,16.0284,2.88362659655
 08/11  09:00:00,194.135374109,8.6122525063,96.4235855722,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  10:00:00,213.344322428,9.00733414366,112.407612289,0.0,44.73757,44.63617,26.9262793519,0.0,24.0426,2.88367935193
 08/11  11:00:00,225.064384896,9.24094720747,123.174831909,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  12:00:00,241.182345468,10.3720922599,138.846699667,0.0,44.73757,44.63617,26.9263319459,0.0,24.0426,2.88373194592
 08/11  13:00:00,247.763609542,11.4632221638,147.123667093,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  14:00:00,255.551253909,12.8963733634,153.473266424,0.0,44.73757,41.8366005,18.913897894,0.00190749477781,16.0284,2.88359039924
 08/11  15:00:00,271.325603842,15.1202032416,168.224344256,0.0,44.73757,40.636785,3.22746306794,0.00178306793988,3.20568,0.02
 08/11  16:00:00,281.781445527,18.9338601205,174.866671315,0.0,44.73757,40.636785,6.09302584486,0.00370288609644,3.20568,2.88364295876
 08/11  17:00:00,249.288651098,14.736517372,164.603005821,0.0,44.73757,22.606085,3.23094123719,0.00526123718952,3.20568,0.02
 08/11  18:00:00,165.683414374,7.75617179602,87.9774770062,0.0,44.73757,22.606085,6.09227284907,0.0,3.20568,2.88659284907
 08/11  19:00:00,158.822787853,7.75617179602,81.1499783806,0.0,44.73757,22.606085,6.09434752475,0.0,3.20568,2.88866752475
 08/11  20:00:00,126.520549289,7.75617179602,72.1781419943,0.0,15.863942322,22.606085,6.09320219808,0.0,3.20568,2.88752219808
 08/11  21:00:00,68.511235375,2.4819901468,17.2570341967,0.0,15.863942322,22.030085,6.09338347488,0.0,3.20568,2.88770347488
 08/11  22:00:00,67.5330941597,2.19318562295,16.5517145635,0.0,15.863942322,22.030085,6.09010215896,0.0,3.20568,2.88442215896
 08/11  23:00:00,49.4667078954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.7694055034,0.0,0.0,0.0,15.863942322,22.030085,6.08778476191,0.0,3.20568,2.88210476191
 08/12  01:00:00,48.7652330136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.7419863374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.7201985106,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9969893731,0.0,0.0,0.0,15.863942322,22.030085,6.08708658505,0.0,3.20568,2.88140658505
 08/12  05:00:00,48.9552793919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,48.9341150318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,41.6922206624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.289786289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,43.5490009153,0.415295250494,2.81002928473,0.0,15.863942322,22.030085,6.08775595583,0.0,3.20568,2.88207595583
 08/12  10:00:00,56.3786835543,3.29646863502,12.7257085798,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,76.4799881266,4.37260863386,31.0351824688,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,73.0593816954,4.4217042809,28.2286560172,0.0,15.863942322,22.030085,6.08779162982,0.0,3.20568,2.88211162982
 08/12  13:00:00,82.7626682506,4.9656160496,37.3823935585,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,82.2235779293,5.01607214202,36.7923387116,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,92.6538966264,5.60745348764,46.6305229483,0.0,15.863942322,22.030085,3.22607433725,0.000394337245521,3.20568,0.02
 08/12  16:00:00,86.2356029892,5.38687424675,40.4321245028,0.0,15.863942322,22.030085,3.22654912237,0.000869122366884,3.20568,0.02
 08/12  17:00:00,92.1947791661,5.85539841648,45.9222618483,0.0,15.863942322,22.030085,6.0880449358,0.000898971985824,3.20568,2.88146596381
 08/12  18:00:00,82.4592596746,5.3418994164,36.7000781571,0.0,15.863942322,22.030085,3.22645247055,0.000772470546314,3.20568,0.02
 08/12  19:00:00,88.0382758903,5.62196622608,41.6716192548,0.0,15.863942322,22.030085,3.22592202467,0.000242024668706,3.20568,0.02
 08/12  20:00:00,81.4174600115,4.90151479254,30.0820055757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,83.7203826388,4.4559986077,30.1815459684,0.0,15.863942322,22.030085,6.08714705164,0.0,3.20568,2.88146705164
 08/12  22:00:00,75.4292054743,4.02190492,22.5703354736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,66.4217608722,2.12956368685,14.7854064881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,51.431047152,0.99134477088,1.61573076772,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.8141001876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.8037245489,0.0,0.0,0.0,15.863942322,22.030085,6.08709496183,0.0,3.20568,2.88141496183
 08/13  03:00:00,48.7912953164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,49.0826883134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,49.0509323622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,48.9747908013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,41.7249886021,0.0,0.0,0.0,15.863942322,22.030085,6.08712715936,0.0,3.20568,2.88144715936
 08/13  08:00:00,42.7492885145,0.166248194417,2.26963513104,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,56.4767189461,3.30839413385,12.8277604572,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,71.9204581933,4.09476480859,27.4619866563,0.0,15.863942322,22.030085,6.08779716645,0.0,3.20568,2.88211716645
 08/13  11:00:00,74.5490713299,4.7529290471,28.7232016695,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,77.8527949982,4.48529644565,32.9542986334,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,86.6174232382,5.47783917462,40.7241648682,0.0,15.863942322,22.030085,6.08781388165,0.0,3.20568,2.88213388165
 08/13  14:00:00,89.6618811651,5.15476390741,44.0913780659,0.0,15.863942322,22.030085,3.22641937106,0.00073937105637,3.20568,0.02
 08/13  15:00:00,92.9053253462,5.880840719,46.6081404556,0.0,15.863942322,22.030085,3.22712419764,0.00144419764101,3.20568,0.02
 08/13  16:00:00,92.8010265546,5.75801195931,46.6259136194,0.0,15.863942322,22.030085,3.22698181122,0.00130181122357,3.20568,0.02
 08/13  17:00:00,93.5360113809,6.37170454713,46.7466180128,0.0,15.863942322,22.030085,3.22717108928,0.00149108928296,3.20568,0.02
 08/13  18:00:00,90.360659491,5.83051101804,44.1121393643,0.0,15.863942322,22.030085,6.08847629642,0.00132868985716,3.20568,2.88146760656
 08/13  19:00:00,87.5385028854,5.94755350875,40.8454431822,0.0,15.863942322,22.030085,3.22650639913,0.000826399127933,3.20568,0.02
 08/13  20:00:00,87.6201081061,5.10068167379,36.0846350381,0.0,15.863942322,22.030085,3.22576769221,8.76922150134e-05,3.20568,0.02
 08/13  21:00:00,85.2251044492,5.24568415322,30.8867077539,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,78.8761248692,3.99124593402,26.0337930166,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,77.0808455962,4.21133774095,23.3596493814,0.0,15.863942322,22.030085,6.08714744721,0.0,3.20568,2.88146744721
 08/13  24:00:00,66.9446125782,2.50599997763,15.6134115589,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,56.2803627779,1.59102411251,5.87340367435,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.806410925,0.0,0.0,0.0,15.863942322,22.030085,6.08773991884,0.0,3.20568,2.88205991884
 08/14  03:00:00,48.7954089722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,49.0887225712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,49.0579766098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,117.538695399,7.75617179602,60.2306841502,0.0,15.863942322,22.606085,6.09794668553,0.0101453956923,3.20568,2.88212128984
 08/14  07:00:00,123.963312998,7.75617179602,73.9234648685,0.0,15.863942322,22.606085,3.27347303438,0.0477930343829,3.20568,0.02
 08/14  08:00:00,191.09267186,8.44131870571,93.5711232184,0.0,44.73757,41.8366005,18.9119439141,0.0,16.0284,2.88354391412
 08/14  09:00:00,203.027811,8.99553076109,104.93061038,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,215.143466545,9.48033387876,113.746600671,0.0,44.73757,44.63617,26.9262775408,0.0,24.0426,2.88367754075
 08/14  11:00:00,244.217154285,10.4524954783,141.10970874,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,263.213106798,11.8014795903,159.441395738,0.0,44.73757,44.63617,26.9263482794,0.0,24.0426,2.88374827939
 08/14  13:00:00,268.256522902,13.128199979,165.946789696,0.0,44.73757,41.8366005,16.0491830081,0.000783008061277,16.0284,0.02
 08/14  14:00:00,281.21239827,15.9811202849,176.048541116,0.0,44.73757,41.8366005,18.913963037,0.00193967285654,16.0284,2.88362336417
 08/14  15:00:00,289.60104128,19.5850755246,182.034654019,0.0,44.73757,40.636785,3.22995237692,0.00427237691739,3.20568,0.02
 08/14  16:00:00,292.577491411,22.1222456152,182.47532978,0.0,44.73757,40.636785,6.08968253256,0.00030845180303,3.20568,2.88369408076
 08/14  17:00:00,266.88047847,20.0036522566,176.928332358,0.0,44.73757,22.606085,3.22753212017,0.00185212016648,3.20568,0.02
 08/14  18:00:00,177.036632281,7.76186196416,99.3247939489,0.0,44.73757,22.606085,6.09245748188,0.0,3.20568,2.88677748188
 08/14  19:00:00,173.731868883,7.76083292399,95.6918128132,0.0,44.73757,22.606085,6.09443562368,0.0,3.20568,2.88875562368
 08/14  20:00:00,142.386890929,7.75617179602,87.6401696322,0.0,15.863942322,22.606085,6.09336051478,0.0,3.20568,2.88768051478
 08/14  21:00:00,77.4101361445,3.94032761476,24.3928110823,0.0,15.863942322,22.030085,6.09342524418,0.0,3.20568,2.88774524418
 08/14  22:00:00,77.8271197294,3.7904966031,25.1994333681,0.0,15.863942322,22.030085,6.09014775043,0.0,3.20568,2.88446775043
 08/14  23:00:00,57.5256174625,1.61720717227,6.3853546971,0.0,15.863942322,22.030085,6.08913120868,0.0,3.20568,2.88345120868
 08/14  24:00:00,63.3001402148,1.13407862601,13.3516326929,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.8049252985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.7943853841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.7826309167,0.0,0.0,0.0,15.863942322,22.030085,6.08777927311,0.0,3.20568,2.88209927311
 08/15  04:00:00,50.2437062437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  05:00:00,50.0102715034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,118.55531474,7.75617179602,60.7962205836,0.0,15.863942322,22.606085,6.09845354416,0.0106468144841,3.20568,2.88212672968
 08/15  07:00:00,126.957606091,7.75617179602,76.9219523975,0.0,15.863942322,22.606085,3.26795669513,0.0422766951291,3.20568,0.02
 08/15  08:00:00,187.289612766,8.00516816643,90.2064830958,0.0,44.73757,41.8366005,18.9121437784,0.0,16.0284,2.88374377837
 08/15  09:00:00,198.82483613,8.3604827784,101.363971867,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,219.891913468,9.00767647573,118.957177316,0.0,44.73757,44.63617,26.9262250252,0.0,24.0426,2.88362502518
 08/15  11:00:00,242.682066622,9.87041498583,140.154807922,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  12:00:00,264.78679816,10.9745171946,161.832765923,0.0,44.73757,44.63617,26.9263023924,0.0,24.0426,2.88370239238
 08/15  13:00:00,275.657972778,12.4480758505,174.024618478,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  14:00:00,288.237072113,16.6113653727,182.442314356,0.0,44.73757,41.8366005,18.9161012682,0.00392151560433,16.0284,2.88377975263
 08/15  15:00:00,305.7498255,25.7241738389,192.043821786,0.0,44.73757,40.636785,3.22710064752,0.00142064751805,3.20568,0.02
