Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  16:00:00,314.008221156,29.3509678722,196.676368672,0.0,44.73757,40.636785,6.09206194686,0.00272110243909,3.20568,2.88366084442
 08/15  17:00:00,293.993019496,28.9949418471,195.047971318,0.0,44.73757,22.606085,3.22824827067,0.0025682706652,3.20568,0.02
 08/15  18:00:00,194.073162647,7.76787121699,116.352953713,0.0,44.73757,22.606085,6.09193592886,0.0,3.20568,2.88625592886
 08/15  19:00:00,186.779526619,7.76422350792,109.061156957,0.0,44.73757,22.606085,6.09443324497,0.0,3.20568,2.88875324497
 08/15  20:00:00,150.208216452,7.75617179602,95.7610211023,0.0,15.863942322,22.606085,6.09336216812,0.0,3.20568,2.88768216812
 08/15  21:00:00,81.0585737887,4.1714193033,28.0317670435,0.0,15.863942322,22.030085,6.09351083571,0.0,3.20568,2.88783083571
 08/15  22:00:00,79.485656533,3.90582769093,26.7333833398,0.0,15.863942322,22.030085,6.09015205711,0.0,3.20568,2.88447205711
 08/15  23:00:00,70.1084705182,3.32164925354,17.2532917727,0.0,15.863942322,22.030085,6.0891408359,0.0,3.20568,2.8834608359
 08/15  24:00:00,63.7744827532,2.10765449691,12.837579389,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,64.3842304917,1.52368273728,14.0384459699,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.8145505363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.8050150717,0.0,0.0,0.0,15.863942322,22.030085,6.08778784708,0.0,3.20568,2.88210784708
 08/16  04:00:00,49.0953673593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,49.0337591121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,133.771292848,7.75617179602,76.4341284982,0.0,15.863942322,22.606085,6.09715422065,0.00933315287324,3.20568,2.88214106778
 08/16  07:00:00,136.029134056,7.75915133056,85.9529605717,0.0,15.863942322,22.606085,3.28457765959,0.0588976595938,3.20568,0.02
 08/16  08:00:00,197.460031821,8.42285345055,99.943363702,0.0,44.73757,41.8366005,18.9121703224,0.0,16.0284,2.88377032241
 08/16  09:00:00,210.211687534,8.67988946197,112.428231965,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,221.369440565,8.88032046031,120.570016908,0.0,44.73757,44.63617,26.9262578526,0.0,24.0426,2.88365785261
 08/16  11:00:00,232.42281788,9.17531570057,130.616096715,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  12:00:00,240.166710689,9.63855219997,138.577230291,0.0,44.73757,44.63617,26.9263421332,0.0,24.0426,2.88374213316
 08/16  13:00:00,253.50480456,10.7859880099,153.545484153,0.0,44.73757,41.8366005,16.0672047179,0.0188047179251,16.0284,0.02
 08/16  14:00:00,269.504480063,12.0522615198,168.267650156,0.0,44.73757,41.8366005,18.9116509578,0.0,16.0284,2.88325095785
 08/16  15:00:00,275.409368269,13.575604927,173.851432867,0.0,44.73757,40.636785,3.2283410975,0.00266109750182,3.20568,0.02
 08/16  16:00:00,285.309021754,16.7869897104,180.541349608,0.0,44.73757,40.636785,6.0918595112,0.00246574472062,3.20568,2.88371376648
 08/16  17:00:00,254.072392364,13.6395850043,170.482526759,0.0,44.73757,22.606085,3.22819585666,0.00251585666032,3.20568,0.02
 08/16  18:00:00,170.015445315,7.75617179602,92.3083431334,0.0,44.73757,22.606085,6.09251158285,0.0,3.20568,2.88683158285
 08/16  19:00:00,166.951325101,7.75617179602,88.9169318829,0.0,44.73757,22.606085,6.09451813375,0.0,3.20568,2.88883813375
 08/16  20:00:00,134.16066951,7.75617179602,77.998571453,0.0,15.863942322,22.606085,6.0934494072,0.0,3.20568,2.8877694072
 08/16  21:00:00,66.0691192663,2.23557281588,14.8446958783,0.0,15.863942322,22.030085,8.9613710898,0.0,3.20568,5.7556910898
 08/16  22:00:00,48.7712563464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  23:00:00,49.466448362,0.0,0.0,0.0,15.863942322,22.030085,6.08905017736,0.0,3.20568,2.88337017736
 08/16  24:00:00,48.7566457227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.7395644123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.7261771457,0.0,0.0,0.0,15.863942322,22.030085,6.08776534023,0.0,3.20568,2.88208534023
 08/17  03:00:00,48.7057433632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.9637556397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.9270929512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,115.216467363,7.75617179602,57.9598874991,0.0,15.863942322,22.606085,6.08780558663,0.0,3.20568,2.88212558663
 08/17  07:00:00,115.386073305,7.75617179602,65.3831943844,0.0,15.863942322,22.606085,3.24120316455,0.0155231645483,3.20568,0.02
 08/17  08:00:00,181.651120571,7.75719329461,84.8428515216,0.0,44.73757,41.8366005,18.912085325,0.0,16.0284,2.88368532505
 08/17  09:00:00,211.791769141,7.86730251341,114.834137187,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  10:00:00,247.089148999,9.22221629916,145.940676622,0.0,44.73757,44.63617,26.9263768225,0.0,24.0426,2.88377682247
 08/17  11:00:00,274.221109175,13.720577236,167.852208927,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,286.727431521,14.7614526009,179.983202916,0.0,44.73757,44.63617,26.9262708731,0.0,24.0426,2.88367087312
 08/17  13:00:00,296.167067965,19.4736380989,187.503430429,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  14:00:00,307.409615026,27.4388390912,190.781828207,0.0,44.73757,41.8366005,18.9121623137,0.0,16.0284,2.88376231371
 08/17  15:00:00,305.573529762,28.7748340838,188.811665848,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  16:00:00,304.719923183,29.0150652054,187.722789102,0.0,44.73757,40.636785,6.09002580799,0.000689426761418,3.20568,2.88365638123
 08/17  17:00:00,285.334621933,28.6961298197,186.689525876,0.0,44.73757,22.606085,3.22803424222,0.00235424222355,3.20568,0.02
 08/17  18:00:00,176.159680996,7.75617179602,98.4542457059,0.0,44.73757,22.606085,6.09253133239,0.0,3.20568,2.88685133239
 08/17  19:00:00,167.873129778,7.75617179602,89.8426584601,0.0,44.73757,22.606085,8.96275144211,0.0,3.20568,5.75707144211
 08/17  20:00:00,134.837109724,7.75617179602,78.6660944802,0.0,15.863942322,22.606085,6.09330106081,0.0,3.20568,2.88762106081
 08/17  21:00:00,71.7210376845,3.48036504252,19.1890979571,0.0,15.863942322,22.030085,6.0935574636,0.0,3.20568,2.8878774636
 08/17  22:00:00,59.7807058232,2.25720620649,8.71963770054,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  23:00:00,50.8679104911,0.117281049636,1.26406878224,0.0,15.863942322,22.030085,6.08914440671,0.0,3.20568,2.88346440671
 08/17  24:00:00,48.7505804111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.7041961429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6953847104,0.0,0.0,0.0,15.863942322,22.030085,6.0878329547,0.0,3.20568,2.8821529547
 08/18  03:00:00,48.6872750035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.0738206873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.8478262025,0.0,0.0,0.0,15.863942322,22.030085,6.08776192312,0.0,3.20568,2.88208192312
 08/18  06:00:00,110.910140473,7.75617179602,53.2291993805,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/18  07:00:00,109.070165042,7.75617179602,59.0794335567,0.0,15.863942322,22.606085,3.23145418852,0.00577418852178,3.20568,0.02
 08/18  08:00:00,172.451355434,7.75617179602,75.6570430065,0.0,44.73757,41.8366005,18.9120901341,0.0,16.0284,2.88369013407
 08/18  09:00:00,184.345087927,7.76376382264,87.5119747711,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  10:00:00,201.572247128,8.02340470567,101.640349788,0.0,44.73757,44.63617,26.9263890525,0.0,24.0426,2.88378905253
 08/18  11:00:00,224.226364615,8.75435489488,122.831709762,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,244.608005239,9.80405702468,142.830643882,0.0,44.73757,44.63617,26.9262899194,0.0,24.0426,2.88368991939
 08/18  13:00:00,254.974303149,11.0631679287,154.726961147,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  14:00:00,266.418005537,12.5378279389,164.697976402,0.0,44.73757,41.8366005,18.9140883121,0.00189948989033,16.0284,2.88378882218
 08/18  15:00:00,284.223622838,16.0504383014,180.191609099,0.0,44.73757,40.636785,6.09246795798,0.00309827391622,3.20568,2.88368968407
 08/18  16:00:00,292.32351747,19.5882671783,184.755193195,0.0,44.73757,40.636785,3.22920567703,0.00352567703163,3.20568,0.02
 08/18  17:00:00,254.652620364,14.8062528238,169.898135105,0.0,44.73757,22.606085,6.09496052064,0.0054919359296,3.20568,2.88378858471
 08/18  18:00:00,170.811506148,7.75617179602,93.1077427735,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/18  19:00:00,164.98919337,7.75617179602,87.2978862163,0.0,44.73757,22.606085,8.96328981241,0.0,3.20568,5.75760981241
 08/18  20:00:00,131.560809456,7.75617179602,75.7746107401,0.0,15.863942322,22.606085,6.09282166541,0.0,3.20568,2.88714166541
 08/18  21:00:00,67.5460554725,2.41583286331,16.3504355926,0.0,15.863942322,22.030085,6.09352987659,0.0,3.20568,2.88784987659
 08/18  22:00:00,64.9554862544,1.9345917612,14.2182216836,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  23:00:00,63.3385449297,1.13407862601,12.707245311,0.0,15.863942322,22.030085,6.08918807824,0.0,3.20568,2.88350807824
 08/18  24:00:00,48.7759909097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.7625422169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7470703145,0.0,0.0,0.0,15.863942322,22.030085,6.08710769096,0.0,3.20568,2.88142769096
 08/19  03:00:00,48.7258106626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,49.0111697083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9814877554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,48.9699538526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,41.7154953808,0.0,0.0,0.0,15.863942322,22.030085,6.08716929548,0.0,3.20568,2.88148929548
 08/19  08:00:00,40.2968660332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.3131942643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,45.9437561224,0.638632793981,4.96648590095,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,74.4872781152,4.47975171668,28.9505880896,0.0,15.863942322,22.030085,6.08784923873,0.0,3.20568,2.88216923873
 08/19  12:00:00,75.5501822347,4.34098347131,30.8074646451,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,80.0744305836,5.18480589591,34.4758287229,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,82.8872120383,4.83869643743,37.6342635935,0.0,15.863942322,22.030085,6.0871643654,0.0,3.20568,2.8814843654
 08/19  15:00:00,89.89173605,5.83109372744,43.6455359893,0.0,15.863942322,22.030085,3.22676905292,0.00108905292194,3.20568,0.02
 08/19  16:00:00,88.7577251341,5.2617645671,43.0800254088,0.0,15.863942322,22.030085,3.22675201142,0.00107201142395,3.20568,0.02
 08/19  17:00:00,92.5047983818,6.27560528677,45.8126231814,0.0,15.863942322,22.030085,3.2258910119,0.000211011896505,3.20568,0.02
 08/19  18:00:00,89.5095154443,5.4498812471,43.6426873436,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,89.4890633313,6.15012920022,42.5943166529,0.0,15.863942322,22.030085,6.08731340913,0.000149572599719,3.20568,2.88148383653
 08/19  20:00:00,87.8628012143,4.96058757813,35.033714629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,86.5841529859,5.36289652551,32.129110877,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,78.1643508767,4.15112547336,25.1705644269,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,72.9253397411,3.48039391701,19.9388336339,0.0,15.863942322,22.030085,6.08717181301,0.0,3.20568,2.88149181301
 08/19  24:00:00,68.7668438412,2.42349219796,17.5210776184,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,62.0026267507,1.88719504387,11.3016206197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,54.2441365617,0.444483386899,4.99478380109,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7938971638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,49.0878841143,0.0,0.0,0.0,15.863942322,22.030085,6.08710482579,0.0,3.20568,2.88142482579
 08/20  05:00:00,49.0579515415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,48.978126728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,41.7257541069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.3033346512,0.0,0.0,0.0,15.863942322,22.030085,6.08781578469,0.0,3.20568,2.88213578468
 08/20  09:00:00,40.3126164333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,46.4674007637,0.37802620867,5.76103803247,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,63.4531936879,1.97626069748,20.4361871571,0.0,15.863942322,22.030085,6.08785222526,0.0,3.20568,2.88217222526
 08/20  12:00:00,76.366382931,3.71948457905,32.2618916636,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,76.1641302126,4.49605095149,31.2580280431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,86.4445623601,5.17753112143,40.8540052405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,84.6726318485,5.30409941839,38.9546882542,0.0,15.863942322,22.030085,6.08784734307,0.000673503206398,3.20568,2.88149383987
 08/20  16:00:00,92.7377838246,5.74209769305,46.5810239391,0.0,15.863942322,22.030085,3.22645342633,0.000773426330924,3.20568,0.02
 08/20  17:00:00,87.3464375379,5.62952236343,41.3015591595,0.0,15.863942322,22.030085,3.22617699354,0.000496993536355,3.20568,0.02
 08/20  18:00:00,92.8917618156,5.89551023129,46.5804544789,0.0,15.863942322,22.030085,3.226218293,0.000538293002784,3.20568,0.02
 08/20  19:00:00,82.8037576124,5.42180133944,36.6384501301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,89.2256752041,5.19936845018,36.1658520428,0.0,15.863942322,22.030085,6.08716893437,0.0,3.20568,2.88148893437
 08/20  21:00:00,80.4844837068,4.76859104933,26.640473437,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,75.1939499303,3.39980619413,22.9657141303,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,70.2442511203,2.64336676998,18.107895661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,58.7659010529,1.5121992972,8.4458666371,0.0,15.863942322,22.030085,6.08716701928,0.0,3.20568,2.88148701928
 08/21  01:00:00,48.7993262179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.7903322828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7792668902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,49.0687180798,0.0,0.0,0.0,15.863942322,22.030085,6.08780509842,0.0,3.20568,2.88212509842
 08/21  05:00:00,49.0389631993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,114.519361655,7.75617179602,57.2288854434,0.0,15.863942322,22.606085,3.23705353659,0.0113735365877,3.20568,0.02
 08/21  07:00:00,117.908771933,7.75617179602,67.8859591661,0.0,15.863942322,22.606085,6.13414583071,0.0446059944897,3.20568,2.88385983622
 08/21  08:00:00,173.154142885,7.92183301692,76.1783770477,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,188.703237174,8.25440322044,91.3682762725,0.0,44.73757,41.8366005,18.9121834556,0.0,16.0284,2.8837834556
 08/21  10:00:00,201.662529138,8.65417475622,101.106090139,0.0,44.73757,44.63617,26.9263066941,0.0,24.0426,2.8837066941
 08/21  11:00:00,228.913834106,9.61512797235,126.65999904,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  12:00:00,253.270189989,10.9153587193,150.382164155,0.0,44.73757,44.63617,26.9264297489,0.0,24.0426,2.88382974886
 08/21  13:00:00,266.262215476,12.5169161112,164.562076141,0.0,44.73757,41.8366005,16.0495528098,0.00115280981925,16.0284,0.02
 08/21  14:00:00,279.935286851,14.3926707431,176.360440874,0.0,44.73757,41.8366005,18.9173049916,0.00515236093871,16.0284,2.88375263064
 08/21  15:00:00,288.690784052,18.3120490572,182.398302897,0.0,44.73757,40.636785,3.23200216618,0.00632216617502,3.20568,0.02
 08/21  16:00:00,297.231532779,23.2931861095,185.959036087,0.0,44.73757,40.636785,6.09034623664,0.00079064311667,3.20568,2.88387559353
 08/21  17:00:00,271.566871991,19.6388955059,181.979425616,0.0,44.73757,22.606085,3.2280454642,0.00236546419746,3.20568,0.02
 08/21  18:00:00,176.973370128,7.75751893014,99.266000084,0.0,44.73757,22.606085,6.09244480392,0.0,3.20568,2.88676480392
 08/21  19:00:00,172.548270039,7.75634602302,94.5137124828,0.0,44.73757,22.606085,6.09426378355,0.0,3.20568,2.88858378355
 08/21  20:00:00,141.076567125,7.75617179602,84.8973321921,0.0,15.863942322,22.606085,6.09361110189,0.0,3.20568,2.88793110189
 08/21  21:00:00,75.0882474081,3.69383151779,22.3570243321,0.0,15.863942322,22.030085,6.09365362584,0.0,3.20568,2.88797362584
 08/21  22:00:00,75.9349735343,3.48576367976,23.6203087658,0.0,15.863942322,22.030085,6.09025480565,0.0,3.20568,2.88457480565
 08/21  23:00:00,60.992430108,1.67482622145,9.80261076228,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  24:00:00,58.2204470983,0.756052417341,8.66479840291,0.0,15.863942322,22.030085,6.08785311122,0.0,3.20568,2.88217311122
 08/22  01:00:00,48.784574761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.7696482817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.7529538174,0.0,0.0,0.0,15.863942322,22.030085,6.08780812152,0.0,3.20568,2.88212812152
 08/22  04:00:00,50.2304279582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.9936213191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,117.619381558,7.75617179602,59.8364860053,0.0,15.863942322,22.606085,6.09865500709,0.0108919952743,3.20568,2.88208301182
 08/22  07:00:00,123.744289931,7.75617179602,73.7043327856,0.0,15.863942322,22.606085,3.27204562877,0.0463656287688,3.20568,0.02
 08/22  08:00:00,185.567175929,8.12679441914,88.3599861496,0.0,44.73757,41.8366005,18.9121959185,0.0,16.0284,2.88379591851
 08/22  09:00:00,198.586753697,8.62682063062,100.857969201,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,215.825293252,9.26095718188,114.638462712,0.0,44.73757,44.63617,26.9263267989,0.0,24.0426,2.88372679885
 08/22  11:00:00,236.556564396,10.2113464943,133.699188291,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,255.281634072,11.4929726909,151.817286936,0.0,44.73757,44.63617,26.9264583365,0.0,24.0426,2.88385833654
 08/22  13:00:00,264.721382283,13.0825884553,162.456073567,0.0,44.73757,41.8366005,16.0500911656,0.00169116561009,16.0284,0.02
 08/22  14:00:00,279.702938242,15.362741464,175.158545658,0.0,44.73757,41.8366005,18.9162539557,0.00406497186756,16.0284,2.8837889838
 08/22  15:00:00,292.781148516,19.9892081726,184.811714111,0.0,44.73757,40.636785,3.22788365214,0.00220365213631,3.20568,0.02
 08/22  16:00:00,301.326854789,27.1000074829,186.247617031,0.0,44.73757,40.636785,6.08963284906,0.000233118924729,3.20568,2.88371973014
 08/22  17:00:00,269.628673424,19.9553636733,179.724729208,0.0,44.73757,22.606085,3.22833972924,0.00265972924313,3.20568,0.02
 08/22  18:00:00,174.454463076,7.75617179602,96.748728463,0.0,44.73757,22.606085,6.09262786692,0.0,3.20568,2.88694786692
 08/22  19:00:00,172.275154348,7.75617179602,94.5688448427,0.0,44.73757,22.606085,8.96327840045,0.0,3.20568,5.75759840045
 08/22  20:00:00,141.33787109,7.75617179602,85.5307789553,0.0,15.863942322,22.606085,6.09361036037,0.0,3.20568,2.88793036037
 08/22  21:00:00,76.0425868011,3.76702474774,23.4688659204,0.0,15.863942322,22.030085,6.09367436699,0.0,3.20568,2.88799436699
 08/22  22:00:00,77.5151132605,3.93357735248,24.7479209807,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,62.1875719289,1.97271657493,10.6932802823,0.0,15.863942322,22.030085,6.0892366614,0.0,3.20568,2.8835566614
 08/22  24:00:00,58.2601492813,0.756052417341,8.69924652563,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.7891503373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  02:00:00,48.7740511294,0.0,0.0,0.0,15.863942322,22.030085,6.08779300732,0.0,3.20568,2.88211300732
 08/23  03:00:00,48.757116932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  04:00:00,49.0453755701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,49.0100029391,0.0,0.0,0.0,15.863942322,22.030085,6.08787300084,0.0,3.20568,2.88219300084
 08/23  06:00:00,117.101881739,7.75617179602,59.7939648995,0.0,15.863942322,22.606085,3.23635293011,0.010672930114,3.20568,0.02
 08/23  07:00:00,120.741046981,7.75617179602,70.701462222,0.0,15.863942322,22.606085,3.27358726246,0.047907262459,3.20568,0.02
 08/23  08:00:00,184.143623413,8.18779045844,86.8763833801,0.0,44.73757,41.8366005,18.9123095299,0.0,16.0284,2.88390952995
 08/23  09:00:00,206.142358528,8.75959145167,108.271600075,0.0,44.73757,41.8366005,18.912245423,0.0,16.0284,2.88384542296
 08/23  10:00:00,221.013244193,9.34833775317,119.732147972,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,236.697488765,10.2505544843,133.789662749,0.0,44.73757,44.63617,26.9263841879,0.0,24.0426,2.88378418786
 08/23  12:00:00,253.806425754,11.7657580227,150.061044203,0.0,44.73757,44.63617,24.0633711403,0.000771140318665,24.0426,0.02
 08/23  13:00:00,261.372571158,13.5467578278,158.645469436,0.0,44.73757,41.8366005,18.918008907,0.00588589246835,16.0284,2.88372301453
 08/23  14:00:00,279.615477843,15.8775733188,174.558071341,0.0,44.73757,41.8366005,16.0532135818,0.00481358179304,16.0284,0.02
 08/23  15:00:00,293.690322553,20.5259904129,185.184348038,0.0,44.73757,40.636785,6.09218964029,0.00264633920842,3.20568,2.88386330108
 08/23  16:00:00,302.50918363,27.4159691839,187.114055515,0.0,44.73757,40.636785,3.22741705362,0.00173705362162,3.20568,0.02
 08/23  17:00:00,273.708935888,21.1648494563,182.595951167,0.0,44.73757,22.606085,6.09336039203,0.00387837406235,3.20568,2.88380201797
 08/23  18:00:00,176.225388743,7.76728672569,98.510315698,0.0,44.73757,22.606085,6.09251670044,0.0,3.20568,2.88683670044
 08/23  19:00:00,171.608819482,7.76218609934,93.5948218102,0.0,44.73757,22.606085,6.09436521836,0.0,3.20568,2.88868521836
 08/23  20:00:00,138.897702058,7.75617179602,82.7953140286,0.0,15.863942322,22.606085,6.09361270388,0.0,3.20568,2.88793270388
 08/23  21:00:00,76.8377676115,3.89336289891,23.9098257072,0.0,15.863942322,22.030085,6.09362975693,0.0,3.20568,2.88794975693
 08/23  22:00:00,77.555312435,4.01058769848,24.7150258791,0.0,15.863942322,22.030085,6.09029150179,0.0,3.20568,2.88461150179
 08/23  23:00:00,62.2546423227,1.99523338094,10.7376639663,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,58.1397833792,0.756052417341,8.58117356309,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.7856206188,0.0,0.0,0.0,15.863942322,22.030085,6.0877716917,0.0,3.20568,2.8820916917
 08/24  02:00:00,48.7695689636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.7524029921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,49.0369544413,0.0,0.0,0.0,15.863942322,22.030085,6.0878592245,0.0,3.20568,2.8821792245
 08/24  05:00:00,48.9998976975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,115.917851309,7.75617179602,58.6137359438,0.0,15.863942322,22.606085,3.23630080031,0.0106208003129,3.20568,0.02
 08/24  07:00:00,122.779462345,7.75617179602,72.7307284077,0.0,15.863942322,22.606085,6.13617975603,0.046574471035,3.20568,2.883925285
 08/24  08:00:00,182.415171904,8.17347891545,85.156042272,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,200.754227632,8.74662760008,102.897261935,0.0,44.73757,41.8366005,18.9122727604,0.0,16.0284,2.88387276044
 08/24  10:00:00,223.118441135,9.4111804911,121.765985553,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,240.585494444,10.3643856488,137.560800699,0.0,44.73757,44.63617,26.9264200002,0.0,24.0426,2.88382000016
 08/24  12:00:00,261.148166311,11.8197562183,157.348230773,0.0,44.73757,44.63617,26.9263671754,0.0,24.0426,2.88376717541
 08/24  13:00:00,280.893907672,14.3039751562,177.407232988,0.0,44.73757,41.8366005,16.0507089264,0.00230892644305,16.0284,0.02
 08/24  14:00:00,297.261069061,19.0578194039,189.021077928,0.0,44.73757,41.8366005,18.9159152701,0.00359867845738,16.0284,2.88391659167
 08/24  15:00:00,301.369380343,24.3840095884,189.005262458,0.0,44.73757,40.636785,3.22617700453,0.000497004530645,3.20568,0.02
 08/24  16:00:00,300.666898973,26.1836698446,186.504503833,0.0,44.73757,40.636785,6.09073834855,0.00119481365103,3.20568,2.8838635349
 08/24  17:00:00,272.822283535,20.0435091085,182.831600249,0.0,44.73757,22.606085,3.23182198492,0.0061419849185,3.20568,0.02
 08/24  18:00:00,177.999189278,7.7689339628,100.284001772,0.0,44.73757,22.606085,6.09270230709,0.0,3.20568,2.88702230709
 08/24  19:00:00,173.004021941,7.765193114,94.9937029413,0.0,44.73757,22.606085,6.0943677055,0.0,3.20568,2.8886877055
 08/24  20:00:00,141.719347751,7.75617179602,85.6244135256,0.0,15.863942322,22.606085,6.09373342438,0.0,3.20568,2.88805342438
 08/24  21:00:00,78.2554664825,3.97146018693,25.2418405638,0.0,15.863942322,22.030085,6.09372390025,0.0,3.20568,2.88804390025
 08/24  22:00:00,79.5438451781,4.1954385369,26.5116271145,0.0,15.863942322,22.030085,6.09029657579,0.0,3.20568,2.88461657579
 08/24  23:00:00,72.6788939709,2.81795311702,20.330313451,0.0,15.863942322,22.030085,6.08923986099,0.0,3.20568,2.88355986099
 08/24  24:00:00,56.1658826358,1.61720717227,5.73929896985,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,62.166122989,1.06652820797,12.2948512919,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.7884621645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.7619822817,0.0,0.0,0.0,15.863942322,22.030085,6.08783662584,0.0,3.20568,2.88215662584
 08/25  04:00:00,50.2526040468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,50.0145336513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,121.614507926,7.75617179602,63.8100623144,0.0,15.863942322,22.606085,6.09801818296,0.0101247703681,3.20568,2.88221341259
 08/25  07:00:00,130.652628545,7.75617179602,79.1626662345,0.0,15.863942322,22.606085,3.27242392384,0.0467439238424,3.20568,0.02
 08/25  08:00:00,199.927901244,8.41405256319,102.411385686,0.0,44.73757,41.8366005,18.9122099636,0.0,16.0284,2.88380996357
 08/25  09:00:00,218.928683822,9.05769859548,120.737403715,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,240.480710948,9.93707751177,138.572138019,0.0,44.73757,44.63617,26.9263657321,0.0,24.0426,2.88376573207
 08/25  11:00:00,264.828732061,11.4580575847,160.695175266,0.0,44.73757,44.63617,24.0631625317,0.000562531678049,24.0426,0.02
 08/25  12:00:00,286.094925365,13.674088239,180.439783841,0.0,44.73757,44.63617,26.9317375876,0.00521309742368,24.0426,2.88392449019
 08/25  13:00:00,294.539683715,17.2849173038,188.074190472,0.0,44.73757,41.8366005,16.0520920237,0.00369202374765,16.0284,0.02
 08/25  14:00:00,306.140035447,21.9804627997,194.980244793,0.0,44.73757,41.8366005,18.9143758517,0.00209584644557,16.0284,2.88388000525
 08/25  15:00:00,317.238705678,28.7196032048,200.540389792,0.0,44.73757,40.636785,6.09115409922,0.00163851131348,3.20568,2.8838355879
 08/25  16:00:00,298.648169731,27.7580833381,182.912139743,0.0,44.73757,40.636785,3.22739826604,0.00171826603928,3.20568,0.02
 08/25  17:00:00,246.887204426,17.6110063177,159.335613741,0.0,44.73757,22.606085,6.09419523572,0.00472401870941,3.20568,2.88379121701
 08/25  18:00:00,165.24296893,7.75617179602,87.5394446298,0.0,44.73757,22.606085,6.09250010231,0.0,3.20568,2.88682010231
 08/25  19:00:00,164.839199497,7.75617179602,87.1322622629,0.0,44.73757,22.606085,6.09448462751,0.0,3.20568,2.88880462751
 08/25  20:00:00,136.999279374,7.75617179602,81.2032271363,0.0,15.863942322,22.606085,6.09369522115,0.0,3.20568,2.88801522115
 08/25  21:00:00,72.0110628497,3.56390962913,19.6474064316,0.0,15.863942322,22.030085,6.0937884212,0.0,3.20568,2.8881084212
 08/25  22:00:00,71.1923773376,3.54328740999,18.8216031552,0.0,15.863942322,22.030085,3.41238824092,0.0,3.20568,0.206708240919
 08/25  23:00:00,68.5156006048,2.27527313873,16.7201612718,0.0,15.863942322,22.030085,5.90249932099,0.0,3.20568,2.69681932099
 08/25  24:00:00,55.8179353429,0.530884357205,6.47633868347,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,52.1034571144,0.265442178602,3.04321205258,0.0,15.863942322,22.030085,6.08718014798,0.0,3.20568,2.88150014798
 08/26  02:00:00,48.7732876767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.7616959073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,49.053945293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,49.0100826565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,48.9779377437,0.0,0.0,0.0,15.863942322,22.030085,6.08719953805,0.0,3.20568,2.88151953805
 08/26  07:00:00,43.1546244056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.3228579794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,51.4486754739,2.20499219533,8.88768301306,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,69.2380859762,4.28203194903,24.5684921558,0.0,15.863942322,22.030085,6.08790468233,0.0,3.20568,2.88222468233
 08/26  11:00:00,72.2214096622,4.27118614284,26.8592677661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,84.0226173625,5.18537197746,38.4216036803,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,83.8987642434,4.95792749509,38.5253046102,0.0,15.863942322,22.030085,6.08756112587,0.000357154149845,3.20568,2.88152397172
 08/26  14:00:00,97.45710446,5.95812259738,51.0829842474,0.0,15.863942322,22.030085,3.22622209275,0.00054209274794,3.20568,0.02
 08/26  15:00:00,90.2309358339,5.394039817,44.4200367586,0.0,15.863942322,22.030085,3.22615850924,0.000478509235158,3.20568,0.02
 08/26  16:00:00,105.209185143,6.82075256541,57.9707017098,0.0,15.863942322,22.030085,3.22640086624,0.000720866238181,3.20568,0.02
 08/26  17:00:00,94.2395223566,6.02908004899,47.7920808853,0.0,15.863942322,22.030085,3.22597213678,0.000292136782367,3.20568,0.02
 08/26  18:00:00,107.319645451,7.46541131913,59.4488312281,0.0,15.863942322,22.030085,6.08702777329,0.000296084825559,3.20568,2.88105168847
 08/26  19:00:00,89.2499312213,5.84801547856,42.666916065,0.0,15.863942322,22.030085,3.22586780885,0.000187808854086,3.20568,0.02
 08/26  20:00:00,100.32415748,6.16917905783,44.861665086,0.0,15.863942322,22.030085,3.22599432174,0.000314321736462,3.20568,0.02
 08/26  21:00:00,85.6507224229,4.91551522282,31.6275643139,0.0,15.863942322,22.030085,3.22577475881,9.4758813651e-05,3.20568,0.02
 08/26  22:00:00,85.9136205168,5.14188043091,31.9071355757,0.0,15.863942322,22.030085,6.0871937343,0.0,3.20568,2.8815137343
 08/26  23:00:00,77.5824195969,3.9575195258,24.0983619501,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,68.3392535247,2.98351039591,16.5168396943,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,62.6278683122,2.14809152947,11.6512796787,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,51.473973191,0.225168060136,2.43145430934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.8035721231,0.0,0.0,0.0,15.863942322,22.030085,6.0871842068,0.0,3.20568,2.8815042068
 08/27  04:00:00,49.0968307111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,49.0716504933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,48.9955418485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,43.1614557851,0.0,0.0,0.0,15.863942322,22.030085,6.08721044165,0.0,3.20568,2.88153044165
 08/27  08:00:00,45.6686695736,0.742345255441,4.59394900425,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,55.8286944025,3.30882282786,12.1480087655,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,72.3069907829,4.40073141954,27.4981928609,0.0,15.863942322,22.030085,6.08789695842,0.0,3.20568,2.88221695842
 08/27  11:00:00,84.9788683021,5.26387491136,38.6231299743,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,84.801810336,5.0508010534,39.3346278666,0.0,15.863942322,22.030085,3.2263373136,0.000657313601996,3.20568,0.02
 08/27  13:00:00,95.6572427705,5.78636681808,49.4545086005,0.0,15.863942322,22.030085,3.2266982483,0.00101824830471,3.20568,0.02
 08/27  14:00:00,95.6744817329,5.78574527011,49.4719091173,0.0,15.863942322,22.030085,6.08799930368,0.000787217827217,3.20568,2.88153208586
 08/27  15:00:00,105.059101704,6.59253738859,58.0489871099,0.0,15.863942322,22.030085,3.22613465045,0.00045465045398,3.20568,0.02
 08/27  16:00:00,103.679859788,7.05384476682,56.2091627318,0.0,15.863942322,22.030085,3.22586809394,0.000188093935165,3.20568,0.02
 08/27  17:00:00,108.200971996,7.5485207624,60.2529666766,0.0,15.863942322,22.030085,3.22589519088,0.000215190879665,3.20568,0.02
 08/27  18:00:00,100.56879122,7.21453240609,52.9614216987,0.0,15.863942322,22.030085,6.08764367848,0.000438464402848,3.20568,2.88152521408
 08/27  19:00:00,99.1936609469,6.6992330811,51.7729780138,0.0,15.863942322,22.030085,3.22582065896,0.000140658961299,3.20568,0.02
 08/27  20:00:00,95.2617769056,5.72807008614,40.2531066387,0.0,15.863942322,22.030085,3.22593588408,0.000255884076646,3.20568,0.02
 08/27  21:00:00,94.128606002,5.68331746817,39.3436021673,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,80.8052517405,4.52472159193,27.4139355857,0.0,15.863942322,22.030085,6.08720955224,0.0,3.20568,2.88152955224
 08/27  23:00:00,81.2919748271,4.71179752224,27.038857828,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,71.3408561231,3.14388339166,19.3507277424,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,68.5374546402,2.79401691439,16.9094419261,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,54.0946405564,0.771924926199,4.50174803121,0.0,15.863942322,22.030085,6.08791798903,0.0,3.20568,2.88223798903
 08/28  03:00:00,56.8144476263,0.679045486171,7.32875277393,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,49.0986422527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,49.0503884517,0.0,0.0,0.0,15.863942322,22.030085,6.08791691349,0.0,3.20568,2.88223691349
 08/28  06:00:00,110.848643311,7.75617179602,53.5493577197,0.0,15.863942322,22.606085,3.23500602313,0.00932602312963,3.20568,0.02
 08/28  07:00:00,117.384243021,7.75617179602,65.9176019667,0.0,15.863942322,22.606085,3.27418900111,0.0485090011083,3.20568,0.02
 08/28  08:00:00,178.423230491,8.34308792393,81.0024228381,0.0,44.73757,41.8366005,18.9123992259,0.0,16.0284,2.88399922587
 08/28  09:00:00,193.8056928,8.91511374287,95.7815938051,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,209.445704879,9.63232244719,107.874275648,0.0,44.73757,44.63617,26.9265817348,0.0,24.0426,2.88398173478
 08/28  11:00:00,228.332615729,10.7977189679,124.864441261,0.0,44.73757,44.63617,26.9268389136,0.000274633887622,24.0426,2.88396427975
 08/28  12:00:00,246.273696923,12.4789672376,141.8158842,0.0,44.73757,44.63617,24.0666297834,0.00402978336685,24.0426,0.02
 08/28  13:00:00,265.686389892,14.5558802028,161.952381672,0.0,44.73757,41.8366005,18.9192943142,0.00694746583015,16.0284,2.8839468484
 08/28  14:00:00,285.987440738,16.8616655472,179.947857436,0.0,44.73757,41.8366005,16.055236945,0.00683694504785,16.0284,0.02
 08/28  15:00:00,289.719314342,18.9195298457,182.823346478,0.0,44.73757,40.636785,6.09866243504,0.00905299899255,3.20568,2.88392943604
 08/28  16:00:00,296.999350856,21.2703480073,187.754721851,0.0,44.73757,40.636785,3.23351546772,0.00783546771591,3.20568,0.02
 08/28  17:00:00,266.085270377,17.9381712075,178.204471172,0.0,44.73757,22.606085,6.09815282888,0.00856078800052,3.20568,2.88391204088
 08/28  18:00:00,170.744522214,7.75617179602,93.0453330226,0.0,44.73757,22.606085,6.09274645231,0.0,3.20568,2.88706645231
 08/28  19:00:00,170.047559493,7.75617179602,92.0186386838,0.0,44.73757,22.606085,6.09468763063,0.0,3.20568,2.88900763063
 08/28  20:00:00,142.568033743,7.75617179602,84.9628134244,0.0,15.863942322,22.606085,6.09355922489,0.0,3.20568,2.88787922489
 08/28  21:00:00,77.49037998,3.82011318346,24.5728434972,0.0,15.863942322,22.030085,6.09389703271,0.0,3.20568,2.88821703271
 08/28  22:00:00,78.6808510439,3.91140012748,25.9125468303,0.0,15.863942322,22.030085,6.09038782346,0.0,3.20568,2.88470782346
 08/28  23:00:00,67.5544683684,2.53475613818,15.4761301492,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  24:00:00,55.6678220259,1.20414685107,5.64094319677,0.0,15.863942322,22.030085,6.0878867592,0.0,3.20568,2.8822067592
 08/29  01:00:00,58.9020344577,0.796326535807,9.29784608376,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.7931610358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.7774645503,0.0,0.0,0.0,15.863942322,22.030085,6.08789786331,0.0,3.20568,2.88221786331
 08/29  04:00:00,50.28542451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,50.0364790353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,116.163946244,7.75617179602,58.3575131505,0.0,15.863942322,22.606085,3.23628161362,0.0106016136173,3.20568,0.02
 08/29  07:00:00,119.644227892,7.75617179602,68.1665488904,0.0,15.863942322,22.606085,6.13586784845,0.0461903492736,3.20568,2.88399749918
 08/29  08:00:00,179.171812778,8.27733669023,81.810329233,0.0,44.73757,41.8366005,18.9123861378,0.0,16.0284,2.88398613778
 08/29  09:00:00,200.046879611,8.85932619917,102.078050468,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  10:00:00,217.732845622,9.46249036501,116.338309965,0.0,44.73757,44.63617,26.9265786253,0.0,24.0426,2.88397862535
 08/29  11:00:00,228.024310219,10.4448664287,124.942689445,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,230.010547692,11.1056607255,126.966657954,0.0,44.73757,44.63617,26.9265708372,0.0,24.0426,2.88397083719
 08/29  13:00:00,234.059579981,12.0315970946,132.882249373,0.0,44.73757,41.8366005,16.0652882813,0.0168882813218,16.0284,0.02
 08/29  14:00:00,247.493998833,13.2182979885,145.115058888,0.0,44.73757,41.8366005,18.9128309828,0.000468032812602,16.0284,2.88396294995
 08/29  15:00:00,250.809258517,13.8153606631,149.027372904,0.0,44.73757,40.636785,3.24641818378,0.0207381837766,3.20568,0.02
 08/29  16:00:00,247.735896294,13.1810723082,146.596933303,0.0,44.73757,40.636785,6.08963503021,0.0,3.20568,2.88395503021
 08/29  17:00:00,213.993784837,11.0186332414,133.06239247,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,151.53483505,7.75617179602,73.8698876058,0.0,44.73757,22.606085,6.09289920742,0.0,3.20568,2.88721920742
 08/29  19:00:00,148.939163223,7.75617179602,71.3046528704,0.0,44.73757,22.606085,8.96400996669,0.0,3.20568,5.75832996669
 08/29  20:00:00,123.007612225,7.75617179602,65.8315682627,0.0,15.863942322,22.606085,6.09364006448,0.0,3.20568,2.88796006448
 08/29  21:00:00,48.7327150959,0.0,0.0,0.0,15.863942322,22.030085,6.09383617619,0.0,3.20568,2.88815617619
 08/29  22:00:00,48.7374597047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  23:00:00,49.4326953109,0.0,0.0,0.0,15.863942322,22.030085,6.08922284316,0.0,3.20568,2.88354284316
 08/29  24:00:00,48.7162785241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.7014326553,0.0,0.0,0.0,15.863942322,22.030085,6.08787158321,0.0,3.20568,2.88219158321
 08/30  02:00:00,48.6873779989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6715691771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  04:00:00,48.9419996248,0.0,0.0,0.0,15.863942322,22.030085,6.0878879886,0.0,3.20568,2.8822079886
 08/30  05:00:00,48.90934506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,105.875303839,7.75617179602,48.640567487,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/30  07:00:00,106.823410085,7.75617179602,55.4017922946,0.0,15.863942322,22.606085,6.10510401848,0.0155229657516,3.20568,2.88390105273
 08/30  08:00:00,159.919193503,7.78451442425,63.0892097256,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  09:00:00,176.522025403,7.99089694997,79.4437209725,0.0,44.73757,41.8366005,18.9123031961,0.0,16.0284,2.88390319606
 08/30  10:00:00,193.335475111,8.35008292819,93.0604726309,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,207.129043431,9.14921844829,105.335067022,0.0,44.73757,44.63617,26.9265051406,0.0,24.0426,2.88390514059
 08/30  12:00:00,222.350994216,10.3403503878,120.042029881,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,231.256412671,11.6634394956,130.413742875,0.0,44.73757,41.8366005,18.9158735077,0.00356649657438,16.0284,2.88390701117
 08/30  14:00:00,239.155569935,13.0992144986,136.877441749,0.0,44.73757,41.8366005,18.9169276649,0.00461881197554,16.0284,2.88390885291
 08/30  15:00:00,249.985384464,14.8477753821,147.159594708,0.0,44.73757,40.636785,3.22980182777,0.00412182776868,3.20568,0.02
 08/30  16:00:00,258.607524115,15.9462133887,154.684172511,0.0,44.73757,40.636785,6.09554117746,0.00595049476123,3.20568,2.88391068269
 08/30  17:00:00,229.533249408,14.2271608716,145.360016406,0.0,44.73757,22.606085,3.23223735258,0.00655735257917,3.20568,0.02
 08/30  18:00:00,156.805090745,7.75617179602,79.1606333125,0.0,44.73757,22.606085,6.09290032421,0.0,3.20568,2.88722032421
 08/30  19:00:00,153.847391418,7.75617179602,75.8919634018,0.0,44.73757,22.606085,6.09467583326,0.0,3.20568,2.88899583326
 08/30  20:00:00,125.543679475,7.75617179602,68.0442758219,0.0,15.863942322,22.606085,6.09365977786,0.0,3.20568,2.88797977786
 08/30  21:00:00,54.684734374,1.22924959474,4.4667816655,0.0,15.863942322,22.030085,8.96169812784,0.0,3.20568,5.75601812784
 08/30  22:00:00,55.3601368919,0.530884357205,6.05470186737,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  23:00:00,49.4791840786,0.0,0.0,0.0,15.863942322,22.030085,6.08918974384,0.0,3.20568,2.88350974384
 08/30  24:00:00,48.7532682308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.7317465133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.7089786355,0.0,0.0,0.0,15.863942322,22.030085,6.08787724519,0.0,3.20568,2.88219724519
 08/31  03:00:00,48.6889300844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9620478883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.928266681,0.0,0.0,0.0,15.863942322,22.030085,6.08790232836,0.0,3.20568,2.88222232836
 08/31  06:00:00,94.9604577625,7.75617179602,37.7627716958,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,91.903049618,7.75617179602,40.5311466959,0.0,15.863942322,22.606085,3.23539659576,0.00971659575956,3.20568,0.02
 08/31  08:00:00,147.987596891,7.78777163896,51.1769375513,0.0,44.73757,41.8366005,18.9123517416,0.0,16.0284,2.88395174155
 08/31  09:00:00,161.279991853,7.97413186347,64.2316309219,0.0,44.73757,41.8366005,18.9123642759,0.0,16.0284,2.88396427592
 08/31  10:00:00,180.695036025,8.51902530457,80.260751884,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  11:00:00,195.639578202,9.38117435391,93.6128711556,0.0,44.73757,44.63617,26.9265760448,0.0,24.0426,2.88397604475
 08/31  12:00:00,213.369616628,10.4705279162,110.941388063,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,227.403128945,11.4594034963,126.770667225,0.0,44.73757,41.8366005,18.9140463567,0.00165859360634,16.0284,2.88398776313
 08/31  14:00:00,240.788093496,13.1250000836,138.484366765,0.0,44.73757,41.8366005,16.0527969893,0.00439698930546,16.0284,0.02
 08/31  15:00:00,245.362356625,14.4948576935,142.890085944,0.0,44.73757,40.636785,6.09659137274,0.00691191789362,3.20568,2.88399945485
 08/31  16:00:00,245.709100388,14.8515124046,142.880552432,0.0,44.73757,40.636785,3.22920344905,0.00352344905471,3.20568,0.02
 08/31  17:00:00,207.422991852,12.523566135,125.011820057,0.0,44.73757,22.606085,6.09369696686,0.00400583805162,3.20568,2.88401112881
 08/31  18:00:00,142.036123566,7.75617179602,64.442155649,0.0,44.73757,22.606085,6.09276877929,0.0,3.20568,2.88708877929
 08/31  19:00:00,135.449433176,7.75617179602,57.575075149,0.0,44.73757,22.606085,6.09467007216,0.0,3.20568,2.88899007216
 08/31  20:00:00,107.35997253,7.75617179602,49.9602130866,0.0,15.863942322,22.606085,6.09402186296,0.0,3.20568,2.88834186296
 08/31  21:00:00,48.9080586628,0.0,0.0,0.0,15.863942322,22.030085,6.09398118641,0.0,3.20568,2.88830118641
 08/31  22:00:00,48.7075431284,0.0,0.0,0.0,15.863942322,22.030085,6.09029459291,0.0,3.20568,2.88461459291
 08/31  23:00:00,49.4004197442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.672990898,0.0,0.0,0.0,15.863942322,22.030085,6.08787200962,0.0,3.20568,2.88219200962
 09/01  01:00:00,48.6488396396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6268249465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.6043779074,0.0,0.0,0.0,15.863942322,22.030085,6.08790741018,0.0,3.20568,2.88222741018
 09/01  04:00:00,49.8768528254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.6707730662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,90.1892766636,7.75617179602,32.6648289775,0.0,15.863942322,22.606085,6.12933846149,0.0413971467059,3.20568,2.88226131478
 09/01  07:00:00,85.2602054398,7.75617179602,33.9547230452,0.0,15.863942322,22.606085,4.57449004088,1.34881004088,3.20568,0.02
 09/01  08:00:00,133.775308455,7.75617179602,37.0730972774,0.0,44.73757,41.8366005,18.9123410349,0.0,16.0284,2.88394103491
 09/01  09:00:00,135.706897957,7.75617179602,38.9745802083,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,141.152325599,7.75617179602,41.6099938334,0.0,44.73757,44.63617,26.9265630988,0.0,24.0426,2.88396309884
 09/01  11:00:00,145.973240057,7.75617179602,45.7415879044,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,144.803868837,7.75617179602,45.2748538504,0.0,44.73757,44.63617,26.9265850362,0.0,24.0426,2.88398503617
 09/01  13:00:00,144.807937741,7.75617179602,48.0543356501,0.0,44.73757,41.8366005,18.9320404171,0.0196335060376,16.0284,2.88400691107
 09/01  14:00:00,145.896448915,7.75617179602,49.139769896,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,141.869834008,7.75708891022,46.3190080494,0.0,44.73757,40.636785,6.10644657247,0.0167378250372,3.20568,2.88402874744
 09/01  16:00:00,142.171822342,7.76907223031,46.6301635964,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 09/01  17:00:00,128.185468296,7.75617179602,50.7297831237,0.0,44.73757,22.606085,6.08973055421,0.0,3.20568,2.88405055421
 09/01  18:00:00,120.059974149,7.75617179602,42.5766094881,0.0,44.73757,22.606085,6.10508017776,0.0122972603767,3.20568,2.88710291739
