Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  19:00:00,116.749396358,7.75617179602,39.289957826,0.0,44.73757,22.606085,6.09480868291,0.0,3.20568,2.88912868291
 09/01  20:00:00,94.610346795,7.75617179602,37.5954539631,0.0,15.863942322,22.606085,6.13268874263,0.0389887085578,3.20568,2.88802003407
 09/01  21:00:00,48.5941801461,0.0,0.0,0.0,15.863942322,22.030085,6.09393114517,0.0,3.20568,2.88825114517
 09/01  22:00:00,48.6087401301,0.0,0.0,0.0,15.863942322,22.030085,6.09046144272,0.0,3.20568,2.88478144272
 09/01  23:00:00,49.3037464188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.598613837,0.0,0.0,0.0,15.863942322,22.030085,6.08791225605,0.0,3.20568,2.88223225605
 09/02  01:00:00,55.8075809275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8063229282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8065421289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.08292226,0.0,0.0,0.0,15.863942322,29.242365,6.08719510817,0.0,3.20568,2.88151510817
 09/02  05:00:00,56.0645132354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,56.0638135218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,50.2541348799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4081168739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4472840089,0.0,0.0,0.0,15.863942322,29.242365,6.08789905782,0.0,3.20568,2.88221905782
 09/02  10:00:00,47.4666569788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.1721841062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.5050131322,0.0,0.0,0.0,15.863942322,29.242365,6.08794196678,0.0,3.20568,2.88226196678
 09/02  13:00:00,58.4137455432,0.770991518053,10.1046667806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,62.228944883,1.11156182,13.5810263536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,67.0784276562,1.55865652432,17.9891579233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,72.4696515559,2.07335898359,22.865008957,0.0,15.863942322,29.242365,6.08723953283,0.0,3.20568,2.88155953283
 09/02  17:00:00,68.9866915272,1.860641978,19.6241650815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,63.8338422717,1.49883272575,14.8824735075,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,63.2883768593,1.48958802867,14.0710454796,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.256596991,0.0,0.0,0.0,15.863942322,29.242365,6.087187339,0.0,3.20568,2.881507339
 09/02  21:00:00,56.0726914981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.8550441817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5232442895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.8297627452,0.0,0.0,0.0,15.863942322,29.242365,6.08717061851,0.0,3.20568,2.88149061851
 09/03  01:00:00,55.8216450784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8152645332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8093405872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0746041708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.0405862444,0.0,0.0,0.0,15.863942322,29.242365,6.0871624789,0.0,3.20568,2.8814824789
 09/03  06:00:00,56.032208001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,50.2358592036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4036036559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4287733176,0.0,0.0,0.0,15.863942322,29.242365,6.08795281281,0.0,3.20568,2.88227281281
 09/03  10:00:00,47.4236217587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.121040943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.4588830737,0.0,0.0,0.0,15.863942322,29.242365,6.08788191048,0.0,3.20568,2.88220191048
 09/03  13:00:00,47.5056169351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,64.650999581,1.23908495078,15.8897513883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,72.6573215694,1.93657367397,23.1820574809,0.0,15.863942322,29.242365,6.08723872717,0.0,3.20568,2.88155872717
 09/03  16:00:00,70.5946997245,1.81322260686,21.2264007236,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,73.883173909,2.12131004061,24.248414778,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,71.5975106565,2.00940375278,22.0833569265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,70.196313491,1.99305102357,20.418302047,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,68.3525409167,1.13407862601,10.9029973026,0.0,15.863942322,29.242365,6.08723524184,0.0,3.20568,2.88155524184
 09/03  21:00:00,56.1271017812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8970618701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.5635287495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.8766778678,0.0,0.0,0.0,15.863942322,29.242365,6.08716727791,0.0,3.20568,2.88148727791
 09/04  01:00:00,55.8646126496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8494696951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.8350221598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0969774241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.0732952245,0.0,0.0,0.0,15.863942322,29.242365,6.08725422588,0.0,3.20568,2.88157422588
 09/04  06:00:00,56.0736292316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,50.2605876063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.3937865893,0.0,0.0,0.0,15.863942322,29.242365,6.08789741797,0.0,3.20568,2.88221741797
 09/04  09:00:00,47.4260074318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,47.4381505943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1600330525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,47.5169411912,0.0,0.0,0.0,15.863942322,29.242365,6.08795894565,0.0,3.20568,2.88227894565
 09/04  13:00:00,70.1279971839,1.50652348531,21.0442034913,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,72.4281734349,1.73836686745,23.0902243481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,83.4742971726,2.94073909811,32.9264455305,0.0,15.863942322,29.242365,6.08725088592,0.0,3.20568,2.88157088592
 09/04  16:00:00,84.4581715758,4.27891064538,32.5622553438,0.0,15.863942322,29.242365,3.2262043428,0.000524342804602,3.20568,0.02
 09/04  17:00:00,87.5561733131,4.8324236728,35.1054606677,0.0,15.863942322,29.242365,3.22615475963,0.000474759627775,3.20568,0.02
 09/04  18:00:00,82.8166111326,4.32939185995,30.9091040407,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,81.471603213,3.73432240275,28.4315937474,0.0,15.863942322,29.242365,6.08721400377,0.0,3.20568,2.88153400377
 09/04  20:00:00,81.0782353729,3.36044318847,21.3237511382,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,72.7844681466,1.7645696907,14.8306819429,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,74.6594703547,1.62474683068,17.0853983059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.6086551264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9137831285,0.0,0.0,0.0,15.863942322,29.242365,6.08721223848,0.0,3.20568,2.88153223848
 09/05  01:00:00,55.9008150267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.8880216289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.8750288017,0.0,0.0,0.0,15.863942322,29.242365,6.08796164972,0.0,3.20568,2.88228164972
 09/05  04:00:00,57.2588883101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.0350625067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,119.535741234,8.5545702166,53.8731843727,0.0,15.863942322,29.818365,6.08790850521,0.0,3.20568,2.88222850521
 09/05  07:00:00,179.969414406,7.75617179602,56.4365288596,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,268.753522069,11.6839479701,98.8593753221,0.0,80.527626,75.0917375,29.808073552,0.0,24.0426,5.76547355199
 09/05  09:00:00,282.079430063,13.5283848005,110.323240474,0.0,80.527626,75.0917375,32.7090737647,0.0,24.0426,8.66647376467
 09/05  10:00:00,299.847999023,15.2966304723,122.29794824,0.0,80.527626,79.0911225,40.7263940178,0.0,32.0568,8.66959401785
 09/05  11:00:00,329.238863574,18.7249995769,147.525032609,0.0,80.527626,79.0911225,40.7361665229,0.000700972695003,32.0568,8.67866555021
 09/05  12:00:00,345.398274746,22.7404729686,160.351398885,0.0,80.527626,79.0911225,43.634094843,0.00179980972895,32.0568,11.5754950333
 09/05  13:00:00,346.413998569,25.5514971047,162.541200184,0.0,80.527626,75.0917375,27.6110361275,0.0,16.0284,11.5826361275
 09/05  14:00:00,353.706265935,28.1264921213,167.243590351,0.0,80.527626,75.0917375,24.6988348749,0.00179885370534,16.0284,8.66863602124
 09/05  15:00:00,355.227877688,30.3820755454,168.495395192,0.0,80.527626,73.092045,11.8771672167,0.000576313506297,3.20568,8.67091090324
 09/05  16:00:00,355.120241553,28.0099614805,170.755650405,0.0,80.527626,73.092045,6.08970356173,0.0,3.20568,2.88402356173
 09/05  17:00:00,303.998045342,24.3686161394,166.552828879,0.0,80.527626,29.818365,3.22725966885,0.00157966885163,3.20568,0.02
 09/05  18:00:00,287.389800714,19.0460803485,155.284161984,0.0,80.527626,29.818365,6.09508513132,0.00227281365149,3.20568,2.88713231767
 09/05  19:00:00,253.705227499,14.3821763295,124.887048085,0.0,80.527626,29.818365,6.0959585895,0.00087003678661,3.20568,2.88940855272
 09/05  20:00:00,232.315602321,11.6485664804,99.13148513,0.0,80.527626,29.818365,8.96239643248,0.0,3.20568,5.75671643248
 09/05  21:00:00,55.9555168086,0.0,0.0,0.0,15.863942322,29.242365,6.09344085915,0.0,3.20568,2.88776085915
 09/05  22:00:00,55.9493546349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  23:00:00,56.6442356846,0.0,0.0,0.0,15.863942322,29.242365,6.08930452038,0.0,3.20568,2.88362452038
 09/05  24:00:00,55.8959612193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.8839522378,0.0,0.0,0.0,15.863942322,29.242365,6.08789776109,0.0,3.20568,2.88221776109
 09/06  02:00:00,55.8738631019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.8646830061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.1366955365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1123558012,0.0,0.0,0.0,15.863942322,29.242365,6.08797833004,0.0,3.20568,2.88229833004
 09/06  06:00:00,115.004487605,8.26938610874,50.0791119874,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/06  07:00:00,176.25885712,7.75617179602,52.7373956923,0.0,80.527626,29.818365,6.08967979618,0.0,3.20568,2.88399979618
 09/06  08:00:00,252.05888776,10.4597400608,83.4054597336,0.0,80.527626,75.0917375,26.9351327228,0.0,24.0426,2.89253272282
 09/06  09:00:00,265.463320008,11.2713639812,95.9807746239,0.0,80.527626,75.0917375,32.7098129191,0.0,24.0426,8.66721291911
 09/06  10:00:00,279.75219812,12.216482805,105.316199247,0.0,80.527626,79.0911225,40.7271375896,0.0,32.0568,8.67033758964
 09/06  11:00:00,303.271446553,14.4357062943,125.893924609,0.0,80.527626,79.0911225,43.6224224892,0.0,32.0568,11.5656224892
 09/06  12:00:00,321.757482255,17.3479154155,142.150808781,0.0,80.527626,79.0911225,43.6335228915,0.0,32.0568,11.5767228915
 09/06  13:00:00,324.370495978,18.8937870143,147.191210906,0.0,80.527626,75.0917375,27.6101350736,0.0,16.0284,11.5817350736
 09/06  14:00:00,341.520126077,22.0400418661,161.1624811,0.0,80.527626,75.0917375,24.6948538304,0.0,16.0284,8.66645383038
 09/06  15:00:00,350.238749225,24.5722956098,169.318279648,0.0,80.527626,73.092045,11.8773648923,0.000429556754423,3.20568,8.67125533551
 09/06  16:00:00,336.845548407,17.8973729528,162.593173361,0.0,80.527626,73.092045,3.24171770797,0.0160377079724,3.20568,0.02
 09/06  17:00:00,263.442294995,11.5008880706,138.859706674,0.0,80.527626,29.818365,6.09019566287,0.000398439726444,3.20568,2.88411722314
 09/06  18:00:00,250.533650508,10.8363213619,126.626433618,0.0,80.527626,29.818365,6.09306020277,0.000228795425018,3.20568,2.88715140734
 09/06  19:00:00,235.549132041,10.103467947,110.660564522,0.0,80.527626,29.818365,6.09534603169,0.0,3.20568,2.88966603169
 09/06  20:00:00,223.455772005,9.39098378769,92.196617632,0.0,80.527626,29.818365,6.09426414207,0.0,3.20568,2.88858414207
 09/06  21:00:00,56.201125451,0.0,0.0,0.0,15.863942322,29.242365,6.09414470396,0.0,3.20568,2.88846470396
 09/06  22:00:00,55.9684075933,0.0,0.0,0.0,15.863942322,29.242365,6.09055235582,0.0,3.20568,2.88487235582
 09/06  23:00:00,56.6418469588,0.0,0.0,0.0,15.863942322,29.242365,6.08939390559,0.0,3.20568,2.88371390559
 09/06  24:00:00,55.8840632608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.8636702626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8442337316,0.0,0.0,0.0,15.863942322,29.242365,6.08795373124,0.0,3.20568,2.88227373124
 09/07  03:00:00,55.8261000194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.0759394459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.034115491,0.0,0.0,0.0,15.863942322,29.242365,6.08791913536,0.0,3.20568,2.88223913536
 09/07  06:00:00,88.6324273238,7.86899963224,24.2395898695,0.0,15.863942322,29.818365,3.71263015078,0.486950150778,3.20568,0.02
 09/07  07:00:00,145.468877252,7.75617179602,22.1024991655,0.0,80.527626,29.818365,3.22999689695,0.00431689695082,3.20568,0.02
 09/07  08:00:00,204.071957129,9.38957711369,36.5812137444,0.0,80.527626,75.0917375,29.8199185678,0.0113144868178,24.0426,5.76600408094
 09/07  09:00:00,221.040722802,10.7815206799,52.0881699484,0.0,80.527626,75.0917375,32.709388043,0.00114634551214,24.0426,8.66564169751
 09/07  10:00:00,239.029851189,12.5810985412,64.238638372,0.0,80.527626,79.0911225,40.7379247549,0.0116516068453,32.0568,8.66947314807
 09/07  11:00:00,258.722389704,15.3285159802,80.4491954095,0.0,80.527626,79.0911225,43.6294793381,0.00605474744651,32.0568,11.5666245906
 09/07  12:00:00,274.107611427,18.6501201464,93.1981829411,0.0,80.527626,79.0911225,40.7559758955,0.0121821730052,32.0568,8.68699372254
 09/07  13:00:00,278.605268399,21.215761602,99.1113865159,0.0,80.527626,75.0917375,27.623539226,0.0115560255317,16.0284,11.5835832005
 09/07  14:00:00,287.076686358,23.5515841903,105.242769859,0.0,80.527626,75.0917375,24.7139750623,0.0165230616444,16.0284,8.66905200062
 09/07  15:00:00,294.113284494,25.8229803436,112.000139982,0.0,80.527626,73.092045,14.7637001405,0.00177134536435,3.20568,11.5562487952
 09/07  16:00:00,292.394266593,22.5325681444,113.584405057,0.0,80.527626,73.092045,3.2386336131,0.0129536130993,3.20568,0.02
 09/07  17:00:00,233.094745639,16.7572152715,103.442382466,0.0,80.527626,29.818365,6.08967731922,0.0,3.20568,2.88399731922
 09/07  18:00:00,224.501177658,15.0354538042,96.581599319,0.0,80.527626,29.818365,6.09290235325,0.0,3.20568,2.88722235325
 09/07  19:00:00,199.464060357,12.5257326562,72.3732590067,0.0,80.527626,29.818365,6.09506777361,0.0,3.20568,2.88938777361
 09/07  20:00:00,181.052182846,10.3839220369,49.0378511374,0.0,80.527626,29.818365,6.09399246159,0.0,3.20568,2.88831246159
 09/07  21:00:00,55.9868200597,0.0,0.0,0.0,15.863942322,29.242365,6.09430294699,0.0,3.20568,2.88862294699
 09/07  22:00:00,55.8060409921,0.0,0.0,0.0,15.863942322,29.242365,6.09053327983,0.0,3.20568,2.88485327983
 09/07  23:00:00,56.5265676289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  24:00:00,55.7975129675,0.0,0.0,0.0,15.863942322,29.242365,6.08796385245,0.0,3.20568,2.88228385245
 09/08  01:00:00,55.7849176995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.7641884442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.7416680916,0.0,0.0,0.0,15.863942322,29.242365,6.08794084857,0.0,3.20568,2.88226084857
 09/08  04:00:00,56.9230516737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.7044164284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,72.4135712357,7.75617179602,7.88556253261,0.0,15.863942322,29.818365,24.8417037384,18.7537243039,3.20568,2.88229943452
 09/08  07:00:00,132.646611004,7.75617179602,9.39614530267,0.0,80.527626,29.818365,12.5107331423,9.28505314229,3.20568,0.02
 09/08  08:00:00,185.093889425,8.45465480502,18.6435931856,0.0,80.527626,75.0917375,30.0325650947,0.223720376307,24.0426,5.76624471835
 09/08  09:00:00,203.616169422,9.76514801843,35.7136556504,0.0,80.527626,75.0917375,32.7109112606,0.0,24.0426,8.66831126057
 09/08  10:00:00,226.971324866,11.2004802652,53.559888586,0.0,80.527626,79.0911225,40.7297983612,0.00198853184476,32.0568,8.6710098294
 09/08  11:00:00,250.309833809,13.5078303357,73.859052191,0.0,80.527626,79.0911225,43.6234855682,0.0,32.0568,11.5666855682
 09/08  12:00:00,267.170071778,16.6023518338,88.3292356985,0.0,80.527626,79.0911225,40.7454791729,0.0,32.0568,8.68867917287
 09/08  13:00:00,272.056065482,19.403535094,94.3887453029,0.0,80.527626,75.0917375,27.6125170668,0.0,16.0284,11.5841170668
 09/08  14:00:00,283.737690713,21.6751924149,103.792047669,0.0,80.527626,75.0917375,24.6978482316,0.0,16.0284,8.66944823165
 09/08  15:00:00,291.410819168,24.3426888742,110.79226844,0.0,80.527626,73.092045,14.7626515514,0.0,3.20568,11.5569715514
 09/08  16:00:00,288.732107419,21.6549701685,110.908639986,0.0,80.527626,73.092045,3.25520871609,0.0295287160916,3.20568,0.02
 09/08  17:00:00,227.370388191,16.1771306032,98.3100512074,0.0,80.527626,29.818365,6.08977313849,0.0,3.20568,2.88409313849
 09/08  18:00:00,219.337264988,14.7239952312,91.7358358211,0.0,80.527626,29.818365,6.09302838985,0.0,3.20568,2.88734838985
 09/08  19:00:00,200.637697868,12.6309642138,73.7260695391,0.0,80.527626,29.818365,6.09521834442,0.0,3.20568,2.88953834442
 09/08  20:00:00,185.082001562,10.6201576641,53.0728670662,0.0,80.527626,29.818365,6.09414901347,0.0,3.20568,2.88846901347
 09/08  21:00:00,55.8108600223,0.0,0.0,0.0,15.863942322,29.242365,6.09426999589,0.0,3.20568,2.88858999589
 09/08  22:00:00,55.8311161309,0.0,0.0,0.0,15.863942322,29.242365,6.09044217356,0.0,3.20568,2.88476217356
 09/08  23:00:00,56.5515968218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.8195170276,0.0,0.0,0.0,15.863942322,29.242365,6.08799662496,0.0,3.20568,2.88231662496
 09/09  01:00:00,55.8046128605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7822368911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.7600047875,0.0,0.0,0.0,15.863942322,29.242365,6.08723809611,0.0,3.20568,2.88155809611
 09/09  04:00:00,55.9870652662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9560721761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,55.9783457724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,50.2000820011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3953741494,0.0,0.0,0.0,15.863942322,29.242365,6.08727631045,0.0,3.20568,2.88159631045
 09/09  09:00:00,47.4615516211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.5022044232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,48.2129060958,0.0,0.0,0.0,15.863942322,29.242365,6.08795497826,0.0,3.20568,2.88227497826
 09/09  12:00:00,60.8342371389,1.1983619473,12.0941165657,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,63.7411466111,1.42746194237,14.7562666829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,68.8645763809,2.30237281782,18.9888838861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,75.2143978244,4.00708107786,23.6180347013,0.0,15.863942322,29.242365,6.08728747956,0.0,3.20568,2.88160747956
 09/09  16:00:00,81.3949267098,5.0740383678,28.7335258839,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,76.3202598694,4.49587415849,24.2520302553,0.0,15.863942322,29.242365,3.22580180783,0.000121807831298,3.20568,0.02
 09/09  18:00:00,76.6809353531,4.38843346885,24.7265755238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,68.8216991382,2.15629093263,17.3812122056,0.0,15.863942322,29.242365,6.08727273716,0.0,3.20568,2.88159273716
 09/09  20:00:00,65.1904449702,0.858943404986,7.96148275262,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,58.4780522573,0.234562099272,2.0752323502,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.9347801042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.5485242816,0.0,0.0,0.0,15.863942322,29.242365,6.08723973344,0.0,3.20568,2.88155973344
 09/09  24:00:00,55.8458143336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.8254453922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.8065524637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7878270317,0.0,0.0,0.0,15.863942322,29.242365,6.0872861744,0.0,3.20568,2.8816061744
 09/10  04:00:00,56.0275620856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.9982074064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,55.9872901777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,50.1968139036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.3986430544,0.0,0.0,0.0,15.863942322,29.242365,6.0879975651,0.0,3.20568,2.8823175651
 09/10  09:00:00,47.4709348273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.5179894132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,53.9932307439,0.499757168997,5.25442756854,0.0,15.863942322,29.242365,6.08799198671,0.0,3.20568,2.88231198671
 09/10  12:00:00,70.7392447059,1.87636175517,21.2899946441,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,77.6152973954,3.63310289187,26.3852045302,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,87.4767526777,5.18522262288,34.6815772511,0.0,15.863942322,29.242365,6.08745104732,0.000165814035502,3.20568,2.88160523329
 09/10  15:00:00,83.9957279276,5.19528432645,31.1897051472,0.0,15.863942322,29.242365,3.22599647623,0.000316476233269,3.20568,0.02
 09/10  16:00:00,89.563528933,5.81656610797,36.135280466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,83.9167394434,5.2037582877,31.1005293254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,85.0188882915,5.37271783752,32.0509984266,0.0,15.863942322,29.242365,6.0872791443,0.0,3.20568,2.8815991443
 09/10  19:00:00,77.4603300084,4.48884322422,23.6548595263,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,75.5091314628,2.7860379132,16.3075935359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,67.8969825668,1.08286363475,10.5989987507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.9835072406,0.0,0.0,0.0,15.863942322,29.242365,6.08723657426,0.0,3.20568,2.88155657426
 09/10  23:00:00,56.6503513577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.926514522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.8968846266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.8851675452,0.0,0.0,0.0,15.863942322,29.242365,6.08794965879,0.0,3.20568,2.88226965879
 09/11  03:00:00,55.8738700959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.1466954234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,56.1183935862,0.0,0.0,0.0,15.863942322,29.242365,6.08795407624,0.0,3.20568,2.88227407624
 09/11  06:00:00,123.139628421,8.43794867922,58.0352916997,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/11  07:00:00,182.494850837,7.75617179602,58.9647270857,0.0,80.527626,29.818365,6.08985190822,0.0,3.20568,2.88417190822
 09/11  08:00:00,268.67173531,11.0928412961,99.3709396656,0.0,80.527626,75.0917375,26.9354031766,0.0,24.0426,2.89280317662
 09/11  09:00:00,281.016687695,12.4154536603,110.372468992,0.0,80.527626,75.0917375,32.711901218,0.0,24.0426,8.66930121802
 09/11  10:00:00,299.845059829,14.632369601,122.967642317,0.0,80.527626,79.0911225,43.6132887544,0.0,32.0568,11.5564887544
 09/11  11:00:00,324.083031677,16.8906885912,144.2068715,0.0,80.527626,79.0911225,40.738662248,0.000270959350112,32.0568,8.6815912887
 09/11  12:00:00,343.041570135,21.7751394006,158.959904178,0.0,80.527626,79.0911225,43.6420477479,0.00518955528956,32.0568,11.5800581926
 09/11  13:00:00,342.547985538,23.9141194953,160.312590741,0.0,80.527626,75.0917375,27.6195522056,0.0038356889347,16.0284,11.5873165167
 09/11  14:00:00,349.675682664,26.9583145423,164.381872493,0.0,80.527626,75.0917375,24.6982429387,0.00127844178734,16.0284,8.66856449691
 09/11  15:00:00,357.035147129,30.1255029956,170.556370081,0.0,80.527626,73.092045,11.87959749,0.0,3.20568,8.67391748997
 09/11  16:00:00,334.72694007,27.7520738846,150.694023263,0.0,80.527626,73.092045,6.11973049674,0.0298084646221,3.20568,2.88424203211
 09/11  17:00:00,258.875699593,17.9098326153,127.99507002,0.0,80.527626,29.818365,6.0898335996,0.0,3.20568,2.8841535996
 09/11  18:00:00,253.954056539,15.2659316494,125.706871258,0.0,80.527626,29.818365,6.09312951507,0.0,3.20568,2.88744951507
 09/11  19:00:00,242.018463574,12.7069967397,114.627235289,0.0,80.527626,29.818365,6.09550709948,0.0,3.20568,2.88982709948
 09/11  20:00:00,234.417876413,10.7520634275,101.882607339,0.0,80.527626,29.818365,6.09440147323,0.0,3.20568,2.88872147323
 09/11  21:00:00,56.1409226996,0.0,0.0,0.0,15.863942322,29.242365,6.09434232853,0.0,3.20568,2.88866232853
 09/11  22:00:00,55.9313960826,0.0,0.0,0.0,15.863942322,29.242365,6.09051775631,0.0,3.20568,2.88483775631
 09/11  23:00:00,56.6273241223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  24:00:00,55.8882217273,0.0,0.0,0.0,15.863942322,29.242365,6.08805972349,0.0,3.20568,2.88237972349
 09/12  01:00:00,55.8650609671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.8571656225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8511928367,0.0,0.0,0.0,15.863942322,29.242365,6.08794903076,0.0,3.20568,2.88226903076
 09/12  04:00:00,57.2212304006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,57.0191429553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,122.732530358,8.26698048955,57.3475091766,0.0,15.863942322,29.818365,6.08802840672,0.0,3.20568,2.88234840672
 09/12  07:00:00,184.077174283,7.75617179602,60.5419871819,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/12  08:00:00,261.634851797,10.5481733167,92.8847648558,0.0,80.527626,75.0917375,29.8095096251,0.0,24.0426,5.76690962514
 09/12  09:00:00,272.025480539,11.850412632,101.962852277,0.0,80.527626,75.0917375,32.7101393812,0.0,24.0426,8.66753938116
 09/12  10:00:00,291.628436664,13.8827956459,115.516648315,0.0,80.527626,79.0911225,40.7288761899,0.0,32.0568,8.67207618987
 09/12  11:00:00,312.330246433,16.8636448087,132.52298272,0.0,80.527626,79.0911225,43.6268988514,0.0,32.0568,11.5700988514
 09/12  12:00:00,325.475192101,19.7563406609,143.452028659,0.0,80.527626,79.0911225,43.6405819703,0.00227846686788,32.0568,11.5815035035
 09/12  13:00:00,332.961565576,22.5428413939,152.110662229,0.0,80.527626,75.0917375,27.617515761,0.00269619419926,16.0284,11.5864195668
 09/12  14:00:00,338.510466427,25.2208173061,154.963742438,0.0,80.527626,75.0917375,24.7042578528,0.00477481331523,16.0284,8.67108303945
 09/12  15:00:00,342.216716915,27.6744496257,158.200902026,0.0,80.527626,73.092045,11.8856618498,0.00570262945104,3.20568,8.67427922033
 09/12  16:00:00,336.485120682,25.3583053018,154.775879541,0.0,80.527626,73.092045,6.11198220141,0.0220178889115,3.20568,2.8842843125
 09/12  17:00:00,277.247681758,20.9249430184,143.246046528,0.0,80.527626,29.818365,3.23400114909,0.00832114908518,3.20568,0.02
 09/12  18:00:00,266.3861325,18.3293135587,134.989621714,0.0,80.527626,29.818365,6.09966405457,0.00654844638877,3.20568,2.88743560818
 09/12  19:00:00,253.893675046,15.2293802835,122.764549178,0.0,80.527626,29.818365,8.97034999222,0.00488794104771,3.20568,5.75978205117
 09/12  20:00:00,238.660206002,12.7070553441,104.370544188,0.0,80.527626,29.818365,6.09910233335,0.00457874080575,3.20568,2.88884359254
 09/12  21:00:00,55.9890815652,0.0,0.0,0.0,15.863942322,29.242365,6.09446193301,0.0,3.20568,2.88878193301
 09/12  22:00:00,55.9537197455,0.0,0.0,0.0,15.863942322,29.242365,6.09071280382,0.0,3.20568,2.88503280382
 09/12  23:00:00,56.6506629854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  24:00:00,55.9315743034,0.0,0.0,0.0,15.863942322,29.242365,6.08798921139,0.0,3.20568,2.88230921139
 09/13  01:00:00,55.9109038672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8918162031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8748455674,0.0,0.0,0.0,15.863942322,29.242365,6.08801786395,0.0,3.20568,2.88233786395
 09/13  04:00:00,56.1365153193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0999094875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,101.209239393,8.44903264042,36.1501257484,0.0,15.863942322,29.818365,6.1055139796,0.0174712797274,3.20568,2.88236269987
 09/13  07:00:00,158.945230272,7.75617806419,34.0472682578,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/13  08:00:00,235.977765332,11.0809566818,66.7241433471,0.0,80.527626,75.0917375,29.8171448945,0.00775719218756,24.0426,5.76678770229
 09/13  09:00:00,262.719580076,13.156393258,91.3371295562,0.0,80.527626,75.0917375,32.7132523168,0.0,24.0426,8.67065231682
 09/13  10:00:00,291.010380171,16.0545473486,112.690423049,0.0,80.527626,79.0911225,40.7338982737,0.00600249212486,32.0568,8.67109578156
 09/13  11:00:00,323.433850174,20.0773104022,140.34007794,0.0,80.527626,79.0911225,43.6302621094,0.00342788567397,32.0568,11.5700342238
 09/13  12:00:00,340.054353575,22.9524514568,154.769306637,0.0,80.527626,79.0911225,43.6467923845,0.00824977103533,32.0568,11.5817426135
 09/13  13:00:00,341.301033837,25.3544374296,157.599578207,0.0,80.527626,75.0917375,27.6240464892,0.00720118759823,16.0284,11.5884453016
 09/13  14:00:00,349.35499047,26.739216108,164.263882875,0.0,80.527626,75.0917375,24.7083195754,0.00847746168436,16.0284,8.67144211373
 09/13  15:00:00,352.187643605,28.0514371777,167.785733539,0.0,80.527626,73.092045,11.8882118272,0.00775248491893,3.20568,8.67477934233
 09/13  16:00:00,347.935309354,27.357781134,164.227954218,0.0,80.527626,73.092045,6.09735569135,0.00754593163429,3.20568,2.88412975971
 09/13  17:00:00,280.519786654,21.8672113043,145.577029822,0.0,80.527626,29.818365,3.23328604833,0.0076060483291,3.20568,0.02
 09/13  18:00:00,261.329000035,18.435244528,129.826828932,0.0,80.527626,29.818365,6.10139828001,0.00818435943887,3.20568,2.88753392057
 09/13  19:00:00,239.844350285,14.9218486326,108.730984485,0.0,80.527626,29.818365,8.97494412478,0.00971797147496,3.20568,5.7595461533
 09/13  20:00:00,224.016150529,12.2893201026,89.94236012,0.0,80.527626,29.818365,6.1073215666,0.013097858786,3.20568,2.88854370781
 09/13  21:00:00,56.1249908598,0.0,0.0,0.0,15.863942322,29.242365,6.09462088789,0.0,3.20568,2.88894088789
 09/13  22:00:00,55.9279636562,0.0,0.0,0.0,15.863942322,29.242365,6.09060146876,0.0,3.20568,2.88492146876
 09/13  23:00:00,56.6399275592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  24:00:00,55.924369768,0.0,0.0,0.0,15.863942322,29.242365,6.08800464781,0.0,3.20568,2.88232464781
 09/14  01:00:00,55.9121453542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  02:00:00,55.9014485095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.891693811,0.0,0.0,0.0,15.863942322,29.242365,6.08804320111,0.0,3.20568,2.88236320111
 09/14  04:00:00,56.1686944738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.1431515259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,130.008224944,8.78700889516,64.533426937,0.0,15.863942322,29.818365,6.09753476082,0.00945632049238,3.20568,2.88239844033
 09/14  07:00:00,188.140489436,7.75636322223,63.1697852507,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  08:00:00,268.650124453,11.733193508,98.7152899187,0.0,80.527626,75.0917375,29.8097379093,0.0,24.0426,5.76713790931
 09/14  09:00:00,281.833456541,13.3239182123,110.287632099,0.0,80.527626,75.0917375,32.7107811261,0.0,24.0426,8.66818112611
 09/14  10:00:00,305.926579845,15.9982386107,127.673877732,0.0,80.527626,79.0911225,40.7298053449,0.0,32.0568,8.67300534493
 09/14  11:00:00,328.43444509,19.7507720871,145.708288894,0.0,80.527626,79.0911225,43.6322641789,0.00349465443018,32.0568,11.5719695245
 09/14  12:00:00,344.911653453,23.0945327449,159.509471824,0.0,80.527626,79.0911225,43.6406601921,0.00301329976074,32.0568,11.5808468923
 09/14  13:00:00,349.320259441,25.9003276536,165.084327221,0.0,80.527626,75.0917375,27.6185203648,0.00126024197521,16.0284,11.5888601228
 09/14  14:00:00,355.730860584,28.3342272218,169.047023316,0.0,80.527626,75.0917375,24.6980608392,0.0,16.0284,8.66966083918
 09/14  15:00:00,353.168214964,29.9762472922,166.837484199,0.0,80.527626,73.092045,11.88288669,0.00173808988283,3.20568,8.67546860013
 09/14  16:00:00,349.531106452,27.7379776291,165.440855996,0.0,80.527626,73.092045,6.09392985642,0.0039367315597,3.20568,2.88431312486
 09/14  17:00:00,288.840743274,22.4395398611,153.323340106,0.0,80.527626,29.818365,6.0986263354,0.00876307782992,3.20568,2.88418325757
 09/14  18:00:00,275.739203798,19.2383365674,143.422403638,0.0,80.527626,29.818365,6.10512763442,0.0116461593571,3.20568,2.88780147507
 09/14  19:00:00,262.91004687,15.6872781577,130.990058888,0.0,80.527626,29.818365,6.10034779281,0.00491096497086,3.20568,2.88975682784
 09/14  20:00:00,250.377656831,12.8445632632,115.649131948,0.0,80.527626,29.818365,6.09549224452,0.00108730389565,3.20568,2.88872494063
 09/14  21:00:00,56.2202985039,0.0,0.0,0.0,15.863942322,29.242365,6.09468617601,0.0,3.20568,2.88900617601
 09/14  22:00:00,55.9831062975,0.0,0.0,0.0,15.863942322,29.242365,6.09071622631,0.0,3.20568,2.88503622631
 09/14  23:00:00,56.6572658342,0.0,0.0,0.0,15.863942322,29.242365,6.08959610429,0.0,3.20568,2.88391610429
 09/14  24:00:00,55.9393029428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.9241667029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.9111134502,0.0,0.0,0.0,15.863942322,29.242365,6.0880383648,0.0,3.20568,2.8823583648
 09/15  03:00:00,55.8996591504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,57.3064176119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.0857109522,0.0,0.0,0.0,15.863942322,29.242365,6.08808416833,0.0,3.20568,2.88240416833
 09/15  06:00:00,130.666754147,8.82790048627,64.692592431,0.0,15.863942322,29.818365,3.23533670939,0.0096567093942,3.20568,0.02
 09/15  07:00:00,188.168100241,7.75646425791,63.1972886582,0.0,80.527626,29.818365,6.08990872581,0.0,3.20568,2.88422872581
 09/15  08:00:00,268.154555091,11.6366038462,98.3162731268,0.0,80.527626,75.0917375,26.9361745105,0.0,24.0426,2.89357451046
 09/15  09:00:00,276.291206796,13.0055085195,105.064034119,0.0,80.527626,75.0917375,32.713289108,0.0,24.0426,8.67068910798
 09/15  10:00:00,295.504319071,14.4634526947,118.796172301,0.0,80.527626,79.0911225,43.6147663733,0.0,32.0568,11.5579663733
 09/15  11:00:00,325.196866764,17.8726300191,144.350918201,0.0,80.527626,79.0911225,40.7408479291,0.0,32.0568,8.6840479291
 09/15  12:00:00,345.068255037,22.7814697344,159.985995177,0.0,80.527626,79.0911225,43.639835965,0.00112270888799,32.0568,11.5819132561
 09/15  13:00:00,349.828918553,26.3162971455,165.189950013,0.0,80.527626,75.0917375,27.618763569,0.000949913550392,16.0284,11.5894136554
 09/15  14:00:00,357.402949632,29.2492540975,169.816206042,0.0,80.527626,75.0917375,27.583439778,0.0,16.0284,11.555039778
 09/15  15:00:00,359.11892805,30.8189629824,171.948100568,0.0,80.527626,73.092045,11.8817850419,0.000313824861773,3.20568,8.67579121708
 09/15  16:00:00,360.570753471,30.3292345002,173.884750915,0.0,80.527626,73.092045,3.22858147948,0.0029014794801,3.20568,0.02
 09/15  17:00:00,313.963229185,28.9145849869,171.965927165,0.0,80.527626,29.818365,6.09306294256,0.00305997513631,3.20568,2.88432296742
 09/15  18:00:00,305.355949162,24.571965735,167.701139983,0.0,80.527626,29.818365,6.09593323069,0.00256784710547,3.20568,2.88768538359
 09/15  19:00:00,275.97820543,16.1045229177,143.958757286,0.0,80.527626,29.818365,6.09893912519,0.00342539669892,3.20568,2.88983372849
 09/15  20:00:00,259.51369579,13.0028128522,124.908058922,0.0,80.527626,29.818365,8.96449213307,0.000992812726572,3.20568,5.75781932034
 09/15  21:00:00,59.4631424409,0.265442178602,3.18306589355,0.0,15.863942322,29.242365,6.09455423359,0.0,3.20568,2.88887423359
 09/15  22:00:00,62.4659588664,0.530884357205,5.93783992445,0.0,15.863942322,29.242365,6.09058345983,0.0,3.20568,2.88490345983
 09/15  23:00:00,56.6810265068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.9689021761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.9589083516,0.0,0.0,0.0,15.863942322,29.242365,6.08724679605,0.0,3.20568,2.88156679605
 09/16  02:00:00,55.9022073444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.8886357543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,56.1590341629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.1277630744,0.0,0.0,0.0,15.863942322,29.242365,6.08725502233,0.0,3.20568,2.88157502233
 09/16  06:00:00,56.117500676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,51.7457844765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.485402192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,49.8366797385,0.165742643977,2.15131583144,0.0,15.863942322,29.242365,6.08807102544,0.0,3.20568,2.88239102544
 09/16  10:00:00,57.8517160368,0.854913376128,9.4446118761,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,87.6793616173,5.27514153182,34.1342520386,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,85.1559294458,4.66118832369,32.8804624079,0.0,15.863942322,29.242365,6.08809629489,0.0,3.20568,2.88241629489
 09/16  13:00:00,94.8568152357,5.93876687077,41.2918875719,0.0,15.863942322,29.242365,3.22625794388,0.000577943879943,3.20568,0.02
 09/16  14:00:00,90.6181370774,5.14591168061,37.8455010684,0.0,15.863942322,29.242365,3.22711943277,0.0014394327711,3.20568,0.02
 09/16  15:00:00,97.97115882,6.37646745489,43.9671665692,0.0,15.863942322,29.242365,3.22826989851,0.00258989851329,3.20568,0.02
 09/16  16:00:00,92.3374310689,5.48674231145,39.2225094828,0.0,15.863942322,29.242365,6.08894636361,0.00162529577307,3.20568,2.88164106784
 09/16  17:00:00,99.5925690902,6.61889763781,45.3450032143,0.0,15.863942322,29.242365,3.22630332544,0.000623325436041,3.20568,0.02
 09/16  18:00:00,90.4072888585,5.39975569505,37.3786808522,0.0,15.863942322,29.242365,3.22587588774,0.000195887742856,3.20568,0.02
 09/16  19:00:00,94.3201413718,6.09157640022,37.4290005839,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,85.7320338914,4.26624557896,25.011956439,0.0,15.863942322,29.242365,6.08733060048,0.0,3.20568,2.88165060048
 09/16  21:00:00,83.6435717758,4.48444951827,22.9130067426,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,73.6774011476,2.45840303886,15.2120142097,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,66.248902944,0.870619817117,8.70884340608,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.9801535089,0.0,0.0,0.0,15.863942322,29.242365,6.08730292014,0.0,3.20568,2.88162292014
 09/17  01:00:00,55.9705634271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9615728401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.9534292043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,56.2318721067,0.0,0.0,0.0,15.863942322,29.242365,6.08732239036,0.0,3.20568,2.88164239036
 09/17  05:00:00,56.2085105381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.1317186788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,51.7273335936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.4721615561,0.0,0.0,0.0,15.863942322,29.242365,6.08809886229,0.0,3.20568,2.88241886229
 09/17  09:00:00,53.7056930498,0.493935393831,5.6919295619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,69.7869851844,3.82504798135,18.4089388487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,83.0174186518,4.85939370756,29.8875208223,0.0,15.863942322,29.242365,6.08811526552,0.0,3.20568,2.88243526552
 09/17  12:00:00,88.9327650005,5.48138349466,35.8368791974,0.0,15.863942322,29.242365,3.22609705939,0.000417059394326,3.20568,0.02
 09/17  13:00:00,90.0771435661,5.43321780055,37.0176821,0.0,15.863942322,29.242365,3.22677563027,0.0010956302704,3.20568,0.02
 09/17  14:00:00,94.2120983074,6.01703049876,40.5684272402,0.0,15.863942322,29.242365,6.08969572083,0.0027267942648,3.20568,2.88128892657
 09/17  15:00:00,93.250876155,5.80290176556,39.8207338442,0.0,15.863942322,29.242365,3.22663514254,0.000955142535708,3.20568,0.02
 09/17  16:00:00,96.0909035207,6.32837534462,42.1346741584,0.0,15.863942322,29.242365,3.22596114932,0.000281149324148,3.20568,0.02
 09/17  17:00:00,92.7704399328,5.7987283728,39.3434416636,0.0,15.863942322,29.242365,3.22597948956,0.000299489561288,3.20568,0.02
 09/17  18:00:00,92.6850892835,6.08665184159,38.9700695982,0.0,15.863942322,29.242365,6.08725381092,0.000109527640138,3.20568,2.88146428328
 09/17  19:00:00,87.7128927381,5.2573124148,31.6734519313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,89.2105345935,4.92302519916,27.8534074499,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,80.2449656908,3.87375410771,20.1425449896,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,65.6676312906,0.891016703797,8.78412578386,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,57.8585494424,0.112584030068,1.09031360228,0.0,15.863942322,29.242365,6.08732765574,0.0,3.20568,2.88164765574
 09/17  24:00:00,55.9655126942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.9559121145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.9469150588,0.0,0.0,0.0,15.863942322,29.242365,6.0881251765,0.0,3.20568,2.8824451765
 09/18  03:00:00,55.9387471501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.2124202579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  05:00:00,56.1523353659,0.0,0.0,0.0,15.863942322,29.242365,6.0880719885,0.0,3.20568,2.8823919885
 09/18  06:00:00,113.933562973,8.77174640519,48.5194397989,0.0,15.863942322,29.818365,3.24166316285,0.0159831628504,3.20568,0.02
 09/18  07:00:00,172.338529815,7.77032543715,47.3855203675,0.0,80.527626,29.818365,6.09000003735,0.0,3.20568,2.88432003735
 09/18  08:00:00,254.372711353,11.7320437809,84.4516361021,0.0,80.527626,75.0917375,26.9360245583,0.0,24.0426,2.89342455831
 09/18  09:00:00,271.676601907,12.8929274304,100.562956269,0.0,80.527626,75.0917375,35.597256257,0.0,24.0426,11.554656257
 09/18  10:00:00,293.891546045,14.9355347382,116.711816664,0.0,80.527626,79.0911225,40.7315789465,0.0,32.0568,8.67477894652
 09/18  11:00:00,322.604278205,18.8029606945,140.827812556,0.0,80.527626,79.0911225,43.6335868315,0.00259634493199,32.0568,11.5741904865
 09/18  12:00:00,335.179527762,21.5989361601,151.291147315,0.0,80.527626,79.0911225,43.6422208497,0.000933635904685,32.0568,11.5844872138
 09/18  13:00:00,339.148373621,24.4499751638,156.39288393,0.0,80.527626,75.0917375,27.6212972561,0.00190971114867,16.0284,11.5909875449
 09/18  14:00:00,342.723924186,26.3883503377,158.023764212,0.0,80.527626,75.0917375,24.7025758776,0.00215709204459,16.0284,8.67201878558
 09/18  15:00:00,350.522607362,29.8291064869,164.37142735,0.0,80.527626,73.092045,11.8832549354,0.00035237067321,3.20568,8.67722256468
 09/18  16:00:00,343.436735223,27.6950819614,159.411696071,0.0,80.527626,73.092045,6.12252623216,0.032439244185,3.20568,2.88440698797
 09/18  17:00:00,262.412058851,17.3561351081,132.002693182,0.0,80.527626,29.818365,6.09484090185,0.00476057359432,3.20568,2.88440032826
 09/18  18:00:00,248.328932801,14.0852553011,121.197893535,0.0,80.527626,29.818365,6.09777555359,0.00433597835501,3.20568,2.88775957524
 09/18  19:00:00,232.200599624,12.0833048228,103.934064384,0.0,80.527626,29.818365,6.0975635634,0.00166409357734,3.20568,2.89021946983
 09/18  20:00:00,218.222479511,10.6763168357,85.7016093641,0.0,80.527626,29.818365,6.09489632986,0.0,3.20568,2.88921632986
 09/18  21:00:00,56.1708140353,0.0,0.0,0.0,15.863942322,29.242365,8.96362975893,0.0,3.20568,5.75794975893
 09/18  22:00:00,55.9123997659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  23:00:00,56.6314656463,0.0,0.0,0.0,15.863942322,29.242365,6.08970059563,0.0,3.20568,2.88402059563
 09/18  24:00:00,55.919416615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.8995789934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.880185027,0.0,0.0,0.0,15.863942322,29.242365,6.08803605546,0.0,3.20568,2.88235605546
 09/19  03:00:00,55.8610460713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.2220248422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,57.0009576254,0.0,0.0,0.0,15.863942322,29.242365,6.08812551117,0.0,3.20568,2.88244551117
 09/19  06:00:00,111.256849263,8.34888323149,45.8474105136,0.0,15.863942322,29.818365,3.2376045852,0.0119245851991,3.20568,0.02
 09/19  07:00:00,168.821166693,7.75617179602,43.9053584258,0.0,80.527626,29.818365,6.09011065518,0.0,3.20568,2.88443065518
 09/19  08:00:00,244.399761794,10.4304496346,75.8101130324,0.0,80.527626,75.0917375,29.8100707193,0.0,24.0426,5.7674707193
 09/19  09:00:00,262.297255829,11.270438614,92.8380729454,0.0,80.527626,75.0917375,32.7139754786,0.0,24.0426,8.67137547864
