Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  10:00:00,281.274852263,12.4349482806,106.616025442,0.0,80.527626,79.0911225,40.7328999284,0.0,32.0568,8.67609992838
 09/19  11:00:00,299.682915447,14.4885466125,122.235480085,0.0,80.527626,79.0911225,43.6309789253,0.000324417585951,32.0568,11.5738545077
 09/19  12:00:00,314.30819982,17.1425195143,134.879258163,0.0,80.527626,79.0911225,43.6459463242,0.00331487307933,32.0568,11.5858314511
 09/19  13:00:00,319.524612267,20.1258265595,141.089038583,0.0,80.527626,75.0917375,27.6270361838,0.00615919750313,16.0284,11.5924769863
 09/19  14:00:00,337.596387914,23.6623971676,155.607351736,0.0,80.527626,75.0917375,24.7051218943,0.00363890045057,16.0284,8.67308299381
 09/19  15:00:00,338.162523957,24.1334806841,157.694025926,0.0,80.527626,73.092045,14.7721980006,0.00346335992897,3.20568,11.5630546406
 09/19  16:00:00,329.389245672,19.1166574607,153.922857001,0.0,80.527626,73.092045,3.25771554984,0.0320355498354,3.20568,0.02
 09/19  17:00:00,270.002119717,15.1451411141,141.776910058,0.0,80.527626,29.818365,6.09387313975,0.00375777601652,3.20568,2.88443536374
 09/19  18:00:00,256.615480045,14.1897974952,129.356595315,0.0,80.527626,29.818365,6.09807413687,0.00468493588557,3.20568,2.88770920099
 09/19  19:00:00,241.474716546,12.2443238599,113.324991597,0.0,80.527626,29.818365,6.09859978503,0.00328147280044,3.20568,2.88963831223
 09/19  20:00:00,233.744836941,11.1314918933,101.011566004,0.0,80.527626,29.818365,8.96755570474,0.00368182612432,3.20568,5.75819387862
 09/19  21:00:00,56.0080648053,0.0,0.0,0.0,15.863942322,29.242365,6.09482146777,0.0,3.20568,2.88914146777
 09/19  22:00:00,55.9588994072,0.0,0.0,0.0,15.863942322,29.242365,6.09080140734,0.0,3.20568,2.88512140734
 09/19  23:00:00,56.65804651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.9470110581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.9362337841,0.0,0.0,0.0,15.863942322,29.242365,6.08804069735,0.0,3.20568,2.88236069735
 09/20  02:00:00,55.9238295392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.9055696107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.1747912312,0.0,0.0,0.0,15.863942322,29.242365,6.08814133003,0.0,3.20568,2.88246133003
 09/20  05:00:00,56.1331481314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  06:00:00,117.39604771,8.66570752549,52.0716476798,0.0,15.863942322,29.818365,6.10357648385,0.0154672208876,3.20568,2.88242926296
 09/20  07:00:00,174.707172466,7.75617179602,49.7642516576,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/20  08:00:00,251.980712291,11.3265282815,82.4764594411,0.0,80.527626,75.0917375,29.8104908824,0.0,24.0426,5.76789088242
 09/20  09:00:00,260.495562255,12.0866602136,90.2145641076,0.0,80.527626,75.0917375,32.7133642448,0.0,24.0426,8.67076424478
 09/20  10:00:00,281.890761979,13.227942639,106.431919464,0.0,80.527626,79.0911225,40.733394768,0.0,32.0568,8.67659476802
 09/20  11:00:00,311.2231898,15.1168697302,133.132809085,0.0,80.527626,79.0911225,43.6323759032,0.0,32.0568,11.5755759032
 09/20  12:00:00,306.001922795,14.4175685404,129.303463259,0.0,80.527626,79.0911225,43.6430748915,0.000353548033932,32.0568,11.5859213435
 09/20  13:00:00,302.178372581,15.6878374702,128.20052995,0.0,80.527626,75.0917375,30.5152615815,0.00149873710967,16.0284,14.4853628444
 09/20  14:00:00,332.298781278,21.7825681767,152.200602539,0.0,80.527626,75.0917375,24.704983562,0.00285671932507,16.0284,8.67372684263
 09/20  15:00:00,337.148531928,24.7391174157,156.081910519,0.0,80.527626,73.092045,11.8865203114,0.00269187814447,3.20568,8.67814843324
 09/20  16:00:00,326.439286962,20.3872987543,149.717611228,0.0,80.527626,73.092045,6.12594251168,0.0359862575593,3.20568,2.88427625412
 09/20  17:00:00,256.11914399,14.3662627294,128.696116637,0.0,80.527626,29.818365,6.09230695442,0.00232891930079,3.20568,2.88429803512
 09/20  18:00:00,244.480807416,13.3665039207,118.073353855,0.0,80.527626,29.818365,6.09744092155,0.00385918032964,3.20568,2.88790174122
 09/20  19:00:00,235.279896537,11.6805231762,105.972619842,0.0,80.527626,29.818365,6.09743297822,0.00121359227422,3.20568,2.89053938594
 09/20  20:00:00,226.367760466,10.520303634,93.981322084,0.0,80.527626,29.818365,6.09470357838,0.0,3.20568,2.88902357838
 09/20  21:00:00,56.2062218106,0.0,0.0,0.0,15.863942322,29.242365,6.09492166156,0.0,3.20568,2.88924166156
 09/20  22:00:00,55.9331922608,0.0,0.0,0.0,15.863942322,29.242365,6.09076550058,0.0,3.20568,2.88508550058
 09/20  23:00:00,56.6292649324,0.0,0.0,0.0,15.863942322,29.242365,6.08973583453,0.0,3.20568,2.88405583453
 09/20  24:00:00,55.9140969541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.89865335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.8850756446,0.0,0.0,0.0,15.863942322,29.242365,6.08812847023,0.0,3.20568,2.88244847023
 09/21  03:00:00,55.8727816209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.1424575364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1153975127,0.0,0.0,0.0,15.863942322,29.242365,6.08810707783,0.0,3.20568,2.88242707783
 09/21  06:00:00,115.361082922,8.40117886834,50.3034152718,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/21  07:00:00,174.634721676,7.75617179602,49.6840763875,0.0,80.527626,29.818365,6.09000766892,0.0,3.20568,2.88432766892
 09/21  08:00:00,249.098135057,10.9638165586,79.9422910236,0.0,80.527626,75.0917375,29.8101867897,0.0,24.0426,5.76758678966
 09/21  09:00:00,265.540824228,12.5689245389,94.7527669652,0.0,80.527626,75.0917375,32.7147476661,0.0,24.0426,8.67214766607
 09/21  10:00:00,290.105221138,15.269898075,112.583066707,0.0,80.527626,79.0911225,40.7343433199,0.00114025767574,32.0568,8.67640306219
 09/21  11:00:00,313.615222497,18.680436061,131.956497679,0.0,80.527626,79.0911225,43.6375316048,0.00485001974487,32.0568,11.5758815851
 09/21  12:00:00,323.413884685,21.5271788321,139.595593636,0.0,80.527626,79.0911225,43.6489188984,0.00522933529907,32.0568,11.5868895631
 09/21  13:00:00,315.533014443,22.6616895309,134.567449207,0.0,80.527626,75.0917375,27.6276273624,0.0052856708883,16.0284,11.5939416916
 09/21  14:00:00,327.925136986,25.5084239215,144.091310458,0.0,80.527626,75.0917375,27.59575165,0.00885205127003,16.0284,11.5584995987
 09/21  15:00:00,336.221111297,27.5656998447,152.319055082,0.0,80.527626,73.092045,11.8954460987,0.0102520625088,3.20568,8.67951403622
 09/21  16:00:00,320.365957339,23.911362889,140.12752709,0.0,80.527626,73.092045,6.11327481561,0.0231649662147,3.20568,2.88442984939
 09/21  17:00:00,253.656830979,18.4369481101,122.173646849,0.0,80.527626,29.818365,3.23616763522,0.0104876352151,3.20568,0.02
 09/21  18:00:00,236.189808621,15.6724641907,107.481633472,0.0,80.527626,29.818365,6.10509857446,0.0113634075698,3.20568,2.88805516689
 09/21  19:00:00,218.967467776,12.8888324177,88.4702522221,0.0,80.527626,29.818365,8.97600570107,0.0094742953238,3.20568,5.76085140575
 09/21  20:00:00,206.641020881,11.0595904349,73.8295807787,0.0,80.527626,29.818365,6.1071212941,0.0124098832842,3.20568,2.88903141081
 09/21  21:00:00,56.094541077,0.0,0.0,0.0,15.863942322,29.242365,6.09501606096,0.0,3.20568,2.88933606096
 09/21  22:00:00,55.9009043137,0.0,0.0,0.0,15.863942322,29.242365,6.0908471534,0.0,3.20568,2.8851671534
 09/21  23:00:00,56.612116006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  24:00:00,55.8976389889,0.0,0.0,0.0,15.863942322,29.242365,6.08808625286,0.0,3.20568,2.88240625286
 09/22  01:00:00,55.8838913932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.8696478943,0.0,0.0,0.0,15.863942322,29.242365,6.08807740474,0.0,3.20568,2.88239740474
 09/22  03:00:00,55.8567774011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.2095424657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.9973055883,0.0,0.0,0.0,15.863942322,29.242365,6.08806693162,0.0,3.20568,2.88238693162
 09/22  06:00:00,109.055017238,8.28552825795,43.705939592,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/22  07:00:00,167.144832539,7.75617179602,42.2173775381,0.0,80.527626,29.818365,6.09005705157,0.0,3.20568,2.88437705157
 09/22  08:00:00,240.27079492,10.5704357214,71.5258584243,0.0,80.527626,75.0917375,26.9368454453,0.0,24.0426,2.89424544534
 09/22  09:00:00,251.25492919,11.4172676249,81.6450835408,0.0,80.527626,75.0917375,35.6000202468,0.0,24.0426,11.5574202468
 09/22  10:00:00,270.082581962,13.2589635274,94.6041725364,0.0,80.527626,79.0911225,40.7338591025,0.0,32.0568,8.67705910253
 09/22  11:00:00,288.697649598,15.5398284986,110.213445574,0.0,80.527626,79.0911225,43.6347669455,0.0010590136985,32.0568,11.5769079318
 09/22  12:00:00,298.829500186,17.1276414158,119.436826866,0.0,80.527626,79.0911225,43.6506876462,0.00558268151387,32.0568,11.5883049647
 09/22  13:00:00,305.718817404,20.7617710542,126.669963715,0.0,80.527626,75.0917375,27.625973278,0.00350013107916,16.0284,11.594073147
 09/22  14:00:00,314.525531435,23.075244128,133.148265585,0.0,80.527626,75.0917375,27.593513114,0.00526622104021,16.0284,11.559846893
 09/22  15:00:00,316.588385747,24.5177641081,135.763059916,0.0,80.527626,73.092045,11.8925308549,0.00709624275122,3.20568,8.67975461216
 09/22  16:00:00,295.451620978,18.2039677479,120.941629217,0.0,80.527626,73.092045,6.11154320284,0.021461957699,3.20568,2.88440124514
 09/22  17:00:00,232.801618815,14.0923895529,105.686787867,0.0,80.527626,29.818365,3.23483413321,0.00915413320624,3.20568,0.02
 09/22  18:00:00,217.777192508,11.8912423405,92.8795630188,0.0,80.527626,29.818365,6.10244999014,0.00870718727062,3.20568,2.88806280286
 09/22  19:00:00,212.662260571,10.6991274186,84.6850751679,0.0,80.527626,29.818365,8.96929488304,0.00267740616469,3.20568,5.76093747688
 09/22  20:00:00,207.454432031,9.87516343002,76.0821479359,0.0,80.527626,29.818365,6.09476584721,0.0,3.20568,2.88908584721
 09/22  21:00:00,55.8837602223,0.0,0.0,0.0,15.863942322,29.242365,6.09508571185,0.0,3.20568,2.88940571185
 09/22  22:00:00,55.902389095,0.0,0.0,0.0,15.863942322,29.242365,6.09090355939,0.0,3.20568,2.88522355939
 09/22  23:00:00,56.6105837667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  24:00:00,55.8962971206,0.0,0.0,0.0,15.863942322,29.242365,6.08813762636,0.0,3.20568,2.88245762636
 09/23  01:00:00,55.8835568852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8736799461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.8654174759,0.0,0.0,0.0,15.863942322,29.242365,6.08735233399,0.0,3.20568,2.88167233399
 09/23  04:00:00,56.13828339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,56.1134569428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.099115658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,51.728957021,0.0,0.0,0.0,15.863942322,29.242365,6.08733176787,0.0,3.20568,2.88165176787
 09/23  08:00:00,47.4482715429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.4576178187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.4836195043,0.0,0.0,0.0,15.863942322,29.242365,6.08810048874,0.0,3.20568,2.88242048874
 09/23  11:00:00,55.9105650007,0.507428147277,7.18391488999,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,60.959070148,0.9344202687,12.4673652296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,71.0089623205,1.69519494637,21.7410778453,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,73.932071005,1.98369241013,24.3700078995,0.0,15.863942322,29.242365,6.08738088489,0.0,3.20568,2.88170088489
 09/23  15:00:00,77.8675975301,3.30014261492,27.0062446372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,79.0793707351,3.9978398848,27.5235583771,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,76.4268697176,3.6184762078,25.2526046437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,76.410356041,3.47232237262,25.4024143604,0.0,15.863942322,29.242365,6.08738498058,0.0,3.20568,2.88170498058
 09/23  19:00:00,69.0192743598,1.60862806875,15.3331484826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,65.8726027576,0.796326535807,8.8050774887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,56.0857061827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.8671786512,0.0,0.0,0.0,15.863942322,29.242365,6.08736495914,0.0,3.20568,2.88168495914
 09/23  23:00:00,56.534606452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.8404797805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.8316817619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.8246442712,0.0,0.0,0.0,15.863942322,29.242365,6.08735081914,0.0,3.20568,2.88167081914
 09/24  03:00:00,55.8180111026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.0825213257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,56.0476023577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,56.03821505,0.0,0.0,0.0,15.863942322,29.242365,6.08733927443,0.0,3.20568,2.88165927443
 09/24  07:00:00,51.6699250413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.4235800375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,47.4785488861,0.0,0.0,0.0,15.863942322,29.242365,6.08813757366,0.0,3.20568,2.88245757366
 09/24  10:00:00,51.5330541816,0.330737923855,3.69263833029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  11:00:00,71.2446665998,1.76612301061,21.2417778928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,80.860805857,3.84462192662,29.4338495411,0.0,15.863942322,29.242365,6.08820468255,0.0,3.20568,2.88252468255
 09/24  13:00:00,84.9494440157,4.93029096267,32.424023334,0.0,15.863942322,29.242365,3.22645353522,0.000773535224151,3.20568,0.02
 09/24  14:00:00,88.5921504065,5.78017799665,35.199026623,0.0,15.863942322,29.242365,3.22642703313,0.000747033132015,3.20568,0.02
 09/24  15:00:00,83.3022008336,4.77790468857,30.9331959331,0.0,15.863942322,29.242365,6.0879209225,0.000526342643849,3.20568,2.88171457985
 09/24  16:00:00,81.2278503015,5.41069564654,28.2509301577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,80.4458812651,4.54909494266,28.3125146438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,78.6709632106,4.61350679239,26.4784093212,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,70.9987592548,2.74390322848,16.1239674191,0.0,15.863942322,29.242365,6.08738432352,0.0,3.20568,2.88170432352
 09/24  20:00:00,64.9876689382,0.822412961991,7.80612824921,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,56.1729017601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.9537884436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.620364586,0.0,0.0,0.0,15.863942322,29.242365,6.08731663357,0.0,3.20568,2.88163663357
 09/24  24:00:00,55.878837508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.871664795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.8663156928,0.0,0.0,0.0,15.863942322,29.242365,6.08811451097,0.0,3.20568,2.88243451097
 09/25  03:00:00,55.861229545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,56.1405558938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,56.1283970328,0.0,0.0,0.0,15.863942322,29.242365,6.08813718255,0.0,3.20568,2.88245718255
 09/25  06:00:00,130.278904341,8.3737828589,65.2087888714,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 09/25  07:00:00,190.281632744,7.75617179602,65.2957415528,0.0,80.527626,29.818365,6.09020183065,0.0,3.20568,2.88452183065
 09/25  08:00:00,271.677107769,11.1630955271,102.296005483,0.0,80.527626,75.0917375,26.9364850798,0.0,24.0426,2.89388507979
 09/25  09:00:00,282.616744057,13.2848463978,111.113566548,0.0,80.527626,75.0917375,35.6014966171,0.0,24.0426,11.5588966171
 09/25  10:00:00,301.491750291,16.1234968694,123.140527584,0.0,80.527626,79.0911225,40.7351763158,0.0,32.0568,8.67837631583
 09/25  11:00:00,324.471330309,19.4045791956,142.122125057,0.0,80.527626,79.0911225,43.6373684357,0.0,32.0568,11.5805684357
 09/25  12:00:00,335.542758128,22.07842273,151.205994779,0.0,80.527626,79.0911225,43.6471449547,0.0,32.0568,11.5903449547
 09/25  13:00:00,334.552858764,25.1353411518,151.151879941,0.0,80.527626,75.0917375,30.5191044505,0.0,16.0284,14.4907044505
 09/25  14:00:00,335.442096805,27.6405669742,149.535953504,0.0,80.527626,75.0917375,24.7066684856,0.00135350421222,16.0284,8.67691498136
 09/25  15:00:00,335.819558012,29.7748820687,149.769851866,0.0,80.527626,73.092045,14.7728802647,0.0,3.20568,11.5672002647
 09/25  16:00:00,336.773020437,29.222281597,151.269816572,0.0,80.527626,73.092045,3.24139744887,0.0157174488669,3.20568,0.02
 09/25  17:00:00,281.916415511,22.1479362564,146.76123991,0.0,80.527626,29.818365,6.09148924568,0.00140699656396,3.20568,2.88440224911
 09/25  18:00:00,268.535091819,17.6937699541,137.834635858,0.0,80.527626,29.818365,6.09721792327,0.00347203168261,3.20568,2.88806589159
 09/25  19:00:00,256.477461497,13.9990911436,124.899663047,0.0,80.527626,29.818365,6.09629378142,0.0,3.20568,2.89061378142
 09/25  20:00:00,243.457460039,11.7130632543,109.933229144,0.0,80.527626,29.818365,8.96427666547,0.0,3.20568,5.75859666547
 09/25  21:00:00,56.1589443505,0.0,0.0,0.0,15.863942322,29.242365,6.09514813557,0.0,3.20568,2.88946813557
 09/25  22:00:00,55.9411211553,0.0,0.0,0.0,15.863942322,29.242365,6.09105046433,0.0,3.20568,2.88537046433
 09/25  23:00:00,56.6311781188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.9223224684,0.0,0.0,0.0,15.863942322,29.242365,6.08811254745,0.0,3.20568,2.88243254745
 09/26  01:00:00,55.8912489714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.8544518662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.8424866678,0.0,0.0,0.0,15.863942322,29.242365,6.08815133545,0.0,3.20568,2.88247133545
 09/26  04:00:00,57.1711438077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.9634786421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,107.887319462,8.22578660238,42.6079712782,0.0,15.863942322,29.818365,6.10377091602,0.0155856693243,3.20568,2.88250524669
 09/26  07:00:00,168.903098247,7.75617179602,43.9846818835,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/26  08:00:00,236.709114604,10.0968310447,68.4513940849,0.0,80.527626,75.0917375,29.8112956152,0.0,24.0426,5.76869561524
 09/26  09:00:00,239.904600987,10.6004118001,71.1466192133,0.0,80.527626,75.0917375,32.7179831878,0.0,24.0426,8.67538318785
 09/26  10:00:00,248.640284049,10.8734995641,75.6044299835,0.0,80.527626,79.0911225,43.6222158724,0.0,32.0568,11.5654158724
 09/26  11:00:00,267.560790313,11.4516738476,93.2309004608,0.0,80.527626,79.0911225,43.635390588,0.0,32.0568,11.578590588
 09/26  12:00:00,280.421555922,12.5083426512,105.719823309,0.0,80.527626,79.0911225,43.6479026493,0.0,32.0568,11.5911026493
 09/26  13:00:00,277.606936035,13.6600152886,105.746067983,0.0,80.527626,75.0917375,30.5407178974,0.0205979789496,16.0284,14.4917199185
 09/26  14:00:00,286.905156682,14.2610346419,114.432290152,0.0,80.527626,75.0917375,24.704911814,0.0,16.0284,8.67651181403
 09/26  15:00:00,304.282570614,17.7182875287,130.326127691,0.0,80.527626,73.092045,11.903865502,0.0176397185514,3.20568,8.68054578344
 09/26  16:00:00,293.431331793,12.51632704,124.660740333,0.0,80.527626,73.092045,6.10508802911,0.0148013563925,3.20568,2.88460667272
 09/26  17:00:00,249.243173064,10.3260780921,125.91150819,0.0,80.527626,29.818365,6.09014227241,0.0,3.20568,2.88446227241
 09/26  18:00:00,238.134896144,9.71622297529,115.413316717,0.0,80.527626,29.818365,6.09402596606,0.0,3.20568,2.88834596606
 09/26  19:00:00,223.257525314,9.18842137399,96.8095460244,0.0,80.527626,29.818365,6.09618360214,0.0,3.20568,2.89050360214
 09/26  20:00:00,211.724345545,8.74596818424,81.4751572412,0.0,80.527626,29.818365,8.96456202744,0.0,3.20568,5.75888202744
 09/26  21:00:00,55.923255701,0.0,0.0,0.0,15.863942322,29.242365,6.09507049767,0.0,3.20568,2.88939049767
 09/26  22:00:00,55.9163643,0.0,0.0,0.0,15.863942322,29.242365,6.09096027418,0.0,3.20568,2.88528027418
 09/26  23:00:00,56.6009302418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  24:00:00,55.8494214911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.8344636712,0.0,0.0,0.0,15.863942322,29.242365,6.088157692,0.0,3.20568,2.882477692
 09/27  02:00:00,55.8218981283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.8199912689,0.0,0.0,0.0,15.863942322,29.242365,6.0882028435,0.0,3.20568,2.8825228435
 09/27  04:00:00,56.0744802198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,56.0438555264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,98.7501842269,7.9163108464,34.2526560398,0.0,15.863942322,29.818365,6.11172964622,0.0234815911061,3.20568,2.88256805511
 09/27  07:00:00,156.931612264,7.75617179602,32.0564198332,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/27  08:00:00,214.708052698,9.36588882244,47.2157088068,0.0,80.527626,75.0917375,29.8194122695,0.00788876617587,24.0426,5.76892350334
 09/27  09:00:00,228.898634277,10.3901409595,60.357099912,0.0,80.527626,75.0917375,32.7183673349,0.0,24.0426,8.67576733492
 09/27  10:00:00,244.080841593,11.1049094976,70.7910889232,0.0,80.527626,79.0911225,43.622973482,0.0,32.0568,11.566173482
 09/27  11:00:00,273.426916419,14.223430314,96.2658511126,0.0,80.527626,79.0911225,43.6376015479,0.00114268194173,32.0568,11.579658866
 09/27  12:00:00,295.741179272,18.4115101371,115.065178268,0.0,80.527626,79.0911225,43.6565166223,0.00720136502149,32.0568,11.5925152573
 09/27  13:00:00,298.982133113,20.8736945119,119.822666805,0.0,80.527626,75.0917375,30.5301966825,0.00801443590089,16.0284,14.4937822466
 09/27  14:00:00,298.631442057,22.3990685901,117.959224537,0.0,80.527626,75.0917375,24.715258254,0.00903650182803,16.0284,8.67782175221
 09/27  15:00:00,290.60588414,21.8691473767,112.486743602,0.0,80.527626,73.092045,14.7829642949,0.00851022841471,3.20568,11.5687740665
 09/27  16:00:00,252.776919151,14.2953068481,82.3060925638,0.0,80.527626,73.092045,3.25933047887,0.0336504788668,3.20568,0.02
 09/27  17:00:00,176.907351407,9.92330791069,54.129686586,0.0,80.527626,29.818365,6.09025007995,0.0,3.20568,2.88457007995
 09/27  18:00:00,170.518814037,8.84303936393,48.8197438387,0.0,80.527626,29.818365,6.0939879083,0.0,3.20568,2.8883079083
 09/27  19:00:00,168.767833483,8.31612138858,43.0736421541,0.0,80.527626,29.818365,6.09659764281,0.0,3.20568,2.89091764281
 09/27  20:00:00,165.314697074,8.08571593677,35.6734734358,0.0,80.527626,29.818365,8.96493059451,0.0,3.20568,5.75925059451
 09/27  21:00:00,55.9284515802,0.0,0.0,0.0,15.863942322,29.242365,6.0950327391,0.0,3.20568,2.8893527391
 09/27  22:00:00,55.7628717359,0.0,0.0,0.0,15.863942322,29.242365,6.09111336467,0.0,3.20568,2.88543336467
 09/27  23:00:00,56.464171699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  24:00:00,55.7497689333,0.0,0.0,0.0,15.863942322,29.242365,6.08816901385,0.0,3.20568,2.88248901385
 09/28  01:00:00,55.741851532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.7366819635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.7321689722,0.0,0.0,0.0,15.863942322,29.242365,6.0882292781,0.0,3.20568,2.8825492781
 09/28  04:00:00,55.9798307995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.9595872177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,85.2486203928,7.75617179602,21.006947355,0.0,15.863942322,29.818365,14.1611490651,8.07288936104,3.20568,2.88257970405
 09/28  07:00:00,148.284022363,7.75617179602,23.4961664512,0.0,80.527626,29.818365,5.86497617699,2.63929617699,3.20568,0.02
 09/28  08:00:00,196.464729586,8.42536368125,29.9763972287,0.0,80.527626,75.0917375,29.8212279318,0.00965756247456,24.0426,5.76897036931
 09/28  09:00:00,213.769572512,9.22151512218,46.4256003761,0.0,80.527626,75.0917375,35.6056519736,0.0,24.0426,11.5630519736
 09/28  10:00:00,223.285611318,9.67345225808,51.4627088315,0.0,80.527626,79.0911225,40.7367828505,0.0,32.0568,8.67998285053
 09/28  11:00:00,230.629981505,10.3224449916,57.4473654552,0.0,80.527626,79.0911225,43.6396631563,0.0,32.0568,11.5828631563
 09/28  12:00:00,236.647322285,11.5000706636,62.9942005661,0.0,80.527626,79.0911225,43.6493823972,0.0,32.0568,11.5925823972
 09/28  13:00:00,231.781855911,11.9818517899,61.6446602172,0.0,80.527626,75.0917375,30.53705144,0.0133766870072,16.0284,14.4952747529
 09/28  14:00:00,253.395133875,14.8078170201,80.3961867977,0.0,80.527626,75.0917375,24.7108499355,0.00571761606653,16.0284,8.67673231948
 09/28  15:00:00,268.045916465,18.7584827331,93.0670107425,0.0,80.527626,73.092045,14.8032648797,0.0274929468084,3.20568,11.5700919328
 09/28  16:00:00,258.055459293,14.9366460642,86.8851486332,0.0,80.527626,73.092045,6.1094543694,0.0192751008384,3.20568,2.88449926856
 09/28  17:00:00,200.014120978,11.5729226405,75.48459717,0.0,80.527626,29.818365,3.23133424349,0.00565424348545,3.20568,0.02
 09/28  18:00:00,190.351060336,10.5864694028,66.8798956023,0.0,80.527626,29.818365,6.09406400018,0.0,3.20568,2.88838400018
 09/28  19:00:00,185.191949291,9.46370425917,58.3200090837,0.0,80.527626,29.818365,8.96714799447,0.0,3.20568,5.76146799447
 09/28  20:00:00,181.405326968,8.86654864369,50.8860888192,0.0,80.527626,29.818365,6.09537937422,0.0,3.20568,2.88969937422
 09/28  21:00:00,56.0102277029,0.0,0.0,0.0,15.863942322,29.242365,6.09530649149,0.0,3.20568,2.88962649149
 09/28  22:00:00,55.8263370533,0.0,0.0,0.0,15.863942322,29.242365,6.09096576401,0.0,3.20568,2.88528576401
 09/28  23:00:00,56.5318919983,0.0,0.0,0.0,15.863942322,29.242365,6.08976415393,0.0,3.20568,2.88408415393
 09/28  24:00:00,55.8172065788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.8038634459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.7934135472,0.0,0.0,0.0,15.863942322,29.242365,6.0882463252,0.0,3.20568,2.8825663252
 09/29  03:00:00,55.784119528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,57.0673942427,0.0,0.0,0.0,15.863942322,29.242365,6.08817567832,0.0,3.20568,2.88249567832
 09/29  05:00:00,56.8663193004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,92.2992991323,7.75830324095,27.5856970822,0.0,15.863942322,29.818365,3.82709358576,0.60141358576,3.20568,0.02
 09/29  07:00:00,152.390497237,7.75617179602,27.5556821789,0.0,80.527626,29.818365,6.09030626791,0.0,3.20568,2.88462626791
 09/29  08:00:00,205.514561876,9.05140394115,38.3544413884,0.0,80.527626,75.0917375,29.8217252989,0.00944681893587,24.0426,5.76967848
 09/29  09:00:00,221.154515373,10.0571561966,52.9399224271,0.0,80.527626,75.0917375,32.7196764592,0.0,24.0426,8.67707645924
 09/29  10:00:00,241.99861488,12.0762137277,67.7245248253,0.0,80.527626,79.0911225,43.6257603085,0.00135399659714,32.0568,11.5676063119
 09/29  11:00:00,257.950780974,15.1195489327,79.903933811,0.0,80.527626,79.0911225,43.648237552,0.00929367682814,32.0568,11.5821438752
 09/29  12:00:00,274.841976491,18.2618510444,94.3353246579,0.0,80.527626,79.0911225,43.6663575766,0.0153318973401,32.0568,11.5942256793
 09/29  13:00:00,283.620865219,20.4332853171,104.920116282,0.0,80.527626,75.0917375,30.535018808,0.0119128698161,16.0284,14.4947059382
 09/29  14:00:00,294.045885409,22.7458663344,113.026056709,0.0,80.527626,75.0917375,24.7257186008,0.0190215485675,16.0284,8.67829705219
 09/29  15:00:00,304.710522507,25.3961857412,123.031302787,0.0,80.527626,73.092045,14.7875233514,0.0118919200861,3.20568,11.5699514313
 09/29  16:00:00,295.117425091,21.5622490267,117.266550521,0.0,80.527626,73.092045,3.25066283578,0.0249828357794,3.20568,0.02
 09/29  17:00:00,230.090981757,16.5126092464,100.574239631,0.0,80.527626,29.818365,6.10197563239,0.0116652783688,3.20568,2.88463035402
 09/29  18:00:00,216.191559191,13.8375252159,89.4118840386,0.0,80.527626,29.818365,6.10408106173,0.00995716066382,3.20568,2.88844390107
 09/29  19:00:00,206.424073173,11.370406917,76.4647480661,0.0,80.527626,29.818365,6.10117420628,0.00437807127547,3.20568,2.89111613501
 09/29  20:00:00,192.916925614,9.89485154853,61.6111335577,0.0,80.527626,29.818365,8.9648838371,0.0,3.20568,5.7592038371
 09/29  21:00:00,55.8302542405,0.0,0.0,0.0,15.863942322,29.242365,6.09529322271,0.0,3.20568,2.88961322271
 09/29  22:00:00,55.8454512358,0.0,0.0,0.0,15.863942322,29.242365,6.09106616458,0.0,3.20568,2.88538616458
 09/29  23:00:00,56.5533662713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  24:00:00,55.8342615426,0.0,0.0,0.0,15.863942322,29.242365,6.0882544637,0.0,3.20568,2.8825744637
 09/30  01:00:00,55.8186602757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8048628141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.7924090816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.0425056375,0.0,0.0,0.0,15.863942322,29.242365,6.08742154796,0.0,3.20568,2.88174154796
 09/30  05:00:00,56.0046653443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.9959530989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,51.6298900057,0.0,0.0,0.0,15.863942322,29.242365,6.087370793,0.0,3.20568,2.881690793
 09/30  08:00:00,47.3764341779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.4221004617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.4339803479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.1510094882,0.0,0.0,0.0,15.863942322,29.242365,6.08829320183,0.0,3.20568,2.88261320183
 09/30  12:00:00,47.4955149674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,63.2033954924,1.22316385819,14.4427528443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,57.3866857851,0.796326535807,9.03683035682,0.0,15.863942322,29.242365,6.08744169595,0.0,3.20568,2.88176169595
 09/30  15:00:00,71.7198302155,1.95507495133,22.1949766034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,66.0733831742,1.51596111928,16.9786789447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,66.2346552489,1.55194268514,17.1511279974,0.0,15.863942322,29.242365,6.08743088742,0.0,3.20568,2.88175088742
 09/30  18:00:00,65.6614888053,1.5427893425,16.6018902922,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,62.0176293471,0.77287032588,7.73354675936,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.3145109823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,56.1199697978,0.0,0.0,0.0,15.863942322,29.242365,6.08740013175,0.0,3.20568,2.88172013175
 09/30  22:00:00,55.8812386021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.5301524608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.8222911945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.7917730606,0.0,0.0,0.0,15.863942322,29.242365,6.08735502266,0.0,3.20568,2.88167502266
 10/01  02:00:00,55.7609089195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.7296788614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,55.9390274949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.8924489925,0.0,0.0,0.0,15.863942322,29.242365,6.0874111668,0.0,3.20568,2.8817311668
 10/01  06:00:00,55.8987764188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,51.546270236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.294120595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.3718617714,0.0,0.0,0.0,15.863942322,29.242365,6.08819398411,0.0,3.20568,2.88251398411
 10/01  10:00:00,47.4137494636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,48.1231240164,0.0,0.0,0.0,15.863942322,29.242365,6.08828561721,0.0,3.20568,2.88260561721
 10/01  12:00:00,54.5695413248,0.652627618477,6.45124514165,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,66.3936181237,1.7714678873,17.115549484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,74.4143683388,2.54081100655,24.350581728,0.0,15.863942322,29.242365,6.0874425673,0.0,3.20568,2.8817625673
 10/01  15:00:00,73.52658847,2.44904612971,23.5380634661,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,77.3851888872,2.86476140621,26.9735227388,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,73.6677226332,2.4463731607,23.6970225298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,72.5994852906,2.36573714018,22.7454097441,0.0,15.863942322,29.242365,6.08744157381,0.0,3.20568,2.88176157381
 10/01  19:00:00,65.5342159821,1.20124415002,10.8799003966,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,58.5887507666,0.225168060136,2.12225693463,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,56.0468223884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.8206848535,0.0,0.0,0.0,15.863942322,29.242365,6.08736167357,0.0,3.20568,2.88168167357
 10/01  23:00:00,56.4910244552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.7903373412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.7685775601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.7557330751,0.0,0.0,0.0,15.863942322,29.242365,6.08825375158,0.0,3.20568,2.88257375158
 10/02  03:00:00,55.7408185576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.9688346161,0.0,0.0,0.0,15.863942322,29.242365,6.08821613957,0.0,3.20568,2.88253613957
 10/02  05:00:00,55.9390112968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,76.6027889129,7.75617179602,12.4241302116,0.0,15.863942322,29.818365,11.8000009064,8.57432090643,3.20568,0.02
 10/02  07:00:00,138.537962131,7.75617179602,12.4146429035,0.0,80.527626,29.818365,9.41319501149,3.32287812743,3.20568,2.88463688406
 10/02  08:00:00,186.051095192,8.53570923881,19.5225815138,0.0,80.527626,75.0917375,29.8219225768,0.00895576748178,24.0426,5.7703668093
 10/02  09:00:00,206.512816998,10.027721515,38.3593215007,0.0,80.527626,75.0917375,32.7202080349,0.0,24.0426,8.67760803495
 10/02  10:00:00,237.127787763,11.9057303735,63.0284892463,0.0,80.527626,79.0911225,43.6283783823,0.00255684355058,32.0568,11.5690215388
 10/02  11:00:00,267.215507141,14.416052228,89.8529064495,0.0,80.527626,79.0911225,43.647528094,0.00657711781987,32.0568,11.5841509762
 10/02  12:00:00,290.377565902,17.735801629,110.377874989,0.0,80.527626,79.0911225,43.6671719893,0.013502738902,32.0568,11.5968692504
 10/02  13:00:00,295.478188056,20.0516432649,117.149739674,0.0,80.527626,75.0917375,30.535015084,0.00676407662949,16.0284,14.4998510073
 10/02  14:00:00,306.062168707,22.7045669704,125.08038566,0.0,80.527626,75.0917375,27.5975761401,0.00374989840083,16.0284,11.5654262417
 10/02  15:00:00,320.372031216,25.6932837679,138.383253662,0.0,80.527626,73.092045,11.8947032355,0.00461214912702,3.20568,8.68441108635
 10/02  16:00:00,310.785104785,22.5290973595,131.957980519,0.0,80.527626,73.092045,6.11020390721,0.0198019510347,3.20568,2.88472195618
 10/02  17:00:00,241.083217263,16.4841621349,111.582384105,0.0,80.527626,29.818365,6.09815030069,0.00781431668758,3.20568,2.88465598401
 10/02  18:00:00,227.215772833,14.1194516526,100.105346448,0.0,80.527626,29.818365,6.10384057371,0.00944113319282,3.20568,2.88871944051
 10/02  19:00:00,216.977754678,11.7268199829,86.3268047646,0.0,80.527626,29.818365,6.10110050729,0.00424625801853,3.20568,2.89117424927
 10/02  20:00:00,202.991889027,10.1778712525,71.0947558106,0.0,80.527626,29.818365,6.09545471992,0.0,3.20568,2.88977471992
 10/02  21:00:00,56.0638487254,0.0,0.0,0.0,15.863942322,29.242365,8.96540422989,0.0,3.20568,5.75972422989
 10/02  22:00:00,55.8714142228,0.0,0.0,0.0,15.863942322,29.242365,6.09119527275,0.0,3.20568,2.88551527275
 10/02  23:00:00,56.5835276612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  24:00:00,55.8741679078,0.0,0.0,0.0,15.863942322,29.242365,6.0882083306,0.0,3.20568,2.8825283306
 10/03  01:00:00,55.8753189927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.8846927788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.8780470206,0.0,0.0,0.0,15.863942322,29.242365,6.08832852781,0.0,3.20568,2.88264852781
 10/03  04:00:00,57.2754388367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,57.0270327686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,93.7050904203,8.35767935079,28.3160364933,0.0,15.863942322,29.818365,6.08861049876,0.000308445418526,3.20568,2.88262205334
 10/03  07:00:00,152.756009378,7.75617179602,26.472176166,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,207.928174842,10.4036314967,39.4033799192,0.0,80.527626,75.0917375,29.8167761717,0.0037705507745,24.0426,5.77040562091
 10/03  09:00:00,219.523407,11.75641869,49.6121005041,0.0,80.527626,75.0917375,35.6101947242,0.00348755051181,24.0426,11.5641071737
 10/03  10:00:00,237.519067369,13.171398792,62.179583773,0.0,80.527626,79.0911225,40.750427629,0.0112583496857,32.0568,8.6823692793
 10/03  11:00:00,249.294548101,13.7977305696,72.5965903911,0.0,80.527626,79.0911225,43.6466949344,0.00357910741397,32.0568,11.586315827
 10/03  12:00:00,259.344823716,15.2149946159,81.9256117152,0.0,80.527626,79.0911225,46.5563491949,0.00590366033611,32.0568,14.4936455345
 10/03  13:00:00,270.112322852,18.3491183636,93.5331171655,0.0,80.527626,75.0917375,30.5327141327,0.00501271443174,16.0284,14.4993014182
 10/03  14:00:00,275.144328559,18.5535769247,98.3474324446,0.0,80.527626,75.0917375,24.7133499872,0.0052224618916,16.0284,8.67972752527
 10/03  15:00:00,273.69474322,18.9342468011,98.5180511846,0.0,80.527626,73.092045,14.8048859453,0.0260684754558,3.20568,11.5731374698
 10/03  16:00:00,258.020121951,13.5898853965,88.1892118741,0.0,80.527626,73.092045,3.2446673629,0.0189873629027,3.20568,0.02
 10/03  17:00:00,197.050960266,10.2795137043,73.8135375085,0.0,80.527626,29.818365,6.09050377145,0.0,3.20568,2.88482377145
 10/03  18:00:00,188.071898437,9.63910756749,65.5447250543,0.0,80.527626,29.818365,6.09408772829,0.0,3.20568,2.88840772829
 10/03  19:00:00,182.934826668,9.07191068063,55.3082226236,0.0,80.527626,29.818365,8.96756093134,0.0,3.20568,5.76188093134
 10/03  20:00:00,179.786712524,8.73660416618,49.6521521935,0.0,80.527626,29.818365,6.09565551361,0.0,3.20568,2.88997551361
 10/03  21:00:00,55.8265981114,0.0,0.0,0.0,15.863942322,29.242365,6.09565063791,0.0,3.20568,2.88997063791
 10/03  22:00:00,55.8410918196,0.0,0.0,0.0,15.863942322,29.242365,6.09123743815,0.0,3.20568,2.88555743815
 10/03  23:00:00,56.555884674,0.0,0.0,0.0,15.863942322,29.242365,6.09006196241,0.0,3.20568,2.88438196241
 10/03  24:00:00,55.8498654174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.8440435318,0.0,0.0,0.0,15.863942322,29.242365,6.08826687819,0.0,3.20568,2.88258687819
 10/04  02:00:00,55.83031869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.8279516488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,56.1062654257,0.0,0.0,0.0,15.863942322,29.242365,6.08825163776,0.0,3.20568,2.88257163776
 10/04  05:00:00,56.0736429633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,97.7910996915,8.10456843638,33.0864911949,0.0,15.863942322,29.818365,3.2338814922,0.00820149220191,3.20568,0.02
 10/04  07:00:00,161.323823934,7.75617179602,34.9908064461,0.0,80.527626,29.818365,6.09054445576,0.0,3.20568,2.88486445576
 10/04  08:00:00,217.856492251,9.91531716949,49.7860621932,0.0,80.527626,75.0917375,29.812986297,0.0,24.0426,5.77038629698
 10/04  09:00:00,226.232420183,10.8670242981,57.1955889696,0.0,80.527626,75.0917375,32.7214595856,0.0,24.0426,8.67885958558
 10/04  10:00:00,240.060413099,11.9325955635,65.9404401599,0.0,80.527626,79.0911225,43.6274364185,0.0,32.0568,11.5706364185
 10/04  11:00:00,255.148756303,13.0705829581,79.1642227537,0.0,80.527626,79.0911225,43.6450109857,0.00200145579217,32.0568,11.5862095299
 10/04  12:00:00,260.730078454,14.4982377952,84.0198511169,0.0,80.527626,79.0911225,46.5543653406,0.00390735239863,32.0568,14.4936579882
 10/04  13:00:00,253.900829107,15.383074598,80.3071177018,0.0,80.527626,75.0917375,27.6390617538,0.00613832856469,16.0284,11.6045234252
 10/04  14:00:00,260.480890774,16.4173307975,85.8439679751,0.0,80.527626,75.0917375,27.6024444696,0.00641550659342,16.0284,11.567628963
 10/04  15:00:00,263.48183308,17.436473815,89.8196480538,0.0,80.527626,73.092045,14.8042848642,0.0247439863745,3.20568,11.5738608779
 10/04  16:00:00,245.703469486,12.4313478067,77.0575074673,0.0,80.527626,73.092045,3.2422609356,0.0165809355995,3.20568,0.02
 10/04  17:00:00,185.099440289,9.51544317628,62.6591881143,0.0,80.527626,29.818365,6.09044905157,0.0,3.20568,2.88476905157
 10/04  18:00:00,180.128091467,8.99093037656,58.2608048346,0.0,80.527626,29.818365,6.09426321902,0.0,3.20568,2.88858321902
 10/04  19:00:00,179.749060322,8.60423713857,52.3351714052,0.0,80.527626,29.818365,8.96824448739,0.0,3.20568,5.76256448739
 10/04  20:00:00,175.472412489,8.30734274503,45.537308914,0.0,80.527626,29.818365,6.09544165895,0.0,3.20568,2.88976165895
 10/04  21:00:00,56.0003733008,0.0,0.0,0.0,15.863942322,29.242365,6.09568854083,0.0,3.20568,2.89000854083
 10/04  22:00:00,55.8266827778,0.0,0.0,0.0,15.863942322,29.242365,6.09131300311,0.0,3.20568,2.88563300311
 10/04  23:00:00,56.5279049552,0.0,0.0,0.0,15.863942322,29.242365,6.09007803242,0.0,3.20568,2.88439803242
 10/04  24:00:00,55.8021098986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.794779162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.7889393679,0.0,0.0,0.0,15.863942322,29.242365,6.08834075314,0.0,3.20568,2.88266075314
 10/05  03:00:00,55.7780693233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,56.0352307647,0.0,0.0,0.0,15.863942322,29.242365,6.08833675868,0.0,3.20568,2.88265675868
 10/05  05:00:00,56.0146063816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,90.2592163297,7.76648563849,25.9581390883,0.0,15.863942322,29.818365,4.40586262609,1.18018262609,3.20568,0.02
 10/05  07:00:00,152.12870229,7.75617179602,25.8733836733,0.0,80.527626,29.818365,6.2287558585,0.138384917679,3.20568,2.88469094082
 10/05  08:00:00,200.340630049,8.97292708144,33.2805779407,0.0,80.527626,75.0917375,29.8214649869,0.00826463379333,24.0426,5.77060035308
 10/05  09:00:00,208.547621246,9.67768733823,40.7513249933,0.0,80.527626,75.0917375,32.7215271516,0.0,24.0426,8.6789271516
 10/05  10:00:00,221.560069986,10.3464956376,49.0756200709,0.0,80.527626,79.0911225,43.6291727105,0.0,32.0568,11.5723727105
 10/05  11:00:00,244.738174498,11.6211848958,70.2410853287,0.0,80.527626,79.0911225,43.6436935785,0.0,32.0568,11.5868935785
 10/05  12:00:00,260.89295897,13.54707452,85.1457495074,0.0,80.527626,79.0911225,46.5535001316,0.00176649026671,32.0568,14.4949336413
 10/05  13:00:00,262.693900217,15.5652118997,88.9065130566,0.0,80.527626,75.0917375,30.5436213088,0.0135868741733,16.0284,14.5016344347
 10/05  14:00:00,271.35835697,17.9852404568,95.1453852554,0.0,80.527626,75.0917375,24.718097482,0.00842805906671,16.0284,8.68126942289
 10/05  15:00:00,275.236898361,20.070083956,98.9400320805,0.0,80.527626,73.092045,14.805867265,0.0262361713084,3.20568,11.5739510937
 10/05  16:00:00,259.810158106,15.0156885495,88.5692718188,0.0,80.527626,73.092045,3.24522298761,0.0195429876065,3.20568,0.02
 10/05  17:00:00,196.138132964,10.8082574986,72.3885791433,0.0,80.527626,29.818365,6.09046538852,0.0,3.20568,2.88478538852
 10/05  18:00:00,189.550081264,9.80238488815,66.8525508081,0.0,80.527626,29.818365,6.09456900652,0.0,3.20568,2.88888900652
 10/05  19:00:00,189.445943716,9.1944364082,61.4027279108,0.0,80.527626,29.818365,8.96778197498,0.0,3.20568,5.76210197498
 10/05  20:00:00,187.111813849,8.81013280608,56.6233190453,0.0,80.527626,29.818365,6.09579507341,0.0,3.20568,2.89011507341
 10/05  21:00:00,56.0404702739,0.0,0.0,0.0,15.863942322,29.242365,6.09581754935,0.0,3.20568,2.89013754935
 10/05  22:00:00,55.8563963577,0.0,0.0,0.0,15.863942322,29.242365,6.09137511811,0.0,3.20568,2.88569511811
 10/05  23:00:00,56.5613366666,0.0,0.0,0.0,15.863942322,29.242365,6.08998062802,0.0,3.20568,2.88430062802
 10/05  24:00:00,55.8492651022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.8425152605,0.0,0.0,0.0,15.863942322,29.242365,6.08827177784,0.0,3.20568,2.88259177784
 10/06  02:00:00,55.8283853847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.8078094131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,57.0868678369,0.0,0.0,0.0,15.863942322,29.242365,6.08827919161,0.0,3.20568,2.88259919161
 10/06  05:00:00,56.8750581358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,88.115713572,7.81802998138,23.3657918458,0.0,15.863942322,29.818365,3.53167777821,0.305997778211,3.20568,0.02
 10/06  07:00:00,148.256935947,7.75617179602,22.0329953369,0.0,80.527626,29.818365,6.09060345773,0.0,3.20568,2.88492345773
 10/06  08:00:00,204.813252259,9.34668905108,37.3670279086,0.0,80.527626,75.0917375,29.8247453267,0.0109562983211,24.0426,5.77118902836
 10/06  09:00:00,226.059737335,10.9884002978,56.9084178415,0.0,80.527626,75.0917375,35.6096581431,0.0,24.0426,11.5670581431
 10/06  10:00:00,251.272902218,13.4531244702,75.6222334281,0.0,80.527626,79.0911225,40.7432176282,0.00190851218861,32.0568,8.68450911597
 10/06  11:00:00,277.595167832,16.8898221549,97.7625634364,0.0,80.527626,79.0911225,43.6511351418,0.00609951959577,32.0568,11.5882356222
 10/06  12:00:00,294.125014966,19.7791412527,112.083173579,0.0,80.527626,79.0911225,46.5581606168,0.00571063847896,32.0568,14.4956499784
 10/06  13:00:00,293.563379385,21.943036408,113.345315794,0.0,80.527626,75.0917375,30.5448153303,0.0121971896914,16.0284,14.5042181406
 10/06  14:00:00,299.379695603,24.3497250106,116.755948695,0.0,80.527626,75.0917375,24.7274542426,0.0177614435314,16.0284,8.68129279912
 10/06  15:00:00,304.030100966,26.4188555034,121.337533018,0.0,80.527626,73.092045,14.7954999012,0.0148429914088,3.20568,11.5749769098
 10/06  16:00:00,294.845889151,21.8155949636,116.748185072,0.0,80.527626,73.092045,6.13263013473,0.0420801991352,3.20568,2.88486993559
