Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  17:00:00,237.891502544,17.4777999705,107.399222332,0.0,80.527626,29.818365,3.23503600339,0.00935600338765,3.20568,0.02
 10/06  18:00:00,224.365653069,14.6337847247,96.7462072248,0.0,80.527626,29.818365,8.97228306932,0.00890879239063,3.20568,5.75769427693
 10/06  19:00:00,210.710100227,11.8663504029,80.2377354447,0.0,80.527626,29.818365,6.10778355147,0.0107017490953,3.20568,2.89140180237
 10/06  20:00:00,197.429392408,10.2341992833,65.764364988,0.0,80.527626,29.818365,6.60995742971,0.0,3.20568,3.40427742971
 10/06  21:00:00,55.8444541331,0.0,0.0,0.0,15.863942322,29.242365,8.45136936668,0.0,3.20568,5.24568936668
 10/06  22:00:00,55.8635786439,0.0,0.0,0.0,15.863942322,29.242365,6.09149638257,0.0,3.20568,2.88581638257
 10/06  23:00:00,56.5620300798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  24:00:00,55.8261141364,0.0,0.0,0.0,15.863942322,29.242365,6.08833683347,0.0,3.20568,2.88265683347
 10/07  01:00:00,55.8030553685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.7940498343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.786248233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.0407043962,0.0,0.0,0.0,15.863942322,29.242365,6.08745043574,0.0,3.20568,2.88177043574
 10/07  05:00:00,56.0175765331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.99481458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,53.0436653844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.3669377166,0.0,0.0,0.0,15.863942322,29.242365,6.08746749649,0.0,3.20568,2.88178749649
 10/07  09:00:00,47.4382126271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.4763166569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,48.1934526778,0.0,0.0,0.0,15.863942322,29.242365,6.08830828355,0.0,3.20568,2.88262828355
 10/07  12:00:00,69.0023969325,1.79713287706,19.6804785707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,77.1803297408,2.50708234512,27.1235613056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,76.3205996036,2.55098457965,26.2064549448,0.0,15.863942322,29.242365,6.08835880826,0.000864177339911,3.20568,2.88181463092
 10/07  15:00:00,78.6743423501,2.72469933392,28.3767100501,0.0,15.863942322,29.242365,3.22595558536,0.000275585360737,3.20568,0.02
 10/07  16:00:00,82.0550171764,4.90653330286,29.5683250601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,82.244639653,4.74086265455,29.9319597714,0.0,15.863942322,29.242365,6.08749741713,0.0,3.20568,2.88181741712
 10/07  18:00:00,73.9274297597,3.12707133079,23.2438953629,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,74.1391923138,1.81494387418,17.3557329449,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,66.1467625139,0.908910565875,8.90899284441,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,56.0985871033,0.0,0.0,0.0,15.863942322,29.242365,6.08748974435,0.0,3.20568,2.88180974435
 10/07  22:00:00,55.8746226877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.5277174335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.8207657351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.7981021906,0.0,0.0,0.0,15.863942322,29.242365,6.08704274027,0.0,3.20568,2.88136274027
 10/08  02:00:00,55.7844182036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.7862858637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,56.041470267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.9993580657,0.0,0.0,0.0,15.863942322,29.242365,6.08743750522,0.0,3.20568,2.88175750522
 10/08  06:00:00,55.9805527585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,53.0374771306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.3476711309,0.0,0.0,0.0,15.863942322,29.242365,6.08834327791,0.0,3.20568,2.88266327791
 10/08  09:00:00,47.4305327016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.4754177229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  11:00:00,61.2567357836,1.10381037716,11.9479703535,0.0,15.863942322,29.242365,6.08837357916,0.0,3.20568,2.88269357916
 10/08  12:00:00,70.0347884676,1.95544995982,20.5392296404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  13:00:00,77.8080458317,2.6488478272,27.5944178255,0.0,15.863942322,29.242365,3.22605498032,0.000374980319384,3.20568,0.02
 10/08  14:00:00,76.1411500733,2.55007635518,26.0218172594,0.0,15.863942322,29.242365,6.08778182904,0.0002809455928,3.20568,2.88182088345
 10/08  15:00:00,80.2147378322,3.07972601549,29.5714798192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,78.266486807,3.7972954759,26.9049207034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,81.6280696879,4.52745680177,29.5448998839,0.0,15.863942322,29.242365,6.08750922837,0.0,3.20568,2.88182922837
 10/08  18:00:00,71.2480747009,2.23484034637,21.4823187261,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,70.5090480096,1.50733435625,14.0666134427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,64.9430865189,0.871389275197,7.81303565628,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,56.0542850197,0.0,0.0,0.0,15.863942322,29.242365,6.08745593522,0.0,3.20568,2.88177593522
 10/08  22:00:00,55.8275761973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.4862030809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.7724008149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.7514874567,0.0,0.0,0.0,15.863942322,29.242365,6.08748795992,0.0,3.20568,2.88180795992
 10/09  02:00:00,55.7351800009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.7304093563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.97077595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.9406230036,0.0,0.0,0.0,15.863942322,29.242365,6.08742277349,0.0,3.20568,2.88174277349
 10/09  06:00:00,55.9212838142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,52.9656165038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.2826989882,0.0,0.0,0.0,15.863942322,29.242365,6.08829988396,0.0,3.20568,2.88261988396
 10/09  09:00:00,47.3795899934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.4352119303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,48.1700305687,0.0,0.0,0.0,15.863942322,29.242365,6.08834176239,0.0,3.20568,2.88266176239
 10/09  12:00:00,71.1238457502,2.18689827608,21.4306863944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,73.2916233384,2.39942196537,23.353291431,0.0,15.863942322,29.242365,6.08876540009,0.000351140742961,3.20568,2.88273425935
 10/09  14:00:00,78.1281179858,2.89781875233,27.675207108,0.0,15.863942322,29.242365,3.2257424847,6.24846951703e-05,3.20568,0.02
 10/09  15:00:00,76.430391052,2.67225661494,26.1867432832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,81.5465361556,3.22501718464,30.7427466258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,76.0671436993,2.63240572361,25.8641270983,0.0,15.863942322,29.242365,6.08750634607,0.0,3.20568,2.88182634607
 10/09  18:00:00,75.5569292681,2.6996141219,25.3374828973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,75.0103264442,1.97157764135,18.135556076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,68.4122598818,1.1369881091,11.0167732664,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,56.065006134,0.0,0.0,0.0,15.863942322,29.242365,6.08749303134,0.0,3.20568,2.88181303134
 10/09  22:00:00,55.8428481339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.5011045931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  24:00:00,55.7965591965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7831043667,0.0,0.0,0.0,15.863942322,29.242365,6.08834406255,0.0,3.20568,2.88266406255
 10/10  02:00:00,55.7679837217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.7464599807,0.0,0.0,0.0,15.863942322,29.242365,6.08839738591,0.0,3.20568,2.88271738591
 10/10  04:00:00,56.9765286574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.7863313302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,81.9078382073,7.75657685679,17.2849682228,0.0,15.863942322,29.818365,9.81795966585,3.72958135657,3.20568,2.88269830928
 10/10  07:00:00,141.136312183,7.75617179602,14.9767477307,0.0,80.527626,29.818365,4.28281735979,1.05713735979,3.20568,0.02
 10/10  08:00:00,188.856972385,8.76488432857,22.0796276967,0.0,80.527626,75.0917375,32.6999198095,0.010029234205,24.0426,8.6472905753
 10/10  09:00:00,209.516074201,10.346847836,41.0342172052,0.0,80.527626,75.0917375,32.7251912473,0.0,24.0426,8.68259124728
 10/10  10:00:00,237.301814995,12.6511294682,62.4573695556,0.0,80.527626,79.0911225,43.6402750928,0.00805833624138,32.0568,11.5754167566
 10/10  11:00:00,265.832698231,15.9288252103,86.9597248562,0.0,80.527626,79.0911225,43.6581545797,0.0101821802292,32.0568,11.5911723994
 10/10  12:00:00,286.935991493,18.4955868375,106.177979809,0.0,80.527626,79.0911225,46.5666359385,0.00940857941965,32.0568,14.5004273591
 10/10  13:00:00,292.817249435,20.7344759243,113.79812244,0.0,80.527626,75.0917375,30.5488862996,0.0113732767133,16.0284,14.5091130229
 10/10  14:00:00,304.106249621,23.3797210357,122.427575157,0.0,80.527626,75.0917375,24.7235875163,0.0122124879207,16.0284,8.68297502843
 10/10  15:00:00,312.815440434,26.0977246809,130.413854668,0.0,80.527626,73.092045,14.7956403826,0.0117637907344,3.20568,11.5781965918
 10/10  16:00:00,299.539967009,22.635097978,120.602448354,0.0,80.527626,73.092045,6.11679826523,0.0261847350725,3.20568,2.88493353016
 10/10  17:00:00,236.265528887,18.3389751847,104.925821216,0.0,80.527626,29.818365,6.10471230376,0.0140624775362,3.20568,2.88496982622
 10/10  18:00:00,218.546714747,14.6356071402,90.9999874325,0.0,80.527626,29.818365,6.10424339704,0.00966256566489,3.20568,2.88890083137
 10/10  19:00:00,200.740678735,11.5917414618,69.1314314695,0.0,80.527626,29.818365,6.10960246701,0.0124530177431,3.20568,2.89146944926
 10/10  20:00:00,183.324852519,9.95616308448,51.9722875534,0.0,80.527626,29.818365,8.97276988883,0.00639556219813,3.20568,5.76069432663
 10/10  21:00:00,55.8175610224,0.0,0.0,0.0,15.863942322,29.242365,6.09601186868,0.0,3.20568,2.89033186868
 10/10  22:00:00,55.8359447408,0.0,0.0,0.0,15.863942322,29.242365,6.09162591981,0.0,3.20568,2.88594591981
 10/10  23:00:00,56.5459269159,0.0,0.0,0.0,15.863942322,29.242365,6.09005001072,0.0,3.20568,2.88437001072
 10/10  24:00:00,55.8161672488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.7886093103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  02:00:00,55.7649680301,0.0,0.0,0.0,15.863942322,29.242365,6.08837346934,0.0,3.20568,2.88269346934
 10/11  03:00:00,55.750358102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.9945756935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.9716851716,0.0,0.0,0.0,15.863942322,29.242365,6.08843841941,0.0,3.20568,2.88275841941
 10/11  06:00:00,79.0420121495,7.75617179602,14.8383400905,0.0,15.863942322,29.818365,10.1380889084,6.91240890837,3.20568,0.02
 10/11  07:00:00,140.19816349,7.75617179602,14.050044796,0.0,80.527626,29.818365,9.20470210847,3.11411121477,3.20568,2.8849108937
 10/11  08:00:00,190.598908675,8.7131491542,23.8632733932,0.0,80.527626,75.0917375,29.8244118785,0.00976469535173,24.0426,5.77204718312
 10/11  09:00:00,211.366147014,10.2486958987,42.9840579142,0.0,80.527626,75.0917375,35.6128409072,0.0,24.0426,11.5702409072
 10/11  10:00:00,237.490843264,12.4478752421,62.8544357691,0.0,80.527626,79.0911225,40.7471184725,0.00309067693044,32.0568,8.68722779556
 10/11  11:00:00,258.169223111,15.6037408873,79.622313321,0.0,80.527626,79.0911225,46.5538065457,0.0127169849188,32.0568,14.4842895608
 10/11  12:00:00,273.245070729,18.1852391134,92.8002819885,0.0,80.527626,79.0911225,43.6735643138,0.0117534958576,32.0568,11.6050108179
 10/11  13:00:00,280.91385199,20.3372030775,102.296172851,0.0,80.527626,75.0917375,30.5513947482,0.0116822559825,16.0284,14.5113124922
 10/11  14:00:00,293.459901171,22.6498397368,112.523957726,0.0,80.527626,75.0917375,27.6140635991,0.0139324793316,16.0284,11.5717311198
 10/11  15:00:00,302.794351119,25.0837186259,121.422979921,0.0,80.527626,73.092045,14.7966760387,0.012549076596,3.20568,11.5784469621
 10/11  16:00:00,298.780727189,22.0191500431,120.464899853,0.0,80.527626,73.092045,6.13238931484,0.0417994241973,3.20568,2.88490989064
 10/11  17:00:00,238.334075769,18.1072307153,107.237207988,0.0,80.527626,29.818365,3.2380944823,0.0124144823005,3.20568,0.02
 10/11  18:00:00,214.910597338,14.5296917745,87.4789368112,0.0,80.527626,29.818365,6.10535482467,0.0106228893652,3.20568,2.8890519353
 10/11  19:00:00,199.779685728,11.4362926664,68.0340096792,0.0,80.527626,29.818365,8.98393499779,0.0144749288654,3.20568,5.76378006892
 10/11  20:00:00,186.97457608,9.92742867471,55.3618786954,0.0,80.527626,29.818365,6.10068658095,0.0044929698711,3.20568,2.89051361108
 10/11  21:00:00,56.0315300382,0.0,0.0,0.0,15.863942322,29.242365,8.966426338,0.0,3.20568,5.760746338
 10/11  22:00:00,55.837316124,0.0,0.0,0.0,15.863942322,29.242365,6.09152654451,0.0,3.20568,2.88584654451
 10/11  23:00:00,56.5470328549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  24:00:00,55.8162994556,0.0,0.0,0.0,15.863942322,29.242365,6.08832646228,0.0,3.20568,2.88264646228
 10/12  01:00:00,55.797594015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.7806474521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.7665700423,0.0,0.0,0.0,15.863942322,29.242365,6.0884074688,0.0,3.20568,2.8827274688
 10/12  04:00:00,56.0161827813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.9934518442,0.0,0.0,0.0,15.863942322,29.242365,6.08833588882,0.0,3.20568,2.88265588882
 10/12  06:00:00,83.6827869841,7.75617179602,19.4448324785,0.0,15.863942322,29.818365,5.82687196033,2.60119196033,3.20568,0.02
 10/12  07:00:00,144.572565018,7.75617179602,18.3852366905,0.0,80.527626,29.818365,6.73885315311,0.64814535266,3.20568,2.88502780045
 10/12  08:00:00,193.724695794,8.87653173005,26.8014952568,0.0,80.527626,75.0917375,29.8250700016,0.0104026911521,24.0426,5.77206731044
 10/12  09:00:00,208.358814006,10.1538047568,40.0827843344,0.0,80.527626,75.0917375,32.7263392779,0.0,24.0426,8.6837392779
 10/12  10:00:00,232.707107469,12.1867560057,58.3581161471,0.0,80.527626,79.0911225,43.6337517698,0.0,32.0568,11.5769517698
 10/12  11:00:00,257.945520709,15.1267241077,79.908099986,0.0,80.527626,79.0911225,43.6538406406,0.0049248885209,32.0568,11.5921157521
 10/12  12:00:00,274.259117655,17.7604224719,94.2590323695,0.0,80.527626,79.0911225,46.5692810504,0.00930114546918,32.0568,14.5031799049
 10/12  13:00:00,278.806465068,19.9037332511,100.635957797,0.0,80.527626,75.0917375,30.5497104184,0.00888394340496,16.0284,14.512426475
 10/12  14:00:00,290.908451515,22.3384575504,110.288724955,0.0,80.527626,75.0917375,27.6160205976,0.015067456109,16.0284,11.5725531415
 10/12  15:00:00,295.66455407,24.873707459,114.504895511,0.0,80.527626,73.092045,14.7988381891,0.0120328320277,3.20568,11.581125357
 10/12  16:00:00,284.430934874,21.6420290688,106.5061632,0.0,80.527626,73.092045,3.25250851648,0.0268285164779,3.20568,0.02
 10/12  17:00:00,226.960661766,17.6089706022,96.384775751,0.0,80.527626,29.818365,6.10417220687,0.0134026708396,3.20568,2.88508953603
 10/12  18:00:00,207.646610439,14.1948361033,80.5637869382,0.0,80.527626,29.818365,6.10732957133,0.0127727108272,3.20568,2.88887686051
 10/12  19:00:00,187.680496113,11.0440849695,56.3681826803,0.0,80.527626,29.818365,8.98146327716,0.0122790884041,3.20568,5.76350418875
 10/12  20:00:00,171.600872774,9.49578242783,40.4928592591,0.0,80.527626,29.818365,6.09606909629,0.0,3.20568,2.89038909629
 10/12  21:00:00,55.9735862018,0.0,0.0,0.0,15.863942322,29.242365,8.96696365113,0.0,3.20568,5.76128365113
 10/12  22:00:00,55.7968567571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  23:00:00,56.5214228461,0.0,0.0,0.0,15.863942322,29.242365,6.09032826563,0.0,3.20568,2.88464826563
 10/12  24:00:00,55.8028350532,0.0,0.0,0.0,15.863942322,29.242365,6.08835280808,0.0,3.20568,2.88267280807
 10/13  01:00:00,55.8011742644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.8000919417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7848111793,0.0,0.0,0.0,15.863942322,29.242365,6.08844620412,0.0,3.20568,2.88276620412
 10/13  04:00:00,57.0395650091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.8498728159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,89.1135317701,7.75617179602,24.4173203068,0.0,15.863942322,29.818365,7.22045638624,1.13197999812,3.20568,2.88279638812
 10/13  07:00:00,152.838872708,7.75617179602,26.5794021018,0.0,80.527626,29.818365,6.09758962628,0.00695379389397,3.20568,2.88495583238
 10/13  08:00:00,203.347927437,8.95845840063,36.2780403019,0.0,80.527626,75.0917375,29.823818629,0.00954528083818,24.0426,5.77167334816
 10/13  09:00:00,210.345720745,9.72891020657,42.4810420709,0.0,80.527626,75.0917375,32.7268386887,0.0,24.0426,8.68423868866
 10/13  10:00:00,221.781885678,10.2476039545,49.3806631129,0.0,80.527626,79.0911225,43.634525359,0.0,32.0568,11.577725359
 10/13  11:00:00,235.433889397,10.9552176894,61.5991564148,0.0,80.527626,79.0911225,43.650005859,0.0,32.0568,11.593205859
 10/13  12:00:00,243.606312364,12.1785478528,69.2487465879,0.0,80.527626,79.0911225,46.5618169535,0.0,32.0568,14.5050169535
 10/13  13:00:00,255.68657889,16.0962108301,81.3925653284,0.0,80.527626,75.0917375,30.5608053589,0.0196542615402,16.0284,14.5127510974
 10/13  14:00:00,270.272166286,19.0076413765,93.0439775759,0.0,80.527626,75.0917375,27.6084419883,0.00572227543531,16.0284,11.5743197129
 10/13  15:00:00,281.55161236,21.3222723515,103.984277379,0.0,80.527626,73.092045,14.8096946004,0.0238805358584,3.20568,11.5801340646
 10/13  16:00:00,275.295548551,18.3468931225,100.691833281,0.0,80.527626,73.092045,6.11351590538,0.0227571905493,3.20568,2.88507871483
 10/13  17:00:00,212.696698995,13.3419562599,86.3727562237,0.0,80.527626,29.818365,3.24124999501,0.0155699950094,3.20568,0.02
 10/13  18:00:00,195.879724091,11.3032596969,71.678457738,0.0,80.527626,29.818365,6.11213000848,0.017149926371,3.20568,2.88930008211
 10/13  19:00:00,183.665768001,9.7088059468,53.98003313,0.0,80.527626,29.818365,8.97254072679,0.00303592223581,3.20568,5.76382480455
 10/13  20:00:00,173.9056584,8.90758307875,43.631849893,0.0,80.527626,29.818365,6.0960061722,0.0,3.20568,2.8903261722
 10/13  21:00:00,55.7901388258,0.0,0.0,0.0,15.863942322,29.242365,8.96698881228,0.0,3.20568,5.76130881228
 10/13  22:00:00,55.7958960777,0.0,0.0,0.0,15.863942322,29.242365,6.09158928755,0.0,3.20568,2.88590928755
 10/13  23:00:00,56.5036338097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  24:00:00,55.7949894866,0.0,0.0,0.0,15.863942322,29.242365,6.08838426008,0.0,3.20568,2.88270426008
 10/14  01:00:00,55.7859813731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7689886489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.7467366474,0.0,0.0,0.0,15.863942322,29.242365,6.08751470145,0.0,3.20568,2.88183470145
 10/14  04:00:00,55.9855488492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9521797358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.9460030918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,53.0122284425,0.0,0.0,0.0,15.863942322,29.242365,6.08749810345,0.0,3.20568,2.88181810345
 10/14  08:00:00,47.3191764537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.3900563434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.4346782922,0.0,0.0,0.0,15.863942322,29.242365,6.08842179907,0.0,3.20568,2.88274179907
 10/14  11:00:00,48.1452760317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,58.6809683196,1.00819677104,10.1971433493,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,64.8763785131,1.57845532194,15.7820365921,0.0,15.863942322,29.242365,6.08756359545,0.0,3.20568,2.88188359545
 10/14  14:00:00,74.9075939378,2.49806413794,24.8708456067,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,74.0260851123,2.48830258202,23.9918228276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,76.6065137038,2.74826748071,26.3115832479,0.0,15.863942322,29.242365,6.08755669754,0.0,3.20568,2.88187669754
 10/14  17:00:00,72.6194319052,2.40580524234,22.7040630637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,65.2026013012,1.7281393165,16.0175643355,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,64.7698772335,1.01531858008,8.8966250644,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.2830788397,0.0,0.0,0.0,15.863942322,29.242365,6.08750620206,0.0,3.20568,2.88182620206
 10/14  21:00:00,56.0729788895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.8167274427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.4761945572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.7805677889,0.0,0.0,0.0,15.863942322,29.242365,6.08749068758,0.0,3.20568,2.88181068758
 10/15  01:00:00,55.76495952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.7520698098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.7373736223,0.0,0.0,0.0,15.863942322,29.242365,6.08748463631,0.0,3.20568,2.88180463631
 10/15  04:00:00,55.977049956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.9557291268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.957628719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,53.022601024,0.0,0.0,0.0,15.863942322,29.242365,6.08747776868,0.0,3.20568,2.88179776868
 10/15  08:00:00,47.3341862682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.4046394693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.4463733891,0.0,0.0,0.0,15.863942322,29.242365,6.08839462101,0.0,3.20568,2.88271462101
 10/15  11:00:00,48.1437552783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,67.6226436782,1.83347491431,18.3060630821,0.0,15.863942322,29.242365,6.08850795766,0.0,3.20568,2.88282795766
 10/15  13:00:00,69.7165705071,2.05254325144,20.141572058,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,77.8354363544,2.8210501263,27.4757728534,0.0,15.863942322,29.242365,3.22591947077,0.000239470773559,3.20568,0.02
 10/15  15:00:00,72.6597364994,2.32394810962,22.7809323629,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,80.7130170501,3.12434108107,30.0265832164,0.0,15.863942322,29.242365,6.08756783464,0.0,3.20568,2.88188783464
 10/15  17:00:00,72.9405270727,2.33677418193,23.0705293513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,73.3329882287,2.40308746972,23.4390518867,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,66.7773105916,1.16626733718,10.73324985,0.0,15.863942322,29.242365,6.08756164045,0.0,3.20568,2.88188164045
 10/15  20:00:00,57.3916840029,0.112584030068,1.02991594179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,56.0724916656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.8484203843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4963800495,0.0,0.0,0.0,15.863942322,29.242365,6.08755537778,0.0,3.20568,2.88187537778
 10/15  24:00:00,55.8071374233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.7905311707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.7725169485,0.0,0.0,0.0,15.863942322,29.242365,6.08846192953,0.0,3.20568,2.88278192953
 10/16  03:00:00,55.7675890295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  04:00:00,56.0361330368,0.0,0.0,0.0,15.863942322,29.242365,6.08843431253,0.0,3.20568,2.88275431253
 10/16  05:00:00,56.0355558057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  06:00:00,97.1872059051,7.83857990037,32.7670797274,0.0,15.863942322,29.818365,3.24205898575,0.0163789857531,3.20568,0.02
 10/16  07:00:00,159.075192559,7.75617179602,32.7578433839,0.0,80.527626,29.818365,6.09074957281,0.0,3.20568,2.88506957281
 10/16  08:00:00,216.06637642,9.47331511181,48.4425023993,0.0,80.527626,75.0917375,29.8155728888,0.0,24.0426,5.7729728888
 10/16  09:00:00,228.297207422,10.6249475169,59.5010856624,0.0,80.527626,75.0917375,35.6165540422,0.0,24.0426,11.5739540422
 10/16  10:00:00,250.787607741,12.7499473102,75.8390802822,0.0,80.527626,79.0911225,43.636951631,0.0,32.0568,11.580151631
 10/16  11:00:00,283.537135398,16.8002484038,103.794345209,0.0,80.527626,79.0911225,43.6624733526,0.00927129635297,32.0568,11.5964020563
 10/16  12:00:00,300.468634519,19.1756976997,119.037880094,0.0,80.527626,79.0911225,46.5750957985,0.0105802099106,32.0568,14.5077155886
 10/16  13:00:00,305.367317594,21.3125940593,125.774196612,0.0,80.527626,75.0917375,30.5484665626,0.00317820549209,16.0284,14.5168883571
 10/16  14:00:00,314.952986462,23.4579756642,133.201832748,0.0,80.527626,75.0917375,27.6084464202,0.00399675828685,16.0284,11.5760496619
 10/16  15:00:00,321.074482677,26.0439466772,138.728738428,0.0,80.527626,73.092045,14.7946422259,0.00630286767436,3.20568,11.5826593582
 10/16  16:00:00,309.26872588,22.9068544196,130.055980493,0.0,80.527626,73.092045,6.11310555619,0.0223664054978,3.20568,2.88505915069
 10/16  17:00:00,250.516616875,18.9636904646,118.522117593,0.0,80.527626,29.818365,3.23906298442,0.0133829844213,3.20568,0.02
 10/16  18:00:00,232.272504668,15.0996534382,104.160309478,0.0,80.527626,29.818365,8.97615117852,0.0120013645379,3.20568,5.75846981399
 10/16  19:00:00,215.383256766,11.8163583685,81.761279661,0.0,80.527626,29.818365,6.10444612612,0.00659529525703,3.20568,2.89217083086
 10/16  20:00:00,197.72095,10.2283937217,65.7886799705,0.0,80.527626,29.818365,8.96725289689,0.0,3.20568,5.76157289689
 10/16  21:00:00,56.0686976521,0.0,0.0,0.0,15.863942322,29.242365,6.09630380481,0.0,3.20568,2.89062380481
 10/16  22:00:00,55.8824149625,0.0,0.0,0.0,15.863942322,29.242365,6.091826876,0.0,3.20568,2.886146876
 10/16  23:00:00,56.5846948911,0.0,0.0,0.0,15.863942322,29.242365,6.09026794131,0.0,3.20568,2.88458794131
 10/16  24:00:00,55.8640896511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.8409298211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.8185090845,0.0,0.0,0.0,15.863942322,29.242365,6.08844181796,0.0,3.20568,2.88276181796
 10/17  03:00:00,55.8048956652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,57.1116495975,0.0,0.0,0.0,15.863942322,29.242365,6.088425286,0.0,3.20568,2.882745286
 10/17  05:00:00,56.892615442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,88.3552427761,7.83827436673,23.5748790972,0.0,15.863942322,29.818365,3.33555809459,0.109878094587,3.20568,0.02
 10/17  07:00:00,150.220260012,7.75617179602,23.9777178921,0.0,80.527626,29.818365,6.09076667813,0.0,3.20568,2.88508667813
 10/17  08:00:00,207.321736265,9.51841861698,39.6912357865,0.0,80.527626,75.0917375,29.8265843335,0.0107919738052,24.0426,5.77319235973
 10/17  09:00:00,231.426856864,11.1736404828,62.0801387236,0.0,80.527626,75.0917375,35.6174708152,0.0,24.0426,11.5748708152
 10/17  10:00:00,263.188238306,14.2591230095,86.7135768893,0.0,80.527626,79.0911225,43.6421208705,0.00550766576973,32.0568,11.5798132048
 10/17  11:00:00,293.662821711,17.7076640848,112.995429371,0.0,80.527626,79.0911225,43.6620408965,0.00906072912249,32.0568,11.5961801674
 10/17  12:00:00,318.616469442,20.2604559,136.066289163,0.0,80.527626,79.0911225,46.5684673422,0.00345913465655,32.0568,14.5082082076
 10/17  13:00:00,326.210052925,22.6904525868,145.201195404,0.0,80.527626,75.0917375,30.5505394242,0.00447109754938,16.0284,14.5176683267
 10/17  14:00:00,341.064079773,25.8707089038,156.851704141,0.0,80.527626,75.0917375,27.6140645686,0.00890208183551,16.0284,11.5767624868
 10/17  15:00:00,347.460678073,28.8474283678,162.262482422,0.0,80.527626,73.092045,14.801178999,0.0103751318118,3.20568,11.5851238672
 10/17  16:00:00,333.478574431,25.9387231971,151.194608163,0.0,80.527626,73.092045,6.10091138495,0.0102292740915,3.20568,2.88500211086
 10/17  17:00:00,269.25640348,21.7204597984,134.465605909,0.0,80.527626,29.818365,6.10411841107,0.0133075264172,3.20568,2.88513088465
 10/17  18:00:00,249.734314436,19.1098211472,117.586488554,0.0,80.527626,29.818365,6.10749733429,0.0124799200027,3.20568,2.88933741429
 10/17  19:00:00,227.479332143,14.2345737497,91.7471950326,0.0,80.527626,29.818365,6.11204184816,0.0142410528398,3.20568,2.89212079532
 10/17  20:00:00,207.349617775,11.8825602691,74.002672088,0.0,80.527626,29.818365,8.98406907969,0.0167503463566,3.20568,5.76163873333
 10/17  21:00:00,55.8823439503,0.0,0.0,0.0,15.863942322,29.242365,6.09664586174,0.0,3.20568,2.89096586174
 10/17  22:00:00,55.8967608472,0.0,0.0,0.0,15.863942322,29.242365,6.09178298402,0.0,3.20568,2.88610298402
 10/17  23:00:00,56.5912095372,0.0,0.0,0.0,15.863942322,29.242365,6.0903680498,0.0,3.20568,2.8846880498
 10/17  24:00:00,55.866097466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.8497311209,0.0,0.0,0.0,15.863942322,29.242365,6.08842178124,0.0,3.20568,2.88274178124
 10/18  02:00:00,55.8181032735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.7883070001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,56.0070613241,0.0,0.0,0.0,15.863942322,29.242365,6.08841635878,0.0,3.20568,2.88273635878
 10/18  05:00:00,55.9661676965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,73.2643758528,7.77698727161,9.08940860582,0.0,15.863942322,29.818365,11.1759626455,5.08739905083,3.20568,2.8828835947
 10/18  07:00:00,136.236024021,7.75617179602,10.1495857616,0.0,80.527626,29.818365,3.23255214057,0.00687214057043,3.20568,0.02
 10/18  08:00:00,178.770584566,8.89417371953,11.956654212,0.0,80.527626,75.0917375,29.8237281312,0.0076575289794,24.0426,5.77347060225
 10/18  09:00:00,181.539792797,9.67198084999,13.9199469171,0.0,80.527626,75.0917375,35.7713241204,0.153365965586,24.0426,11.5753581548
 10/18  10:00:00,190.608098259,10.3591208737,18.2689404338,0.0,80.527626,79.0911225,43.6363577177,0.0,32.0568,11.5795577177
 10/18  11:00:00,199.097512281,11.2567685203,25.0924284907,0.0,80.527626,79.0911225,46.5496597718,0.0,32.0568,14.4928597718
 10/18  12:00:00,205.073413351,11.7146773299,31.2991138671,0.0,80.527626,79.0911225,46.5664075324,0.0,32.0568,14.5096075324
 10/18  13:00:00,213.501115745,13.7614390851,41.6278708072,0.0,80.527626,75.0917375,30.560399901,0.0121800401313,16.0284,14.5198198609
 10/18  14:00:00,227.576063522,15.6573606817,53.7808942099,0.0,80.527626,75.0917375,27.6049959572,0.0,16.0284,11.5765959572
 10/18  15:00:00,237.807418023,19.1169175099,62.570011836,0.0,80.527626,73.092045,14.8095434776,0.0200098181651,3.20568,11.5838536594
 10/18  16:00:00,228.352102101,15.359085179,56.9921560636,0.0,80.527626,73.092045,3.23933816878,0.0136581687776,3.20568,0.02
 10/18  17:00:00,170.080167925,11.3621279795,46.0001288169,0.0,80.527626,29.818365,6.09081202226,0.0,3.20568,2.88513202226
 10/18  18:00:00,156.349692049,9.59551808811,34.0526411293,0.0,80.527626,29.818365,6.09517641487,0.0,3.20568,2.88949641487
 10/18  19:00:00,150.329190385,8.53758461829,20.3028679243,0.0,80.527626,29.818365,9.01182279486,0.0423025832872,3.20568,5.76384021157
 10/18  20:00:00,143.061208004,8.02715610542,13.6266270322,0.0,80.527626,29.818365,6.09651313148,0.0,3.20568,2.89083313148
 10/18  21:00:00,55.8124335863,0.0,0.0,0.0,15.863942322,29.242365,8.96721358059,0.0,3.20568,5.76153358059
 10/18  22:00:00,55.6683197593,0.0,0.0,0.0,15.863942322,29.242365,6.09192338343,0.0,3.20568,2.88624338343
 10/18  23:00:00,56.3995512571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  24:00:00,55.6789760332,0.0,0.0,0.0,15.863942322,29.242365,6.08851262021,0.0,3.20568,2.88283262021
 10/19  01:00:00,55.7003488457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.7024913599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.6901087621,0.0,0.0,0.0,15.863942322,29.242365,6.0885217523,0.0,3.20568,2.8828417523
 10/19  04:00:00,55.9039016293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.8781065707,0.0,0.0,0.0,15.863942322,29.242365,6.08852733923,0.0,3.20568,2.88284733923
 10/19  06:00:00,68.2868153812,7.75617179602,4.19023740537,0.0,15.863942322,29.818365,38.1068902485,34.8812102485,3.20568,0.02
 10/19  07:00:00,130.74452854,7.75617179602,3.29816200173,0.0,80.527626,29.818365,30.5764553374,24.4856021177,3.20568,2.88517321965
 10/19  08:00:00,171.532254438,7.79548274887,5.87244309923,0.0,80.527626,75.0917375,39.3909759591,9.57531121347,24.0426,5.77306474559
 10/19  09:00:00,176.248061588,8.29828114035,10.0227545313,0.0,80.527626,75.0917375,41.5576483814,5.94031231787,24.0426,11.5747360635
 10/19  10:00:00,185.704392538,8.89109839646,14.8471276476,0.0,80.527626,79.0911225,44.2502887491,0.611027001985,32.0568,11.5824617471
 10/19  11:00:00,196.704091772,9.90904583571,24.0326574498,0.0,80.527626,79.0911225,43.6747985427,0.0189506087113,32.0568,11.599047934
 10/19  12:00:00,209.92419439,11.528512896,36.2975530397,0.0,80.527626,79.0911225,46.5671563629,0.0,32.0568,14.5103563629
 10/19  13:00:00,217.582413232,14.0778706284,45.346643034,0.0,80.527626,75.0917375,30.5594131403,0.012340596815,16.0284,14.5186725435
 10/19  14:00:00,226.505919456,16.2410312719,52.0987945586,0.0,80.527626,75.0917375,27.6178003681,0.0117738141745,16.0284,11.5776265539
 10/19  15:00:00,231.076428758,16.2590651171,58.6375786873,0.0,80.527626,73.092045,14.8207055225,0.0301399460701,3.20568,11.5848855764
 10/19  16:00:00,220.31163789,11.9369470277,52.3069872065,0.0,80.527626,73.092045,6.11555183262,0.0246647395169,3.20568,2.8852070931
 10/19  17:00:00,162.830944456,9.04505966771,41.0091773336,0.0,80.527626,29.818365,6.09076591371,0.0,3.20568,2.88508591371
 10/19  18:00:00,159.366815579,8.5876763062,38.0125853623,0.0,80.527626,29.818365,6.09511144105,0.0,3.20568,2.88943144105
 10/19  19:00:00,163.235196043,8.18238466682,33.4475802909,0.0,80.527626,29.818365,8.97016302803,0.0,3.20568,5.76448302803
 10/19  20:00:00,158.338375548,7.92877354337,28.8471988436,0.0,80.527626,29.818365,6.09657141418,0.0,3.20568,2.89089141418
 10/19  21:00:00,55.9306416446,0.0,0.0,0.0,15.863942322,29.242365,8.96754575884,0.0,3.20568,5.76186575884
 10/19  22:00:00,55.7638020821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  23:00:00,56.4797371954,0.0,0.0,0.0,15.863942322,29.242365,6.09030006769,0.0,3.20568,2.88462006769
 10/19  24:00:00,55.7793458685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.7944657653,0.0,0.0,0.0,15.863942322,29.242365,6.08848104078,0.0,3.20568,2.88280104078
 10/20  02:00:00,55.7960988998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.8010710506,0.0,0.0,0.0,15.863942322,29.242365,6.08849779889,0.0,3.20568,2.88281779889
 10/20  04:00:00,57.1672561844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.9429687983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,93.9875430129,7.75753267279,29.2395852171,0.0,15.863942322,29.818365,6.81689514795,0.728317422407,3.20568,2.88289772554
 10/20  07:00:00,160.937966294,7.75617179602,33.2094597967,0.0,80.527626,29.818365,6.0909519775,0.0,3.20568,2.8852719775
 10/20  08:00:00,216.900444744,9.18920680357,49.5567518579,0.0,80.527626,75.0917375,29.825953265,0.00976454052522,24.0426,5.77358872445
 10/20  09:00:00,228.219752065,10.5186240904,59.5295185498,0.0,80.527626,75.0917375,35.6193257353,0.0,24.0426,11.5767257353
 10/20  10:00:00,243.264659175,12.1259979933,68.9501362211,0.0,80.527626,79.0911225,43.6385694474,0.0,32.0568,11.5817694474
 10/20  11:00:00,268.611264928,15.5510449934,90.1344523631,0.0,80.527626,79.0911225,43.6643530536,0.00721117413764,32.0568,11.6003418795
 10/20  12:00:00,290.302128997,18.6578077263,109.396832483,0.0,80.527626,79.0911225,46.5817180184,0.0126605120282,32.0568,14.5122575064
 10/20  13:00:00,301.177458957,20.8604592341,122.037224323,0.0,80.527626,75.0917375,30.553782347,0.0043097986339,16.0284,14.5210725484
 10/20  14:00:00,319.970659295,23.5723713887,138.095907644,0.0,80.527626,75.0917375,27.6109892233,0.0046741776714,16.0284,11.5779150457
 10/20  15:00:00,328.547443657,26.6112268609,145.618735812,0.0,80.527626,73.092045,14.8004726311,0.00936752274124,3.20568,11.5854251084
 10/20  16:00:00,316.542368359,23.4658564828,136.755577275,0.0,80.527626,73.092045,6.11518247524,0.0241515445225,3.20568,2.88535093072
 10/20  17:00:00,259.732658381,19.7445580912,126.941634045,0.0,80.527626,29.818365,6.10366564294,0.0128806985984,3.20568,2.88510494434
 10/20  18:00:00,235.909229399,16.0507651418,106.839472652,0.0,80.527626,29.818365,6.10704468015,0.0118742470423,3.20568,2.88949043311
 10/20  19:00:00,215.632228806,12.1827387603,81.9307882743,0.0,80.527626,29.818365,8.9873619171,0.0170054631531,3.20568,5.76467645395
 10/20  20:00:00,202.059495679,10.469671357,70.1440334175,0.0,80.527626,29.818365,6.10238068502,0.00570088747371,3.20568,2.89099979754
 10/20  21:00:00,55.8586671947,0.0,0.0,0.0,15.863942322,29.242365,8.96771548337,0.0,3.20568,5.76203548337
 10/20  22:00:00,55.8686852431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  23:00:00,56.571250058,0.0,0.0,0.0,15.863942322,29.242365,6.09040895302,0.0,3.20568,2.88472895302
 10/20  24:00:00,55.866599872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.8643213662,0.0,0.0,0.0,15.863942322,29.242365,6.08761355682,0.0,3.20568,2.88193355682
 10/21  02:00:00,55.8744639466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.8555067207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,56.10708932,0.0,0.0,0.0,15.863942322,29.242365,6.08755793902,0.0,3.20568,2.88187793902
 10/21  05:00:00,56.0959268235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,56.100915634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,54.5857626462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.4477267776,0.0,0.0,0.0,15.863942322,29.242365,6.08760978763,0.0,3.20568,2.88192978763
 10/21  09:00:00,47.4730656544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.499607979,0.0,0.0,0.0,15.863942322,29.242365,6.08853257089,0.0,3.20568,2.88285257089
 10/21  11:00:00,68.6456724344,1.53431391301,18.8887152715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,79.5702496298,2.575974009,29.438182834,0.0,15.863942322,29.242365,3.22657538716,0.000895387164411,3.20568,0.02
 10/21  13:00:00,80.1268099731,2.78622724896,29.7600607259,0.0,15.863942322,29.242365,6.08879451915,0.00176110519941,3.20568,2.88135341396
 10/21  14:00:00,85.3435265491,3.23982482435,34.4925843868,0.0,15.863942322,29.242365,3.22859164178,0.00291164177982,3.20568,0.02
 10/21  15:00:00,90.3387613271,5.48604432961,37.2285799522,0.0,15.863942322,29.242365,3.22668014972,0.00100014971563,3.20568,0.02
 10/21  16:00:00,93.6925955158,5.91223873365,40.1552838803,0.0,15.863942322,29.242365,3.22583938243,0.000159382430118,3.20568,0.02
 10/21  17:00:00,88.765788495,5.74256897506,35.4057088364,0.0,15.863942322,29.242365,6.08782791819,0.000206244426053,3.20568,2.88194167377
 10/21  18:00:00,84.3353302672,5.00542637934,31.7446862702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,79.8611958648,3.25118129833,20.2034607855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,64.2022993046,0.793580427363,7.15229020341,0.0,15.863942322,29.242365,6.08758872306,0.0,3.20568,2.88190872306
 10/21  21:00:00,55.9705190444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.764630118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.4295995599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.7205862924,0.0,0.0,0.0,15.863942322,29.242365,6.08753429398,0.0,3.20568,2.88185429398
 10/22  01:00:00,55.6963293969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6726144268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6407985714,0.0,0.0,0.0,15.863942322,29.242365,6.08759648159,0.0,3.20568,2.88191648159
 10/22  04:00:00,55.8501008425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8369106584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8327059531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,54.3298116044,0.0,0.0,0.0,15.863942322,29.242365,6.08755069671,0.0,3.20568,2.88187069671
 10/22  08:00:00,47.1914649182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  09:00:00,47.2372838219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2671407203,0.0,0.0,0.0,15.863942322,29.242365,6.08853786096,0.0,3.20568,2.88285786096
 10/22  11:00:00,47.9623984963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.3010952343,0.0,0.0,0.0,15.863942322,29.242365,6.08857679167,0.0,3.20568,2.88289679167
 10/22  13:00:00,53.3946790022,1.07968901418,4.95000015361,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,56.7279508551,1.54507527385,7.79244291412,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,61.6770800835,2.12025986665,12.150653371,0.0,15.863942322,29.242365,6.08763793852,0.0,3.20568,2.88195793852
 10/22  16:00:00,60.7598679984,1.91254067891,11.5314243627,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,58.7181682117,1.5826285022,9.81633677969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,51.8719677213,0.766382346629,3.81435249876,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0619994182,0.0,0.0,0.0,15.863942322,29.242365,6.08761429813,0.0,3.20568,2.88193429813
 10/22  20:00:00,55.9776396701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.7856547762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.6000797536,0.0,0.0,0.0,15.863942322,29.242365,6.08756914875,0.0,3.20568,2.88188914875
 10/22  23:00:00,56.2825494494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.5832072813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.5457049679,0.0,0.0,0.0,15.863942322,29.242365,6.08850015317,0.0,3.20568,2.88282015317
 10/23  02:00:00,55.5152140272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.5011407558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.6972856178,0.0,0.0,0.0,15.863942322,29.242365,6.08855030102,0.0,3.20568,2.88287030102
 10/23  05:00:00,55.6779122349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,64.5788297748,7.75617179602,0.0,0.0,15.863942322,29.818365,390.858784558,384.770184199,3.20568,2.88292035927
 10/23  07:00:00,127.871742696,7.75617179602,0.000899241120809,0.0,80.527626,29.818365,237.857825288,234.632145288,3.20568,0.02
 10/23  08:00:00,165.991760665,7.75617179602,0.00798038239201,0.0,80.527626,75.0917375,175.882032886,143.188004883,24.0426,8.65142800298
 10/23  09:00:00,165.84211577,7.75617179602,0.219850697093,0.0,80.527626,75.0917375,76.8827706196,44.1516744073,24.0426,8.68849621235
 10/23  10:00:00,176.476779508,8.20522652816,6.37998698396,0.0,80.527626,79.0911225,55.9405085352,9.40771105885,32.0568,14.4759974763
 10/23  11:00:00,194.205912699,9.39925950583,22.0579066399,0.0,80.527626,79.0911225,43.6755048042,0.0149144178299,32.0568,11.6037903863
 10/23  12:00:00,213.213497323,11.2831625803,39.8528874471,0.0,80.527626,79.0911225,46.5714364523,0.0,32.0568,14.5146364523
 10/23  13:00:00,220.319231192,13.5214765134,48.6787240303,0.0,80.527626,75.0917375,33.483242865,0.0302306538934,16.0284,17.4246122111
 10/23  14:00:00,229.25597379,15.3375459034,55.7891708783,0.0,80.527626,75.0917375,24.7182992804,0.0,16.0284,8.68989928043
 10/23  15:00:00,234.576705006,16.9040649776,61.5543879516,0.0,80.527626,73.092045,17.7042602642,0.0179109809605,3.20568,14.4806692832
 10/23  16:00:00,228.137479909,13.7808310055,58.345555191,0.0,80.527626,73.092045,3.23940935824,0.0137293582356,3.20568,0.02
 10/23  17:00:00,167.02787552,10.1778961003,44.1297980112,0.0,80.527626,29.818365,6.09085974929,0.0,3.20568,2.88517974929
 10/23  18:00:00,155.520213577,8.96250240066,33.8557609078,0.0,80.527626,29.818365,6.09520612982,0.0,3.20568,2.88952612982
 10/23  19:00:00,151.434904181,8.18655209659,21.7459961351,0.0,80.527626,29.818365,9.00311184088,0.0320623751395,3.20568,5.76536946574
 10/23  20:00:00,141.622677865,7.86407240677,12.3640725868,0.0,80.527626,29.818365,9.16588038557,0.197849482403,3.20568,5.76235090317
 10/23  21:00:00,55.7823972213,0.0,0.0,0.0,15.863942322,29.242365,6.0966786828,0.0,3.20568,2.8909986828
 10/23  22:00:00,55.6511926261,0.0,0.0,0.0,15.863942322,29.242365,6.09209564694,0.0,3.20568,2.88641564694
 10/23  23:00:00,56.3904873792,0.0,0.0,0.0,15.863942322,29.242365,6.09055704894,0.0,3.20568,2.88487704894
 10/23  24:00:00,55.6784067078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.6992085774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  02:00:00,55.7044294595,0.0,0.0,0.0,15.863942322,29.242365,6.0885710962,0.0,3.20568,2.8828910962
 10/24  03:00:00,55.6909832612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.8768231555,0.0,0.0,0.0,15.863942322,29.242365,6.08863228897,0.0,3.20568,2.88295228897
 10/24  05:00:00,56.7130155015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,78.9687563583,7.75617179602,14.3817015768,0.0,15.863942322,29.818365,10.6779459659,7.45226596587,3.20568,0.02
