Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  07:00:00,143.256943364,7.75617179602,15.6768421951,0.0,80.527626,29.818365,7.05496941774,0.963933316775,3.20568,2.88535610096
 10/24  08:00:00,183.062242393,8.04607641076,17.0327057915,0.0,80.527626,75.0917375,29.8226551626,0.00550203891008,24.0426,5.77455312369
 10/24  09:00:00,189.629753884,8.84440302512,22.7526398805,0.0,80.527626,75.0917375,35.6226202452,0.0,24.0426,11.5800202452
 10/24  10:00:00,199.644414097,9.55714682595,28.018538639,0.0,80.527626,79.0911225,43.6425777864,0.0,32.0568,11.5857777864
 10/24  11:00:00,210.438594842,10.3311301034,37.2858795579,0.0,80.527626,79.0911225,46.5561771933,0.0,32.0568,14.4993771933
 10/24  12:00:00,222.714720588,11.7829860192,48.7756958119,0.0,80.527626,79.0911225,46.5759725678,0.00220619171024,32.0568,14.5169663761
 10/24  13:00:00,224.471858399,13.278990335,53.0205208527,0.0,80.527626,75.0917375,33.4708709818,0.016872060999,16.0284,17.4255989208
 10/24  14:00:00,234.559518563,14.9246345671,61.4448456539,0.0,80.527626,75.0917375,24.7238497725,0.00375254313882,16.0284,8.69169722938
 10/24  15:00:00,250.009586457,18.6813720799,75.1162452506,0.0,80.527626,73.092045,17.7089616289,0.0215200520906,3.20568,14.4817615768
 10/24  16:00:00,242.451600264,15.4014352283,70.8942158319,0.0,80.527626,73.092045,3.24270982479,0.0170298247887,3.20568,0.02
 10/24  17:00:00,181.519190235,10.9750799725,57.7165239648,0.0,80.527626,29.818365,6.09356049762,0.00260810963294,3.20568,2.88527238799
 10/24  18:00:00,170.469749237,9.54960945175,48.1112820439,0.0,80.527626,29.818365,6.09714320445,0.00180591689323,3.20568,2.88965728756
 10/24  19:00:00,170.784059169,8.79707681978,40.6259014901,0.0,80.527626,29.818365,8.97104692354,0.0,3.20568,5.76536692354
 10/24  20:00:00,158.811219445,8.3026556513,29.2012505066,0.0,80.527626,29.818365,8.99401745908,0.0258980283353,3.20568,5.76243943075
 10/24  21:00:00,55.7117085779,0.0,0.0,0.0,15.863942322,29.242365,6.09688325367,0.0,3.20568,2.89120325367
 10/24  22:00:00,55.7419824518,0.0,0.0,0.0,15.863942322,29.242365,6.09195747755,0.0,3.20568,2.88627747755
 10/24  23:00:00,56.4647377792,0.0,0.0,0.0,15.863942322,29.242365,6.09049563567,0.0,3.20568,2.88481563567
 10/24  24:00:00,55.7425504914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.7383055872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.7379044566,0.0,0.0,0.0,15.863942322,29.242365,6.08860566975,0.0,3.20568,2.88292566975
 10/25  03:00:00,55.7323285136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.9910104483,0.0,0.0,0.0,15.863942322,29.242365,6.08852001457,0.0,3.20568,2.88284001457
 10/25  05:00:00,55.9793242925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,87.8057254612,7.75617179602,23.5498693422,0.0,15.863942322,29.818365,6.92210642009,0.833514034865,3.20568,2.88291238523
 10/25  07:00:00,151.201592457,7.75617179602,23.5467986845,0.0,80.527626,29.818365,3.53677718317,0.311097183167,3.20568,0.02
 10/25  08:00:00,195.102187295,8.58800662951,28.4591507327,0.0,80.527626,75.0917375,32.7027415736,0.00829286352476,24.0426,8.65184871005
 10/25  09:00:00,202.334405419,9.39097507523,34.8402926773,0.0,80.527626,75.0917375,32.7318913417,0.0,24.0426,8.68929134169
 10/25  10:00:00,214.073402307,10.0991362703,41.8414154994,0.0,80.527626,79.0911225,46.5339981477,0.0,32.0568,14.4771981477
 10/25  11:00:00,233.996185483,11.7042169691,59.4172480545,0.0,80.527626,79.0911225,43.6620214716,0.0,32.0568,11.6052214716
 10/25  12:00:00,258.150334516,15.5985724325,80.3540116889,0.0,80.527626,79.0911225,46.5743843811,0.00110906642532,32.0568,14.5164753147
 10/25  13:00:00,265.167768358,17.8705830034,89.0767786452,0.0,80.527626,75.0917375,33.4767309927,0.018167834541,16.0284,17.4301631582
 10/25  14:00:00,275.948017134,20.1378786829,97.5741019179,0.0,80.527626,75.0917375,27.6132286817,0.00194884909898,16.0284,11.5828798326
 10/25  15:00:00,282.836832567,22.5117805374,104.074411398,0.0,80.527626,73.092045,14.8182557253,0.0221321638249,3.20568,11.5904435615
 10/25  16:00:00,276.989145097,19.7826123553,100.942844058,0.0,80.527626,73.092045,6.1084151261,0.0173101431587,3.20568,2.88542498294
 10/25  17:00:00,217.504038194,15.4355361488,89.1089319274,0.0,80.527626,29.818365,3.22910073106,0.00342073105837,3.20568,0.02
 10/25  18:00:00,193.740306363,12.1341561225,68.7434191207,0.0,80.527626,29.818365,8.96894540101,0.00374054454267,3.20568,5.75952485647
 10/25  19:00:00,181.597696644,9.92018433562,49.9983696483,0.0,80.527626,29.818365,6.10166160288,0.00333123151463,3.20568,2.89265037136
 10/25  20:00:00,171.619175219,9.01834500476,40.9739759185,0.0,80.527626,29.818365,8.9685724671,0.0,3.20568,5.7628924671
 10/25  21:00:00,55.9882886491,0.0,0.0,0.0,15.863942322,29.242365,6.0971379717,0.0,3.20568,2.8914579717
 10/25  22:00:00,55.8151772734,0.0,0.0,0.0,15.863942322,29.242365,6.09211102656,0.0,3.20568,2.88643102656
 10/25  23:00:00,56.5316511451,0.0,0.0,0.0,15.863942322,29.242365,6.0905440605,0.0,3.20568,2.8848640605
 10/25  24:00:00,55.8129780052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.7775189492,0.0,0.0,0.0,15.863942322,29.242365,6.08862947952,0.0,3.20568,2.88294947952
 10/26  02:00:00,55.7505162926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.7431694714,0.0,0.0,0.0,15.863942322,29.242365,6.08855420474,0.0,3.20568,2.88287420474
 10/26  04:00:00,55.9653581159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.926517597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,76.779611138,7.75617179602,12.5989028957,0.0,15.863942322,29.818365,15.0739907478,8.9853197681,3.20568,2.88299097968
 10/26  07:00:00,143.612538016,7.75617179602,16.0249062163,0.0,80.527626,29.818365,7.36870260388,1.27774874599,3.20568,2.88527385789
 10/26  08:00:00,192.180002443,8.52455921341,25.6223747857,0.0,80.527626,75.0917375,29.8277728276,0.0107852161302,24.0426,5.77438761147
 10/26  09:00:00,215.154867345,9.76883571364,47.2431744452,0.0,80.527626,75.0917375,35.6225321576,0.0,24.0426,11.5799321576
 10/26  10:00:00,239.458533399,11.4332743303,65.836985616,0.0,80.527626,79.0911225,43.6439452716,0.0,32.0568,11.5871452716
 10/26  11:00:00,264.002035642,14.546195451,86.5280661132,0.0,80.527626,79.0911225,46.5592375054,0.00196357191689,32.0568,14.5004739335
 10/26  12:00:00,282.030967738,17.4754483367,102.317197676,0.0,80.527626,79.0911225,46.5797517487,0.00355500348505,32.0568,14.5193967453
 10/26  13:00:00,290.318562777,19.5559501258,112.498598887,0.0,80.527626,75.0917375,30.5600103182,0.0028042070339,16.0284,14.5288061112
 10/26  14:00:00,308.051132307,22.3958447474,127.359676805,0.0,80.527626,75.0917375,27.6130012415,0.00234992188934,16.0284,11.5822513197
 10/26  15:00:00,313.495320617,24.5735839291,132.614913747,0.0,80.527626,73.092045,17.6912030788,0.00212004534638,3.20568,14.4834030335
 10/26  16:00:00,303.780366897,21.5716076178,125.89539003,0.0,80.527626,73.092045,3.25994037462,0.0342603746215,3.20568,0.02
 10/26  17:00:00,243.684971635,16.9844387983,113.657221803,0.0,80.527626,29.818365,6.09549359965,0.00451642160895,3.20568,2.88529717805
 10/26  18:00:00,227.286171085,13.3167078048,99.53706263,0.0,80.527626,29.818365,6.0999446383,0.00428136499074,3.20568,2.88998327331
 10/26  19:00:00,220.62997253,11.2645192685,87.5593818971,0.0,80.527626,29.818365,8.97595825034,0.0044636780433,3.20568,5.7658145723
 10/26  20:00:00,212.380949077,10.1834137086,80.428562978,0.0,80.527626,29.818365,8.96796423616,0.0,3.20568,5.76228423616
 10/26  21:00:00,56.1172075183,0.0,0.0,0.0,15.863942322,29.242365,6.09685397637,0.0,3.20568,2.89117397637
 10/26  22:00:00,55.9153814739,0.0,0.0,0.0,15.863942322,29.242365,6.09222559755,0.0,3.20568,2.88654559755
 10/26  23:00:00,56.6068248359,0.0,0.0,0.0,15.863942322,29.242365,6.09069573329,0.0,3.20568,2.88501573329
 10/26  24:00:00,55.8990739129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.9070953217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.9082535442,0.0,0.0,0.0,15.863942322,29.242365,6.08854682492,0.0,3.20568,2.88286682492
 10/27  03:00:00,55.903919132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,57.3537930813,0.0,0.0,0.0,15.863942322,29.242365,6.0886414504,0.0,3.20568,2.8829614504
 10/27  05:00:00,57.1386528279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,131.534296307,8.82881091263,65.5325226074,0.0,15.863942322,29.818365,6.08857646144,0.0,3.20568,2.88289646144
 10/27  07:00:00,191.870147237,7.76260392958,64.0102620887,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/27  08:00:00,264.298397534,11.5773288043,94.5071950472,0.0,80.527626,75.0917375,32.6949781588,0.0,24.0426,8.65237815883
 10/27  09:00:00,267.039052925,12.3492686388,96.4885376012,0.0,80.527626,75.0917375,35.6230188076,0.0,24.0426,11.5804188076
 10/27  10:00:00,277.577711018,13.0401944211,102.334701145,0.0,80.527626,79.0911225,43.6440101804,0.0,32.0568,11.5872101804
 10/27  11:00:00,291.981247918,13.9066681129,115.161618303,0.0,80.527626,79.0911225,43.663175185,0.0,32.0568,11.606375185
 10/27  12:00:00,295.330319385,14.3827541313,118.72185203,0.0,80.527626,79.0911225,49.4770967396,0.0,32.0568,17.4202967396
 10/27  13:00:00,292.529938769,15.6065263656,118.680596671,0.0,80.527626,75.0917375,30.5596978578,0.0,16.0284,14.5312978578
 10/27  14:00:00,314.847599066,19.472324167,137.105904279,0.0,80.527626,75.0917375,27.612539375,0.0,16.0284,11.584139375
 10/27  15:00:00,321.631010946,21.443333249,143.8962829,0.0,80.527626,73.092045,14.817137898,0.0201855535604,3.20568,11.5912723444
 10/27  16:00:00,298.216987309,14.1437339161,127.786265935,0.0,80.527626,73.092045,6.10644879427,0.0152387087558,3.20568,2.88553008551
 10/27  17:00:00,237.335347856,10.5810699131,113.747418046,0.0,80.527626,29.818365,6.09118360562,0.0,3.20568,2.88550360562
 10/27  18:00:00,222.160798519,9.79225649257,97.9516806857,0.0,80.527626,29.818365,6.09534197797,0.0,3.20568,2.88966197797
 10/27  19:00:00,217.308226162,9.23459462189,86.5345266708,0.0,80.527626,29.818365,8.97158255163,0.0,3.20568,5.76590255163
 10/27  20:00:00,208.167734763,8.90204340923,77.7426311459,0.0,80.527626,29.818365,6.09712004436,0.0,3.20568,2.89144004436
 10/27  21:00:00,55.943678688,0.0,0.0,0.0,15.863942322,29.242365,8.96880482795,0.0,3.20568,5.76312482795
 10/27  22:00:00,55.9493272202,0.0,0.0,0.0,15.863942322,29.242365,6.09196087729,0.0,3.20568,2.88628087729
 10/27  23:00:00,56.6108355029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  24:00:00,55.8863628053,0.0,0.0,0.0,15.863942322,29.242365,6.08865930029,0.0,3.20568,2.88297930029
 10/28  01:00:00,55.8681878294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.8573504036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.8435464042,0.0,0.0,0.0,15.863942322,29.242365,6.08762186144,0.0,3.20568,2.88194186144
 10/28  04:00:00,56.026005427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.9683537138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,56.0159320201,0.0,0.0,0.0,15.863942322,29.242365,6.08763191868,0.0,3.20568,2.88195191868
 10/28  07:00:00,54.526427784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.3394266236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.3217137857,0.0,0.0,0.0,15.863942322,29.242365,6.08864674026,0.0,3.20568,2.88296674026
 10/28  10:00:00,47.2985651979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.9688297045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2872498125,0.0,0.0,0.0,15.863942322,29.242365,6.08867319522,0.0,3.20568,2.88299319522
 10/28  13:00:00,47.3250200764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.3381190873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.3451081374,0.0,0.0,0.0,15.863942322,29.242365,6.08766120414,0.0,3.20568,2.88198120414
 10/28  16:00:00,47.2714276361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.2890944184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,48.7062438288,0.0,0.0,0.0,15.863942322,29.242365,6.08767225038,0.0,3.20568,2.88199225038
 10/28  19:00:00,56.086585635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,56.0600547106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.9055710771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.7137878528,0.0,0.0,0.0,15.863942322,29.242365,6.08768335336,0.0,3.20568,2.88200335336
 10/28  23:00:00,56.3961316098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.7150660406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.7092113446,0.0,0.0,0.0,15.863942322,29.242365,6.08716697959,0.0,3.20568,2.88148697959
 10/29  02:00:00,55.6994501569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.6962729984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.9567318892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.9576057526,0.0,0.0,0.0,15.863942322,29.242365,6.08760779,0.0,3.20568,2.88192779
 10/29  06:00:00,55.9787970828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,54.4856829745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.3479831998,0.0,0.0,0.0,15.863942322,29.242365,6.0886464845,0.0,3.20568,2.8829664845
 10/29  09:00:00,47.343770023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.3296561937,0.0,0.0,0.0,15.863942322,29.242365,6.08860216954,0.0,3.20568,2.88292216954
 10/29  11:00:00,47.991125011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.3224069672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.4064169685,0.0,0.0,0.0,15.863942322,29.242365,6.0887188516,0.0,3.20568,2.8830388516
 10/29  14:00:00,47.4547306949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.4642353334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,61.7407482782,1.19448980371,13.1576075374,0.0,15.863942322,29.242365,6.08768663178,0.0,3.20568,2.88200663178
 10/29  17:00:00,61.2393912438,1.24025549745,12.617421535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,57.0936839263,0.796326535807,7.52572242379,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.1608039054,0.0,0.0,0.0,15.863942322,29.242365,6.08765147288,0.0,3.20568,2.88197147288
 10/29  20:00:00,56.1084145412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.9321164892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.7271944486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.4021049108,0.0,0.0,0.0,15.863942322,29.242365,6.08767190856,0.0,3.20568,2.88199190856
 10/29  24:00:00,55.6941818939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.6772560338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.6733153698,0.0,0.0,0.0,15.863942322,29.242365,6.08859423689,0.0,3.20568,2.88291423689
 10/30  03:00:00,55.6692638154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.9078035599,0.0,0.0,0.0,15.863942322,29.242365,6.08872206768,0.0,3.20568,2.88304206768
 10/30  05:00:00,55.8889754949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,74.827182635,7.75617179602,10.6645554101,0.0,15.863942322,29.818365,25.3067041178,19.2180161119,3.20568,2.88300800594
 10/30  07:00:00,136.502414071,7.75617179602,8.97470429223,0.0,80.527626,29.818365,17.2177393188,13.9920593188,3.20568,0.02
 10/30  08:00:00,177.362330665,7.8750185668,11.5479036885,0.0,80.527626,75.0917375,38.1239178827,5.42768895631,24.0426,8.65362892635
 10/30  09:00:00,187.002347296,8.72946572844,20.2629611071,0.0,80.527626,75.0917375,36.2193098463,0.593063436126,24.0426,11.5836464101
 10/30  10:00:00,207.438539077,10.4350161752,34.9005122107,0.0,80.527626,79.0911225,43.6496948299,0.000707723531667,32.0568,11.5921871064
 10/30  11:00:00,225.787065588,11.9278709008,50.9946559903,0.0,80.527626,79.0911225,46.5653363188,0.00424627965972,32.0568,14.5042900391
 10/30  12:00:00,239.448320927,12.9421005629,64.3123170256,0.0,80.527626,79.0911225,46.5867865747,0.00494713930586,32.0568,14.5250394354
 10/30  13:00:00,252.439077026,14.634201488,79.5858322696,0.0,80.527626,75.0917375,33.4959202962,0.0340747522341,16.0284,17.4334455439
 10/30  14:00:00,259.202788717,14.8717944409,86.1132363781,0.0,80.527626,75.0917375,27.6183369785,0.00505393762482,16.0284,11.5848830409
 10/30  15:00:00,254.929667829,15.0233550836,83.7144739349,0.0,80.527626,73.092045,14.8249025613,0.0253900792848,3.20568,11.593832482
 10/30  16:00:00,239.985656521,11.5559415773,72.2424894148,0.0,80.527626,73.092045,6.10482247457,0.0135270517354,3.20568,2.88561542284
 10/30  17:00:00,183.84108582,9.20167761148,61.7488413292,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/30  18:00:00,180.071612742,8.70051366198,57.1099975816,0.0,80.527626,29.818365,8.96602902997,0.0,3.20568,5.76034902997
 10/30  19:00:00,179.368023727,8.31585734728,49.3870146266,0.0,80.527626,29.818365,8.97188029532,0.0,3.20568,5.76620029532
 10/30  20:00:00,173.265741559,8.08334082548,43.5462530018,0.0,80.527626,29.818365,6.09722339152,0.0,3.20568,2.89154339152
 10/30  21:00:00,56.0074378689,0.0,0.0,0.0,15.863942322,29.242365,8.96900120339,0.0,3.20568,5.76332120339
 10/30  22:00:00,55.8219221551,0.0,0.0,0.0,15.863942322,29.242365,6.09217208052,0.0,3.20568,2.88649208052
 10/30  23:00:00,56.516008724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  24:00:00,55.8003332356,0.0,0.0,0.0,15.863942322,29.242365,6.08865200271,0.0,3.20568,2.88297200271
 10/31  01:00:00,55.7926441915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.7778482548,0.0,0.0,0.0,15.863942322,29.242365,6.08863162899,0.0,3.20568,2.88295162899
 10/31  03:00:00,55.7834197306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,57.1530125376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.9637416538,0.0,0.0,0.0,15.863942322,29.242365,6.08860796977,0.0,3.20568,2.88292796977
 10/31  06:00:00,103.836203018,7.75873960609,39.0158834684,0.0,15.863942322,29.818365,3.31928282484,0.0936028248402,3.20568,0.02
 10/31  07:00:00,173.175315268,7.75617179602,45.3784686086,0.0,80.527626,29.818365,6.09128110045,0.0,3.20568,2.88560110045
 10/31  08:00:00,229.151782395,9.22190280067,61.747994804,0.0,80.527626,75.0917375,29.8179314667,0.0,24.0426,5.77533146669
 10/31  09:00:00,233.328441497,9.93696898068,65.2100212023,0.0,80.527626,75.0917375,35.6271362498,0.0,24.0426,11.5845362498
 10/31  10:00:00,247.700549586,10.5275329245,74.9809213642,0.0,80.527626,79.0911225,46.5393274663,0.0,32.0568,14.4825274663
 10/31  11:00:00,262.9467483,11.3367723231,88.7109994939,0.0,80.527626,79.0911225,43.6665926478,0.0,32.0568,11.6097926478
 10/31  12:00:00,267.818090466,12.2644844519,93.3449740365,0.0,80.527626,79.0911225,49.4843260471,0.0,32.0568,17.4275260471
 10/31  13:00:00,271.150410187,13.6633097839,99.2621416519,0.0,80.527626,75.0917375,30.5808711546,0.0175637543312,16.0284,14.5349074002
 10/31  14:00:00,287.407986476,16.5133720738,112.643132976,0.0,80.527626,75.0917375,27.6160172381,0.000708270295496,16.0284,11.5869089678
 10/31  15:00:00,286.065890474,16.9056134474,112.897476621,0.0,80.527626,73.092045,17.7170568238,0.0220070840027,3.20568,14.4893697398
 10/31  16:00:00,269.977926279,12.5557789808,101.160951917,0.0,80.527626,73.092045,6.1050245132,0.013722870586,3.20568,2.88562164261
 10/31  17:00:00,212.499316047,9.83121475968,89.6808062834,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/31  18:00:00,203.74355528,9.14787941328,80.1975542378,0.0,80.527626,29.818365,8.96607270257,0.0,3.20568,5.76039270257
 10/31  19:00:00,194.365056124,8.6716660424,64.182690989,0.0,80.527626,29.818365,6.0987225495,0.0,3.20568,2.8930425495
 10/31  20:00:00,185.570820485,8.3573343023,55.7435868244,0.0,80.527626,29.818365,8.96888763597,0.0,3.20568,5.76320763597
 10/31  21:00:00,55.8466989756,0.0,0.0,0.0,15.863942322,29.242365,8.96896101311,0.0,3.20568,5.76328101311
 10/31  22:00:00,55.8667340656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  23:00:00,56.5718285722,0.0,0.0,0.0,15.863942322,29.242365,6.0907716959,0.0,3.20568,2.8850916959
 10/31  24:00:00,55.8601562825,0.0,0.0,0.0,15.863942322,29.242365,6.08862706311,0.0,3.20568,2.88294706311
 11/01  01:00:00,55.8496127353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.8389775551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.8278843599,0.0,0.0,0.0,15.863942322,29.242365,6.08861769839,0.0,3.20568,2.88293769839
 11/01  04:00:00,56.0944376345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,56.0704320469,0.0,0.0,0.0,15.863942322,29.242365,6.0887675464,0.0,3.20568,2.8830875464
 11/01  06:00:00,101.430586757,7.79571310063,37.0169982459,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 11/01  07:00:00,166.431573954,7.75617179602,38.6555187463,0.0,80.527626,29.818365,6.09114045219,0.0,3.20568,2.88546045219
 11/01  08:00:00,218.611131138,9.13498252642,51.3155819658,0.0,80.527626,75.0917375,29.8191898507,0.0,24.0426,5.77658985072
 11/01  09:00:00,223.194310615,9.74966982539,55.2815473484,0.0,80.527626,75.0917375,35.627387404,0.0,24.0426,11.584787404
 11/01  10:00:00,204.064098837,9.77936271459,32.1928181537,0.0,80.527626,79.0911225,46.8788167236,0.334910569527,32.0568,14.4871061541
 11/01  11:00:00,186.37922492,9.62007929621,14.0305319704,0.0,80.527626,79.0911225,43.6675090705,0.0,32.0568,11.6107090705
 11/01  12:00:00,181.564100926,9.05901678086,10.5001028576,0.0,80.527626,79.0911225,49.486147909,0.0,32.0568,17.429347909
 11/01  13:00:00,179.038215515,9.11107385946,11.9386603865,0.0,80.527626,75.0917375,33.845151609,3.2794658982,16.0284,14.5372857108
 11/01  14:00:00,184.319117421,10.0555129079,16.266780457,0.0,80.527626,75.0917375,31.1300503849,0.622093402794,16.0284,14.4795569821
 11/01  15:00:00,191.25957348,11.6631537709,23.5960922478,0.0,80.527626,73.092045,15.0391506968,0.236756692856,3.20568,11.596714004
 11/01  16:00:00,185.831228388,9.22896541983,20.7087845577,0.0,80.527626,73.092045,6.1084833384,0.0171543073065,3.20568,2.8856490311
 11/01  17:00:00,134.229716021,7.89290446927,13.7499945271,0.0,80.527626,29.818365,4.95774821345,1.73206821345,3.20568,0.02
 11/01  18:00:00,131.013356452,7.75617179602,9.27603295265,0.0,80.527626,29.818365,17.0349647864,8.0686915282,3.20568,5.76059325818
 11/01  19:00:00,136.346934555,7.75617179602,7.24425014258,0.0,80.527626,29.818365,20.6881199543,11.7158282852,3.20568,5.76661166915
 11/01  20:00:00,136.325359976,7.75617179602,7.24039828135,0.0,80.527626,29.818365,18.3391177459,12.2416690331,3.20568,2.89176871283
 11/01  21:00:00,55.7377428043,0.0,0.0,0.0,15.863942322,29.242365,8.96951400081,0.0,3.20568,5.76383400081
 11/01  22:00:00,55.5886104404,0.0,0.0,0.0,15.863942322,29.242365,6.09241178278,0.0,3.20568,2.88673178278
 11/01  23:00:00,56.3014110309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.589990512,0.0,0.0,0.0,15.863942322,29.242365,6.08871077829,0.0,3.20568,2.88303077829
 11/02  01:00:00,55.5848401746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.5695133025,0.0,0.0,0.0,15.863942322,29.242365,6.08871007748,0.0,3.20568,2.88303007748
 11/02  03:00:00,55.5506732633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.7539589785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  05:00:00,55.7342760333,0.0,0.0,0.0,15.863942322,29.242365,6.08870686781,0.0,3.20568,2.88302686781
 11/02  06:00:00,64.1994360438,7.75617179602,0.0,0.0,15.863942322,29.818365,161.224436392,157.998756392,3.20568,0.02
 11/02  07:00:00,128.930569664,7.75617179602,0.00141020398321,0.0,80.527626,29.818365,122.825458102,116.734156742,3.20568,2.88562135943
 11/02  08:00:00,165.596758217,7.75617179602,0.00911757851077,0.0,80.527626,75.0917375,88.1106066026,58.2917051577,24.0426,5.77630144493
 11/02  09:00:00,165.61568931,7.75842188297,0.00458428313543,0.0,80.527626,75.0917375,74.0851935694,35.5658991044,24.0426,14.476694465
 11/02  10:00:00,172.190130309,8.2214374608,2.09519242917,0.0,80.527626,79.0911225,61.4497320884,17.8001224339,32.0568,11.5928096545
 11/02  11:00:00,179.38348391,9.06427652656,7.68695567434,0.0,80.527626,79.0911225,46.5662040235,0.0,32.0568,14.5094040235
 11/02  12:00:00,186.879064689,10.4201313137,14.4860939889,0.0,80.527626,79.0911225,46.5843570317,0.0,32.0568,14.5275570317
 11/02  13:00:00,191.044748969,11.1835238134,21.8301513972,0.0,80.527626,75.0917375,33.4964227017,0.026808954668,16.0284,17.4412137471
 11/02  14:00:00,203.001374389,12.509594692,32.4187710592,0.0,80.527626,75.0917375,27.6163346507,0.0,16.0284,11.5879346507
 11/02  15:00:00,213.394024332,14.3643286452,42.9417413706,0.0,80.527626,73.092045,14.8166277305,0.0151764374347,3.20568,11.5957712931
 11/02  16:00:00,200.363224759,10.5235740979,33.8709587252,0.0,80.527626,73.092045,6.10565974556,0.0142945489867,3.20568,2.88568519657
 11/02  17:00:00,142.333568556,8.30494868264,21.3693293401,0.0,80.527626,29.818365,6.0914093726,0.0,3.20568,2.8857293726
 11/02  18:00:00,137.917568261,7.92598883032,15.9514777765,0.0,80.527626,29.818365,6.14334272984,0.0475547805396,3.20568,2.8901079493
 11/02  19:00:00,140.114931923,7.76339261523,10.965941054,0.0,80.527626,29.818365,11.9344630162,2.96220502768,3.20568,5.76657798848
 11/02  20:00:00,139.313830464,7.75617179602,10.1991422212,0.0,80.527626,29.818365,13.9608905832,4.99194870462,3.20568,5.76326187859
 11/02  21:00:00,55.7746003502,0.0,0.0,0.0,15.863942322,29.242365,6.09747787539,0.0,3.20568,2.89179787539
 11/02  22:00:00,55.624181401,0.0,0.0,0.0,15.863942322,29.242365,6.09239981263,0.0,3.20568,2.88671981263
 11/02  23:00:00,56.3347871999,0.0,0.0,0.0,15.863942322,29.242365,6.09070062299,0.0,3.20568,2.88502062299
 11/02  24:00:00,55.622507567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  01:00:00,55.6169472083,0.0,0.0,0.0,15.863942322,29.242365,6.08874383232,0.0,3.20568,2.88306383232
 11/03  02:00:00,55.6034739726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.5882674581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.6580291642,0.0,0.0,0.0,15.863942322,29.242365,6.08875083995,0.0,3.20568,2.88307083995
 11/03  05:00:00,56.4868064215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,64.4597045992,7.75617179602,0.0,0.0,15.863942322,29.818365,127.304135445,121.215377677,3.20568,2.88307776781
 11/03  07:00:00,128.895424485,7.75617179602,0.0,0.0,80.527626,29.818365,113.484330859,107.393090332,3.20568,2.88556052698
 11/03  08:00:00,169.981625125,7.75617179602,4.37115794612,0.0,80.527626,75.0917375,51.2336199013,21.4152084553,24.0426,5.77581144599
 11/03  09:00:00,173.638729325,7.82119239969,7.89983566238,0.0,80.527626,75.0917375,45.0441819202,9.41511192529,24.0426,11.5864699949
 11/03  10:00:00,179.563496339,8.38235438254,9.25204859637,0.0,80.527626,79.0911225,50.1555074649,6.50475150789,32.0568,11.593955957
 11/03  11:00:00,184.268729427,9.14770311702,12.446617121,0.0,80.527626,79.0911225,46.5678743472,0.0,32.0568,14.5110743472
 11/03  12:00:00,191.017454201,10.8087053154,18.2038077105,0.0,80.527626,79.0911225,49.4866680711,0.0,32.0568,17.4298680711
 11/03  13:00:00,198.416922211,12.4274418196,27.9320745405,0.0,80.527626,75.0917375,30.5757381229,0.00733613676842,16.0284,14.5400019861
 11/03  14:00:00,209.993084274,14.3965295192,37.5055696292,0.0,80.527626,75.0917375,30.5092560074,0.0,16.0284,14.4808560074
 11/03  15:00:00,215.958909895,15.6793900033,44.1848958818,0.0,80.527626,73.092045,14.8194840389,0.0172682662266,3.20568,11.5965357727
 11/03  16:00:00,208.085120839,12.0371363751,40.0601858984,0.0,80.527626,73.092045,6.10513394114,0.013967974371,3.20568,2.88548596677
 11/03  17:00:00,151.0073648,9.25021912877,29.0634134235,0.0,80.527626,29.818365,6.09122451919,0.0,3.20568,2.88554451919
 11/03  18:00:00,143.583337213,8.32592862947,21.169209195,0.0,80.527626,29.818365,6.12233981433,0.0262328172915,3.20568,2.89042699703
 11/03  19:00:00,144.820951764,7.87642594238,15.7594537135,0.0,80.527626,29.818365,8.97196893914,0.0,3.20568,5.76628893914
 11/03  20:00:00,141.135964896,7.75617822995,12.2328426505,0.0,80.527626,29.818365,7.45376054387,1.35598395765,3.20568,2.89209658622
 11/03  21:00:00,55.628141773,0.0,0.0,0.0,15.863942322,29.242365,8.96950577946,0.0,3.20568,5.76382577946
 11/03  22:00:00,55.6712472016,0.0,0.0,0.0,15.863942322,29.242365,6.09240747204,0.0,3.20568,2.88672747204
 11/03  23:00:00,56.3949680983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.6779229703,0.0,0.0,0.0,15.863942322,29.242365,6.08870529757,0.0,3.20568,2.88302529757
 11/04  01:00:00,55.6758064048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.6603867567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.6486602966,0.0,0.0,0.0,15.863942322,29.242365,6.08769383134,0.0,3.20568,2.88201383134
 11/04  04:00:00,55.8813234398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.8618141935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.8678124671,0.0,0.0,0.0,15.863942322,29.242365,6.08765549799,0.0,3.20568,2.88197549799
 11/04  07:00:00,55.795666873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.2179124567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.2592887188,0.0,0.0,0.0,15.863942322,29.242365,6.08872606578,0.0,3.20568,2.88304606578
 11/04  10:00:00,47.2909418255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.9998501442,0.0,0.0,0.0,15.863942322,29.242365,6.08874316569,0.0,3.20568,2.88306316569
 11/04  12:00:00,47.3363753759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.3930699338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.4264872672,0.0,0.0,0.0,15.863942322,29.242365,6.08766763251,0.0,3.20568,2.88198763251
 11/04  15:00:00,55.2367141473,0.77287032588,7.02619748913,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,54.6522817841,0.729965991156,6.56862156572,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,57.6955433203,1.06176871441,9.27513515372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,51.213124711,0.265442178602,2.18573122286,0.0,15.863942322,29.242365,6.0877439094,0.0,3.20568,2.8820639094
 11/04  19:00:00,56.1500961906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.1086225459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.916808621,0.0,0.0,0.0,15.863942322,29.242365,6.08770604921,0.0,3.20568,2.88202604921
 11/04  22:00:00,55.6985149499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.3724859382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.6715534934,0.0,0.0,0.0,15.863942322,29.242365,6.08766875873,0.0,3.20568,2.88198875873
 11/05  01:00:00,55.6682826111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.6696854742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.6653292256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.9082704921,0.0,0.0,0.0,15.863942322,29.242365,6.08775481501,0.0,3.20568,2.88207481501
 11/05  05:00:00,55.8888805014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.8934199617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.8174023428,0.0,0.0,0.0,15.863942322,29.242365,6.08772537809,0.0,3.20568,2.88204537809
 11/05  08:00:00,47.2498818133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.2882358696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.2910301103,0.0,0.0,0.0,15.863942322,29.242365,6.08871708833,0.0,3.20568,2.88303708833
 11/05  11:00:00,47.9703787569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.3130197172,0.0,0.0,0.0,15.863942322,29.242365,6.08874433577,0.0,3.20568,2.88306433577
 11/05  13:00:00,47.3895047028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  14:00:00,53.2804411266,0.507428147277,5.33150983509,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,61.004993701,1.21041963735,12.3332760395,0.0,15.863942322,29.242365,6.08771700272,0.0,3.20568,2.88203700272
 11/05  16:00:00,60.7741396982,1.20289627887,12.1828572069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,59.3745817943,1.10874477498,10.8703799391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,56.0644358901,0.707845809606,6.55474661082,0.0,15.863942322,29.242365,6.0877454187,0.0,3.20568,2.8820654187
 11/05  19:00:00,56.1978455145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,56.160116658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9923305156,0.0,0.0,0.0,15.863942322,29.242365,6.08765969508,0.0,3.20568,2.88197969508
 11/05  22:00:00,55.7743650833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4592160419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.7754383261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7732279124,0.0,0.0,0.0,15.863942322,29.242365,6.0887062885,0.0,3.20568,2.8830262885
 11/06  02:00:00,55.7804523473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7855683541,0.0,0.0,0.0,15.863942322,29.242365,6.08874381077,0.0,3.20568,2.88306381077
 11/06  04:00:00,55.7850151404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,56.065649705,0.0,0.0,0.0,15.863942322,29.242365,6.08878119047,0.0,3.20568,2.88310119047
 11/06  06:00:00,56.042205421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  07:00:00,101.391000198,7.75617179602,37.0304017835,0.0,15.863942322,29.818365,3.52715888679,0.301478886791,3.20568,0.02
 11/06  08:00:00,160.541451408,7.75617179602,39.9073911158,0.0,80.527626,29.818365,6.09151182417,0.0,3.20568,2.88583182417
 11/06  09:00:00,223.141097535,8.94587816066,56.0181056433,0.0,80.527626,75.0917375,32.7065072461,0.00808810034816,24.0426,8.65581914579
 11/06  10:00:00,234.269640362,9.71696240231,66.3617465065,0.0,80.527626,75.0917375,35.6325625685,0.0,24.0426,11.5899625685
 11/06  11:00:00,244.119494974,10.5796540711,71.3416495169,0.0,80.527626,79.0911225,43.6518915168,0.0,32.0568,11.5950915168
 11/06  12:00:00,263.423411383,13.20296439,87.3118068072,0.0,80.527626,79.0911225,46.5702018707,0.0,32.0568,14.5134018707
 11/06  13:00:00,281.766513763,15.789857045,103.743058757,0.0,80.527626,79.0911225,49.4936353464,0.00242409717728,32.0568,17.4344112492
 11/06  14:00:00,290.677251414,18.3501458494,114.070498761,0.0,80.527626,75.0917375,32.2594883465,0.00425545870541,16.0284,16.2268328878
 11/06  15:00:00,303.729199363,20.2807458506,125.175606989,0.0,80.527626,75.0917375,28.8362919293,0.00698643628225,16.0284,12.800905493
 11/06  16:00:00,307.592010995,21.5222866026,129.790781849,0.0,80.527626,73.092045,14.831498095,0.0279260627085,3.20568,11.5978920323
 11/06  17:00:00,295.441547335,16.8675603894,122.28702586,0.0,80.527626,73.092045,6.11227411784,0.0207548917188,3.20568,2.88583922612
 11/06  18:00:00,221.900674094,10.6381087693,96.8419172807,0.0,80.527626,29.818365,6.09146060788,0.0,3.20568,2.88578060788
 11/06  19:00:00,202.968755655,9.13033361151,72.311269801,0.0,80.527626,29.818365,6.0959848935,0.0,3.20568,2.8903048935
 11/06  20:00:00,189.212210476,8.53325828296,58.8915595895,0.0,80.527626,29.818365,8.97294130075,0.0,3.20568,5.76726130075
 11/06  21:00:00,181.896879742,8.19882278594,52.0187035864,0.0,80.527626,29.818365,8.96974349709,0.0,3.20568,5.76406349709
 11/06  22:00:00,56.0526715432,0.0,0.0,0.0,15.863942322,29.242365,6.09795710542,0.0,3.20568,2.89227710542
 11/06  23:00:00,55.8730160122,0.0,0.0,0.0,15.863942322,29.242365,6.09245841051,0.0,3.20568,2.88677841051
 11/06  24:00:00,56.5609338656,0.0,0.0,0.0,15.863942322,29.242365,6.09084699928,0.0,3.20568,2.88516699928
 11/07  01:00:00,55.8270544888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.7889774132,0.0,0.0,0.0,15.863942322,29.242365,6.08882927603,0.0,3.20568,2.88314927603
 11/07  03:00:00,55.7603482121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.7382804176,0.0,0.0,0.0,15.863942322,29.242365,6.08870899905,0.0,3.20568,2.88302899905
 11/07  05:00:00,56.9226912405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.7044307717,0.0,0.0,0.0,15.863942322,29.242365,6.08875644854,0.0,3.20568,2.88307644854
 11/07  07:00:00,73.5193192007,7.75617179602,8.97978820546,0.0,15.863942322,29.818365,24.8120364146,21.5863564146,3.20568,0.02
 11/07  08:00:00,128.066913568,7.75617179602,7.68967778404,0.0,80.527626,29.818365,19.8967221721,13.8051812529,3.20568,2.88586091915
 11/07  09:00:00,174.027406602,8.33035520973,7.7825358653,0.0,80.527626,75.0917375,36.9261001305,7.10622892249,24.0426,5.77727120804
 11/07  10:00:00,179.610841265,9.69661944017,11.9656338641,0.0,80.527626,75.0917375,39.5098427644,3.87839485816,24.0426,11.5888479062
 11/07  11:00:00,195.662089765,11.7165455902,21.9444881298,0.0,80.527626,79.0911225,46.5480017985,0.0,32.0568,14.4912017985
 11/07  12:00:00,214.249311164,14.0089581391,37.4505216985,0.0,80.527626,79.0911225,46.571880762,0.0,32.0568,14.515080762
 11/07  13:00:00,228.666534384,15.3718417413,51.1793403535,0.0,80.527626,79.0911225,46.5878663967,0.0,32.0568,14.5310663967
 11/07  14:00:00,233.827579705,16.9089818871,58.7551589021,0.0,80.527626,75.0917375,33.4925457295,0.0122354341347,16.0284,17.4519102954
 11/07  15:00:00,240.735937036,18.5700870455,63.9943387212,0.0,80.527626,75.0917375,27.6191007342,0.0,16.0284,11.5907007342
 11/07  16:00:00,241.335539422,19.6432682367,65.546546748,0.0,80.527626,73.092045,17.7226122928,0.0205121420087,3.20568,14.4964201508
 11/07  17:00:00,226.587036913,15.2276135248,55.3428015289,0.0,80.527626,73.092045,6.1153390778,0.0238075681181,3.20568,2.88585150968
 11/07  18:00:00,153.323268793,9.50509439209,28.2764706449,0.0,80.527626,29.818365,6.11992125756,0.0284320320827,3.20568,2.88580922548
 11/07  19:00:00,143.939901481,8.16631258179,14.5990816402,0.0,80.527626,29.818365,6.28330248031,0.186917287518,3.20568,2.89070519279
 11/07  20:00:00,136.922387014,7.82972976406,7.97903096645,0.0,80.527626,29.818365,14.8093829015,5.83635644149,3.20568,5.76734646005
 11/07  21:00:00,137.074776114,7.75617179602,8.20930148797,0.0,80.527626,29.818365,12.2970774077,6.199474999,3.20568,2.89192240873
 11/07  22:00:00,55.5821732418,0.0,0.0,0.0,15.863942322,29.242365,8.97027700302,0.0,3.20568,5.76459700302
 11/07  23:00:00,55.6026718688,0.0,0.0,0.0,15.863942322,29.242365,6.09252437048,0.0,3.20568,2.88684437048
 11/07  24:00:00,56.3396552845,0.0,0.0,0.0,15.863942322,29.242365,6.09102978462,0.0,3.20568,2.88534978462
 11/08  01:00:00,55.6162232106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.5855278964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.5550099377,0.0,0.0,0.0,15.863942322,29.242365,6.08886283878,0.0,3.20568,2.88318283878
 11/08  04:00:00,55.5418255417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.7482689305,0.0,0.0,0.0,15.863942322,29.242365,6.088751797,0.0,3.20568,2.883071797
 11/08  06:00:00,55.7273845538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,64.4712010998,7.75617179602,0.0,0.0,15.863942322,29.818365,305.690094551,299.601285363,3.20568,2.88312918869
 11/08  08:00:00,120.487519802,7.75617179602,0.00167233466876,0.0,80.527626,29.818365,136.759043162,133.533363162,3.20568,0.02
 11/08  09:00:00,166.671519044,7.75949696082,1.0724948535,0.0,80.527626,75.0917375,64.589557006,31.8907692381,24.0426,8.65618776798
 11/08  10:00:00,178.543583985,8.37780071656,12.2127988089,0.0,80.527626,75.0917375,40.7155978337,5.08067170668,24.0426,11.592326127
 11/08  11:00:00,193.6030699,9.57375666334,22.0046378049,0.0,80.527626,79.0911225,46.5470568981,0.0,32.0568,14.4902568981
 11/08  12:00:00,208.959602784,11.6837225438,34.4908744381,0.0,80.527626,79.0911225,46.5725854466,0.0,32.0568,14.5157854466
 11/08  13:00:00,224.301113333,13.939571924,48.2564788682,0.0,80.527626,79.0911225,46.5912126915,0.0,32.0568,14.5344126915
 11/08  14:00:00,227.255694158,15.2778020283,53.8370489765,0.0,80.527626,75.0917375,33.4919615159,0.0122249980916,16.0284,17.4513365179
 11/08  15:00:00,232.276548752,16.9317783832,57.2050182612,0.0,80.527626,75.0917375,27.6203787039,0.0,16.0284,11.5919787039
 11/08  16:00:00,234.201265938,18.2843601917,59.7983122793,0.0,80.527626,73.092045,17.7215820273,0.01970854901,3.20568,14.4961934783
 11/08  17:00:00,219.535200666,14.2219069029,49.3263655325,0.0,80.527626,73.092045,6.11502421309,0.0236533228269,3.20568,2.88569089026
 11/08  18:00:00,150.285318133,9.15477847164,25.6072031422,0.0,80.527626,29.818365,3.2592800843,0.033600084304,3.20568,0.02
 11/08  19:00:00,143.053732847,8.11038680724,13.777694776,0.0,80.527626,29.818365,9.22127459315,0.254281883971,3.20568,5.76131270917
 11/08  20:00:00,135.567302273,7.80285896654,6.43108323647,0.0,80.527626,29.818365,17.3664620611,8.39289924331,3.20568,5.76788281777
 11/08  21:00:00,130.660802013,7.75617179602,1.63825507717,0.0,80.527626,29.818365,23.7691345227,17.6718400369,3.20568,2.89161448584
 11/08  22:00:00,55.6836931711,0.0,0.0,0.0,15.863942322,29.242365,8.97027085623,0.0,3.20568,5.76459085623
 11/08  23:00:00,55.5521728885,0.0,0.0,0.0,15.863942322,29.242365,6.09245670981,0.0,3.20568,2.88677670981
 11/08  24:00:00,56.2888505953,0.0,0.0,0.0,15.863942322,29.242365,6.09096492578,0.0,3.20568,2.88528492578
 11/09  01:00:00,55.572284395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5655177528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.5527127569,0.0,0.0,0.0,15.863942322,29.242365,6.08879642633,0.0,3.20568,2.88311642633
 11/09  04:00:00,55.5387775571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.7471922862,0.0,0.0,0.0,15.863942322,29.242365,6.08886377711,0.0,3.20568,2.88318377711
 11/09  06:00:00,55.7191029767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,64.6018612448,7.75617179602,0.0,0.0,15.863942322,29.818365,261.990980943,255.90221904,3.20568,2.88308190371
 11/09  08:00:00,120.596085221,7.75617179602,0.00170879076236,0.0,80.527626,29.818365,157.392373391,154.166693391,3.20568,0.02
 11/09  09:00:00,165.615821862,7.75617179602,0.0106869234402,0.0,80.527626,75.0917375,82.8303225722,50.1313574664,24.0426,8.65636510572
 11/09  10:00:00,171.893246487,8.16758706172,5.81547303156,0.0,80.527626,75.0917375,50.1326081045,14.4988137866,24.0426,11.5911943179
 11/09  11:00:00,185.939850201,9.10805067037,14.8666486549,0.0,80.527626,79.0911225,49.5764388567,3.02823976877,32.0568,14.491399088
 11/09  12:00:00,194.874828807,10.4455841286,21.6850423341,0.0,80.527626,79.0911225,46.5898762935,0.0156434492736,32.0568,14.5174328442
 11/09  13:00:00,206.455238969,12.5941093572,31.8086365143,0.0,80.527626,79.0911225,46.591202427,0.0,32.0568,14.534402427
 11/09  14:00:00,209.727918271,14.1571423387,37.478093714,0.0,80.527626,75.0917375,33.498314557,0.0156683273912,16.0284,17.4542462296
 11/09  15:00:00,218.541674158,15.3859982525,45.0410601243,0.0,80.527626,75.0917375,27.6205751354,0.0,16.0284,11.5921751354
 11/09  16:00:00,225.349180261,16.7091935572,52.5288430411,0.0,80.527626,73.092045,17.7211075837,0.0182543547133,3.20568,14.497173229
 11/09  17:00:00,211.680675043,12.4034670169,43.2848056967,0.0,80.527626,73.092045,6.10603222632,0.014548584454,3.20568,2.88580364186
 11/09  18:00:00,146.236911242,8.63543305246,22.0864225349,0.0,80.527626,29.818365,6.14700848134,0.0553933349705,3.20568,2.88593514637
 11/09  19:00:00,140.822387216,7.93165581567,11.7458798242,0.0,80.527626,29.818365,8.06830867139,1.97212753383,3.20568,2.89050113756
 11/09  20:00:00,136.103195225,7.75726286706,7.00527921216,0.0,80.527626,29.818365,17.9174876212,8.94432774782,3.20568,5.76747987341
 11/09  21:00:00,133.759512988,7.75617179602,4.70844779941,0.0,80.527626,29.818365,22.6230849895,13.653110133,3.20568,5.76429485647
 11/09  22:00:00,55.7243992127,0.0,0.0,0.0,15.863942322,29.242365,6.09781164625,0.0,3.20568,2.89213164625
 11/09  23:00:00,55.5928592855,0.0,0.0,0.0,15.863942322,29.242365,6.09261906338,0.0,3.20568,2.88693906338
 11/09  24:00:00,56.3172849858,0.0,0.0,0.0,15.863942322,29.242365,6.09093393287,0.0,3.20568,2.88525393287
 11/10  01:00:00,55.5998704432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.5915504783,0.0,0.0,0.0,15.863942322,29.242365,6.08880704596,0.0,3.20568,2.88312704596
 11/10  03:00:00,55.5778335966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.5710665871,0.0,0.0,0.0,15.863942322,29.242365,6.0888843239,0.0,3.20568,2.8832043239
 11/10  05:00:00,56.6476042125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.475822961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,64.47492309,7.75617179602,0.0,0.0,15.863942322,29.818365,104.423642743,98.334747555,3.20568,2.88321518821
 11/10  08:00:00,120.315269969,7.75617179602,0.00174653933708,0.0,80.527626,29.818365,71.1906883112,65.0992068198,3.20568,2.88580149141
 11/10  09:00:00,170.955315048,7.75617179602,5.32295885846,0.0,80.527626,75.0917375,45.0529947258,15.2327264158,24.0426,5.77766830999
 11/10  10:00:00,180.079881545,8.26722972865,13.8456873105,0.0,80.527626,75.0917375,39.6558014059,4.02224402771,24.0426,11.5909573782
 11/10  11:00:00,192.653360311,9.30000813076,21.3370707555,0.0,80.527626,79.0911225,46.5506611939,0.0,32.0568,14.4938611939
 11/10  12:00:00,206.34794129,11.2049334509,32.3454901062,0.0,80.527626,79.0911225,46.5759023171,0.0,32.0568,14.5191023171
 11/10  13:00:00,217.020514803,13.4106057277,41.4929147606,0.0,80.527626,79.0911225,49.4961920611,0.0020333408852,32.0568,17.4373587202
 11/10  14:00:00,219.710014107,14.9164714147,46.636434228,0.0,80.527626,75.0917375,30.7606002551,0.0119364667471,16.0284,14.7202637883
 11/10  15:00:00,229.007761765,16.4170885051,54.4166357663,0.0,80.527626,75.0917375,30.340177252,0.0,16.0284,14.311777252
 11/10  16:00:00,234.898314441,17.593672766,61.1370304461,0.0,80.527626,73.092045,14.8260587766,0.0183737730961,3.20568,11.6020050035
