Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  17:00:00,219.784034677,12.494158502,51.2420901715,0.0,80.527626,73.092045,6.10602124627,0.0144288115592,3.20568,2.88591243471
 11/10  18:00:00,153.03401367,8.63670271047,28.8231146346,0.0,80.527626,29.818365,6.10502591484,0.0135994545974,3.20568,2.88574646024
 11/10  19:00:00,148.214655814,7.99056783549,19.0003906316,0.0,80.527626,29.818365,6.13044149312,0.0342853187741,3.20568,2.89047617434
 11/10  20:00:00,142.498342543,7.78089950062,13.5489316051,0.0,80.527626,29.818365,9.62204834323,0.648098569627,3.20568,5.76826977361
 11/10  21:00:00,138.710980811,7.75617179602,9.82530095425,0.0,80.527626,29.818365,14.4019464994,5.4316246165,3.20568,5.76464188295
 11/10  22:00:00,55.5952743587,0.0,0.0,0.0,15.863942322,29.242365,8.97024165403,0.0,3.20568,5.76456165403
 11/10  23:00:00,55.6326553346,0.0,0.0,0.0,15.863942322,29.242365,6.09251042949,0.0,3.20568,2.88683042949
 11/10  24:00:00,56.3695788241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  01:00:00,55.6314144769,0.0,0.0,0.0,15.863942322,29.242365,6.08775070542,0.0,3.20568,2.88207070542
 11/11  02:00:00,55.6168998871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.6240403094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.6150916201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.8306720202,0.0,0.0,0.0,15.863942322,29.242365,6.08777212273,0.0,3.20568,2.88209212273
 11/11  06:00:00,55.810689942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.8071357145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.1789577033,0.0,0.0,0.0,15.863942322,29.242365,6.08779411193,0.0,3.20568,2.88211411193
 11/11  09:00:00,47.232563561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.3079358833,0.0,0.0,0.0,15.863942322,29.242365,6.08876868752,0.0,3.20568,2.88308868752
 11/11  11:00:00,47.3445073838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,48.0490540628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.3892586558,0.0,0.0,0.0,15.863942322,29.242365,6.08885576717,0.0,3.20568,2.88317576717
 11/11  14:00:00,57.9579241181,1.07071905893,9.43244620446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  15:00:00,61.1219277541,1.38698565207,12.2545322218,0.0,15.863942322,29.242365,6.08778728238,0.0,3.20568,2.88210728238
 11/11  16:00:00,57.7244903691,1.06177114789,9.18922868125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,54.9052254157,0.796326535807,6.73848886768,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,50.1844859779,0.0,0.0,0.0,15.863942322,29.242365,6.08775154315,0.0,3.20568,2.88207154315
 11/11  19:00:00,55.851406942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,56.0816704191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,56.0378134464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.8737293826,0.0,0.0,0.0,15.863942322,29.242365,6.08777424083,0.0,3.20568,2.88209424083
 11/11  23:00:00,55.6824320004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.3742473184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.6866977678,0.0,0.0,0.0,15.863942322,29.242365,6.08780048816,0.0,3.20568,2.88212048816
 11/12  02:00:00,55.6824901786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.6702043383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.6605277083,0.0,0.0,0.0,15.863942322,29.242365,6.08771362973,0.0,3.20568,2.88203362973
 11/12  05:00:00,55.904556125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.897577238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  07:00:00,55.9108278266,0.0,0.0,0.0,15.863942322,29.242365,6.08774399536,0.0,3.20568,2.88206399536
 11/12  08:00:00,47.2605682623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.27314139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.3132407952,0.0,0.0,0.0,15.863942322,29.242365,6.08891161655,0.0,3.20568,2.88323161655
 11/12  11:00:00,47.3303748433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,48.0314694885,0.0,0.0,0.0,15.863942322,29.242365,6.08883708557,0.0,3.20568,2.88315708557
 11/12  13:00:00,47.3684459347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  14:00:00,47.4362116345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.45921811,0.0,0.0,0.0,15.863942322,29.242365,6.08782367526,0.0,3.20568,2.88214367526
 11/12  16:00:00,47.4463445157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,47.3422129676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,50.1846077611,0.0,0.0,0.0,15.863942322,29.242365,6.08773828409,0.0,3.20568,2.88205828409
 11/12  19:00:00,55.8836381473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,56.1381853992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,56.0966138035,0.0,0.0,0.0,15.863942322,29.242365,6.08776944957,0.0,3.20568,2.88208944957
 11/12  22:00:00,55.9388474091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.753578448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.4299649976,0.0,0.0,0.0,15.863942322,29.242365,6.08780053899,0.0,3.20568,2.88212053899
 11/13  01:00:00,55.7314510991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  02:00:00,55.7142392541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.7049833326,0.0,0.0,0.0,15.863942322,29.242365,6.08879587139,0.0,3.20568,2.88311587139
 11/13  04:00:00,55.7023262576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.9682965859,0.0,0.0,0.0,15.863942322,29.242365,6.0889025524,0.0,3.20568,2.8832225524
 11/13  06:00:00,55.958437935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  07:00:00,87.1785706631,7.75617179602,22.932722694,0.0,15.863942322,29.818365,11.3301614462,5.24132436612,3.20568,2.88315708006
 11/13  08:00:00,143.840499989,7.75617179602,23.3379465702,0.0,80.527626,29.818365,5.41044415268,2.18476415268,3.20568,0.02
 11/13  09:00:00,193.824137957,8.29549521335,27.4627195753,0.0,80.527626,75.0917375,32.707072635,0.00715265138478,24.0426,8.65731998361
 11/13  10:00:00,202.99673876,9.53277897334,35.3570068663,0.0,80.527626,75.0917375,35.6359138224,0.0,24.0426,11.5933138224
 11/13  11:00:00,215.76241884,10.5435770393,43.0864948364,0.0,80.527626,79.0911225,46.5524105197,0.0,32.0568,14.4956105197
 11/13  12:00:00,231.109033093,11.3351160683,56.8992168589,0.0,80.527626,79.0911225,46.577860248,0.0,32.0568,14.521060248
 11/13  13:00:00,239.02619702,12.7750168481,64.0638299053,0.0,80.527626,79.0911225,49.5030003026,0.00375064967338,32.0568,17.4424496529
 11/13  14:00:00,243.282748153,15.1487922219,69.9327733947,0.0,80.527626,75.0917375,33.5020757377,0.0192674114043,16.0284,17.4544083263
 11/13  15:00:00,246.488506765,15.902166743,72.3797122055,0.0,80.527626,75.0917375,27.6347618985,0.00987011119515,16.0284,11.5964917873
 11/13  16:00:00,245.458300076,16.7389846334,72.5145669111,0.0,80.527626,73.092045,17.7390003995,0.0322292456581,3.20568,14.5010911538
 11/13  17:00:00,227.452468042,12.2790321982,59.0033918369,0.0,80.527626,73.092045,6.1191990743,0.0275169912081,3.20568,2.88600208309
 11/13  18:00:00,165.317736026,8.72921788372,40.9450354396,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/13  19:00:00,164.760463799,8.10019250096,35.3179247543,0.0,80.527626,29.818365,8.96739442059,0.0,3.20568,5.76171442059
 11/13  20:00:00,160.330909263,7.85423545975,30.8750126327,0.0,80.527626,29.818365,8.97439349014,0.0,3.20568,5.76871349014
 11/13  21:00:00,156.016593296,7.75870927448,26.7028179872,0.0,80.527626,29.818365,6.09797207903,0.0,3.20568,2.89229207903
 11/13  22:00:00,55.9282063324,0.0,0.0,0.0,15.863942322,29.242365,8.9705573482,0.0,3.20568,5.7648773482
 11/13  23:00:00,55.7565717012,0.0,0.0,0.0,15.863942322,29.242365,6.0925727379,0.0,3.20568,2.8868927379
 11/13  24:00:00,56.4612540033,0.0,0.0,0.0,15.863942322,29.242365,6.09117780494,0.0,3.20568,2.88549780494
 11/14  01:00:00,55.7566682366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.7473482081,0.0,0.0,0.0,15.863942322,29.242365,6.08893626484,0.0,3.20568,2.88325626484
 11/14  03:00:00,55.7177744622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.6991223962,0.0,0.0,0.0,15.863942322,29.242365,6.08887982388,0.0,3.20568,2.88319982388
 11/14  05:00:00,56.9363292586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.7613788148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  07:00:00,82.5147712695,7.75617179602,17.8958910569,0.0,15.863942322,29.818365,16.8631168639,10.7741537224,3.20568,2.88328314149
 11/14  08:00:00,138.819399241,7.75617179602,18.3569786221,0.0,80.527626,29.818365,9.44484063818,3.35323197477,3.20568,2.88592866341
 11/14  09:00:00,186.796221854,7.94164847229,20.8374901076,0.0,80.527626,75.0917375,29.8273028954,0.00593147452222,24.0426,5.77877142092
 11/14  10:00:00,192.39266553,8.5512869603,25.7864312608,0.0,80.527626,75.0917375,38.5300592701,0.0,24.0426,14.4874592701
 11/14  11:00:00,201.156384402,9.00022266214,30.0798976584,0.0,80.527626,79.0911225,43.6583275503,0.0,32.0568,11.6015275503
 11/14  12:00:00,217.588811125,9.96314909408,44.7813814928,0.0,80.527626,79.0911225,46.5767587476,0.0,32.0568,14.5199587476
 11/14  13:00:00,229.975854192,10.733285301,57.0620035559,0.0,80.527626,79.0911225,49.5050018666,0.0,32.0568,17.4482018666
 11/14  14:00:00,228.693820603,11.8597288009,58.6419993572,0.0,80.527626,75.0917375,33.5053059251,0.0173872085722,16.0284,17.4595187165
 11/14  15:00:00,230.713863131,11.9537999434,60.5605634939,0.0,80.527626,75.0917375,27.6313629132,0.0074862588751,16.0284,11.5954766543
 11/14  16:00:00,226.126620286,11.9950231418,57.9360418367,0.0,80.527626,73.092045,17.7394672743,0.0308396363572,3.20568,14.502947638
 11/14  17:00:00,210.389864496,9.21875600505,45.0223453882,0.0,80.527626,73.092045,6.10605052575,0.0143387729653,3.20568,2.88603175278
 11/14  18:00:00,157.985281322,7.89339483795,34.4612240269,0.0,80.527626,29.818365,6.09158514601,0.0,3.20568,2.88590514601
 11/14  19:00:00,158.731816389,7.7582199801,29.652155837,0.0,80.527626,29.818365,6.0963925725,0.0,3.20568,2.8907125725
 11/14  20:00:00,154.273359498,7.75617179602,25.2265724531,0.0,80.527626,29.818365,8.98889955749,0.0153090774259,3.20568,5.76791048006
 11/14  21:00:00,153.144450066,7.75617179602,24.1199253681,0.0,80.527626,29.818365,8.98852669858,0.0178150705346,3.20568,5.76503162805
 11/14  22:00:00,55.7373348815,0.0,0.0,0.0,15.863942322,29.242365,8.30988560213,0.0,3.20568,5.10420560213
 11/14  23:00:00,55.7666490013,0.0,0.0,0.0,15.863942322,29.242365,3.88467341354,0.0,3.20568,0.678993413544
 11/14  24:00:00,56.4963949458,0.0,0.0,0.0,15.863942322,29.242365,6.09110817374,0.0,3.20568,2.88542817374
 11/15  01:00:00,55.7921714595,0.0,0.0,0.0,15.863942322,29.242365,6.08895680879,0.0,3.20568,2.88327680879
 11/15  02:00:00,55.7867744476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.7741395635,0.0,0.0,0.0,15.863942322,29.242365,6.08890930034,0.0,3.20568,2.88322930034
 11/15  04:00:00,55.7640036193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,56.0152933318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  06:00:00,55.9865948739,0.0,0.0,0.0,15.863942322,29.242365,6.08886173282,0.0,3.20568,2.88318173282
 11/15  07:00:00,88.7392536548,7.75617179602,24.4691522614,0.0,15.863942322,29.818365,6.58017776574,3.35449776574,3.20568,0.02
 11/15  08:00:00,146.424897219,7.75617179602,24.4730084459,0.0,80.527626,29.818365,7.90198404031,1.81021143651,3.20568,2.8860926038
 11/15  09:00:00,194.375304615,8.34894403261,27.9562528356,0.0,80.527626,75.0917375,32.7094447788,0.00864171736424,24.0426,8.65820306141
 11/15  10:00:00,201.6947099,9.24712625516,34.3392163633,0.0,80.527626,75.0917375,35.6381558273,0.0,24.0426,11.5955558273
 11/15  11:00:00,209.177352058,9.64370824131,37.4115934286,0.0,80.527626,79.0911225,46.5542318357,0.0,32.0568,14.4974318357
 11/15  12:00:00,218.798945311,10.2457306182,45.7094806265,0.0,80.527626,79.0911225,46.5808773234,0.0,32.0568,14.5240773234
 11/15  13:00:00,232.211488907,11.5849041654,58.462701838,0.0,80.527626,79.0911225,49.5002100681,0.0,32.0568,17.4434100681
 11/15  14:00:00,240.061764868,13.8252251264,68.0500157932,0.0,80.527626,75.0917375,33.5001960142,0.0155755322171,16.0284,17.456220482
 11/15  15:00:00,248.066479895,15.2044469872,74.6601582041,0.0,80.527626,75.0917375,27.631971008,0.005879605569,16.0284,11.5976914024
 11/15  16:00:00,247.597744168,15.5548983365,75.8356289611,0.0,80.527626,73.092045,17.7347568021,0.0258442309645,3.20568,14.5032325712
 11/15  17:00:00,228.760521902,11.1656501726,61.3993320136,0.0,80.527626,73.092045,6.10753987428,0.01598352854,3.20568,2.88587634574
 11/15  18:00:00,166.874522596,8.3961165207,42.8164716512,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/15  19:00:00,168.171590095,8.00606519405,38.8006003768,0.0,80.527626,29.818365,8.9679274213,0.0,3.20568,5.7622474213
 11/15  20:00:00,169.853604556,7.84970286989,40.343635865,0.0,80.527626,29.818365,8.97362508064,0.0,3.20568,5.76794508064
 11/15  21:00:00,170.422285792,7.77378164593,41.0045579576,0.0,80.527626,29.818365,8.97060751879,0.0,3.20568,5.76492751879
 11/15  22:00:00,55.9874959545,0.0,0.0,0.0,15.863942322,29.242365,6.09822956014,0.0,3.20568,2.89254956014
 11/15  23:00:00,55.798497308,0.0,0.0,0.0,15.863942322,29.242365,6.09257420643,0.0,3.20568,2.88689420643
 11/15  24:00:00,56.5146821035,0.0,0.0,0.0,15.863942322,29.242365,6.0909838331,0.0,3.20568,2.8853038331
 11/16  01:00:00,55.801806994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.7952535394,0.0,0.0,0.0,15.863942322,29.242365,6.08895906182,0.0,3.20568,2.88327906182
 11/16  03:00:00,55.7904319293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.7863411319,0.0,0.0,0.0,15.863942322,29.242365,6.08892036653,0.0,3.20568,2.88324036653
 11/16  05:00:00,56.0538197097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  06:00:00,56.0332162456,0.0,0.0,0.0,15.863942322,29.242365,6.08888161885,0.0,3.20568,2.88320161885
 11/16  07:00:00,94.7144377042,7.75617179602,30.3862910044,0.0,15.863942322,29.818365,4.48921561227,1.26353561227,3.20568,0.02
 11/16  08:00:00,152.403394558,7.75617179602,30.3874812635,0.0,80.527626,29.818365,6.14995740615,0.0582092120212,3.20568,2.88606819413
 11/16  09:00:00,205.055150154,8.74390894231,38.1754555735,0.0,80.527626,75.0917375,29.8298812234,0.00891902096515,24.0426,5.77836220241
 11/16  10:00:00,213.26672953,9.56357115734,45.5502819572,0.0,80.527626,75.0917375,38.5325341615,0.0,24.0426,14.4899341615
 11/16  11:00:00,230.254268267,10.8985552884,57.1853253854,0.0,80.527626,79.0911225,43.6594802237,0.0,32.0568,11.6026802237
 11/16  12:00:00,247.81126815,13.2613360681,71.6672393574,0.0,80.527626,79.0911225,49.4817840306,0.0,32.0568,17.4249840306
 11/16  13:00:00,255.582306239,14.5421070833,78.8417513047,0.0,80.527626,79.0911225,46.5988209566,0.00343898517434,32.0568,14.5385819714
 11/16  14:00:00,261.595120527,16.9524684126,86.4221877652,0.0,80.527626,75.0917375,34.4179790296,0.0258652972036,16.0284,18.3637137324
 11/16  15:00:00,262.455885972,16.570302194,87.6591053123,0.0,80.527626,75.0917375,29.6345587888,0.00425919367784,16.0284,13.6018995951
 11/16  16:00:00,266.382547782,17.6113395655,92.5359906138,0.0,80.527626,73.092045,17.7324760588,0.0241795199952,3.20568,14.5026165388
 11/16  17:00:00,246.638146268,12.2436085687,78.1637417024,0.0,80.527626,73.092045,6.11244121639,0.0208138237035,3.20568,2.88594739268
 11/16  18:00:00,178.657789901,8.90147194168,53.9680962944,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/16  19:00:00,172.005735356,8.27576816258,42.3468760167,0.0,80.527626,29.818365,8.96752531985,0.0,3.20568,5.76184531985
 11/16  20:00:00,165.984547957,7.9731918631,36.3798223569,0.0,80.527626,29.818365,8.97475870489,0.0,3.20568,5.76907870489
 11/16  21:00:00,158.266885315,7.7870955121,28.9135221178,0.0,80.527626,29.818365,6.13256345603,0.0343904755812,3.20568,2.89249298045
 11/16  22:00:00,55.9178558568,0.0,0.0,0.0,15.863942322,29.242365,8.97106035355,0.0,3.20568,5.76538035355
 11/16  23:00:00,55.7514449898,0.0,0.0,0.0,15.863942322,29.242365,6.09278961076,0.0,3.20568,2.88710961076
 11/16  24:00:00,56.4790176195,0.0,0.0,0.0,15.863942322,29.242365,6.09111816616,0.0,3.20568,2.88543816616
 11/17  01:00:00,55.778461051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  02:00:00,55.7769340772,0.0,0.0,0.0,15.863942322,29.242365,6.08898172793,0.0,3.20568,2.88330172793
 11/17  03:00:00,55.7708467976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.7743788219,0.0,0.0,0.0,15.863942322,29.242365,6.08895177651,0.0,3.20568,2.88327177651
 11/17  05:00:00,57.1161735645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.9125011821,0.0,0.0,0.0,15.863942322,29.242365,6.08892177125,0.0,3.20568,2.88324177125
 11/17  07:00:00,96.9080294148,7.75617179602,32.1425922873,0.0,15.863942322,29.818365,5.45789916555,2.23221916555,3.20568,0.02
 11/17  08:00:00,154.157992255,7.75617179602,32.1333491314,0.0,80.527626,29.818365,6.78228260636,0.690645807128,3.20568,2.88595679923
 11/17  09:00:00,205.695573385,8.6989905845,38.8571136701,0.0,80.527626,75.0917375,29.8308418555,0.00944977450321,24.0426,5.77879208098
 11/17  10:00:00,200.336569556,9.31003935242,32.904877679,0.0,80.527626,75.0917375,38.5329204745,0.0,24.0426,14.4903204745
 11/17  11:00:00,207.231497735,10.0762212728,35.0218710458,0.0,80.527626,79.0911225,43.6611239637,0.00103551881875,32.0568,11.6032884449
 11/17  12:00:00,214.051236097,10.3982765519,40.8014916806,0.0,80.527626,79.0911225,49.4830880213,0.0,32.0568,17.4262880213
 11/17  13:00:00,213.29338078,10.7953288218,40.3554228945,0.0,80.527626,79.0911225,49.5005028916,0.0,32.0568,17.4437028916
 11/17  14:00:00,206.93494606,11.1710946543,37.6119156626,0.0,80.527626,75.0917375,33.4989830941,0.0132549338334,16.0284,17.4573281603
 11/17  15:00:00,206.711208021,11.3810346771,37.1811755015,0.0,80.527626,75.0917375,27.626817807,0.0,16.0284,11.598417807
 11/17  16:00:00,204.112310282,11.4403611114,36.5369893733,0.0,80.527626,73.092045,17.7319743703,0.0214770673327,3.20568,14.504817303
 11/17  17:00:00,192.688547505,8.95615031152,27.7473641901,0.0,80.527626,73.092045,6.11744470618,0.0258116438106,3.20568,2.88595306237
 11/17  18:00:00,141.84155166,7.77153655838,18.5593906337,0.0,80.527626,29.818365,3.27044432474,0.0447643247388,3.20568,0.02
 11/17  19:00:00,142.498523822,7.75617179602,13.5700893089,0.0,80.527626,29.818365,9.46750107478,0.499256392838,3.20568,5.76256468194
 11/17  20:00:00,138.935107336,7.75617179602,10.0463300707,0.0,80.527626,29.818365,13.8635730784,4.88949364018,3.20568,5.76839943822
 11/17  21:00:00,138.143731704,7.75617179602,9.26714787607,0.0,80.527626,29.818365,16.4366786897,7.46555886831,3.20568,5.76543982141
 11/17  22:00:00,55.6156775968,0.0,0.0,0.0,15.863942322,29.242365,6.0985197235,0.0,3.20568,2.8928397235
 11/17  23:00:00,55.6738526202,0.0,0.0,0.0,15.863942322,29.242365,6.09282825267,0.0,3.20568,2.88714825267
 11/17  24:00:00,56.4050833594,0.0,0.0,0.0,15.863942322,29.242365,6.09124266093,0.0,3.20568,2.88556266093
 11/18  01:00:00,55.6916656436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.6983778244,0.0,0.0,0.0,15.863942322,29.242365,6.08786117066,0.0,3.20568,2.88218117066
 11/18  03:00:00,55.7000369353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  04:00:00,55.6961206749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.9445422965,0.0,0.0,0.0,15.863942322,29.242365,6.08782117898,0.0,3.20568,2.88214117898
 11/18  06:00:00,55.9253446533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.9291146576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,48.7066863083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.2777676683,0.0,0.0,0.0,15.863942322,29.242365,6.0877817019,0.0,3.20568,2.8821017019
 11/18  10:00:00,47.3041584423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.3417687405,0.0,0.0,0.0,15.863942322,29.242365,6.08900624192,0.0,3.20568,2.88332624192
 11/18  12:00:00,48.0572539248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,58.1122279977,1.12629644472,9.59700484323,0.0,15.863942322,29.242365,6.0888961588,0.0,3.20568,2.8832161588
 11/18  14:00:00,70.0526951728,2.43121176736,20.1742725327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,69.6364843322,2.40093473431,19.7624924476,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,71.1819368292,2.53992680328,21.1741817451,0.0,15.863942322,29.242365,6.08799197073,0.000166099394644,3.20568,2.88214587133
 11/18  17:00:00,64.8568964708,1.84835388684,15.6333893694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,57.6717468594,0.799832154248,6.66519797086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.8815488298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,56.1167606431,0.0,0.0,0.0,15.863942322,29.242365,6.08778662232,0.0,3.20568,2.88210662232
 11/18  21:00:00,56.0709687147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.9033850395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.7087830095,0.0,0.0,0.0,15.863942322,29.242365,6.08786681198,0.0,3.20568,2.88218681198
 11/18  24:00:00,56.3770142862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.6811660759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.6670951312,0.0,0.0,0.0,15.863942322,29.242365,6.08783348552,0.0,3.20568,2.88215348552
 11/19  03:00:00,55.6557116397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.6510490959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.8888632498,0.0,0.0,0.0,15.863942322,29.242365,6.08780115116,0.0,3.20568,2.88212115116
 11/19  06:00:00,55.8694753494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.8746130942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,48.6736780952,0.0,0.0,0.0,15.863942322,29.242365,6.08776929849,0.0,3.20568,2.88208929849
 11/19  09:00:00,47.2670045756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.2869282044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.286328709,0.0,0.0,0.0,15.863942322,29.242365,6.0890247608,0.0,3.20568,2.8833447608
 11/19  12:00:00,47.9902478906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,47.334996946,0.0,0.0,0.0,15.863942322,29.242365,6.08901301562,0.0,3.20568,2.88333301562
 11/19  14:00:00,58.1028986395,1.00478940996,9.69683882015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,66.2735052772,1.82531994537,17.0014261692,0.0,15.863942322,29.242365,6.08787162022,0.0,3.20568,2.88219162022
 11/19  16:00:00,72.5074691118,2.43100949774,22.6102278406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,67.1408912439,1.921955667,17.8356067061,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,62.2864695277,1.23873016681,10.8293978046,0.0,15.863942322,29.242365,6.0878280983,0.0,3.20568,2.8821480983
 11/19  19:00:00,55.8772029309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,56.1006953655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,56.057692409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,55.891664106,0.0,0.0,0.0,15.863942322,29.242365,6.08785612315,0.0,3.20568,2.88217612315
 11/19  23:00:00,55.6887654665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.3856137896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  01:00:00,55.7037173113,0.0,0.0,0.0,15.863942322,29.242365,6.08891632861,0.0,3.20568,2.88323632861
 11/20  02:00:00,55.7002167904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  03:00:00,55.6874829206,0.0,0.0,0.0,15.863942322,29.242365,6.08891242418,0.0,3.20568,2.88323242418
 11/20  04:00:00,55.6690575683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.9061980305,0.0,0.0,0.0,15.863942322,29.242365,6.08890839637,0.0,3.20568,2.88322839637
 11/20  06:00:00,55.8759528916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,76.1040693651,7.75617179602,11.9260923783,0.0,15.863942322,29.818365,47.1342974054,41.045393104,3.20568,2.88322430136
 11/20  08:00:00,131.69830414,7.75617179602,9.87031687592,0.0,80.527626,29.818365,23.5717233755,20.3460433755,3.20568,0.02
 11/20  09:00:00,180.579998161,7.88042918011,14.7413857562,0.0,80.527626,75.0917375,36.9801292002,4.27845134284,24.0426,8.65907785736
 11/20  10:00:00,189.298405315,8.65904219863,22.61477585,0.0,80.527626,75.0917375,38.679676196,0.240853908691,24.0426,14.3962222873
 11/20  11:00:00,202.73528665,9.74215935212,30.9331684809,0.0,80.527626,79.0911225,43.7567762233,0.0,32.0568,11.6999762233
 11/20  12:00:00,219.949003605,11.0197969342,46.1011770749,0.0,80.527626,79.0911225,49.4844075444,0.0,32.0568,17.4276075444
 11/20  13:00:00,251.106294418,14.4507632867,74.4720063307,0.0,80.527626,79.0911225,46.6079473818,0.00453776461718,32.0568,14.5466096172
 11/20  14:00:00,258.44022346,16.3055881543,83.9045239218,0.0,80.527626,75.0917375,36.4428615273,0.0383711996094,16.0284,20.3760903277
 11/20  15:00:00,270.48847636,18.4923910134,93.7374641478,0.0,80.527626,75.0917375,27.6390823396,0.0100051260961,16.0284,11.6006772135
 11/20  16:00:00,278.505339971,20.1790506635,102.064476839,0.0,80.527626,73.092045,17.7436922395,0.0313615472659,3.20568,14.5066506922
 11/20  17:00:00,260.603237283,14.6922443198,89.655423931,0.0,80.527626,73.092045,6.12529022343,0.0335868488718,3.20568,2.88602337456
 11/20  18:00:00,186.896714779,9.65570193616,61.5263478682,0.0,80.527626,29.818365,6.09163182067,0.0,3.20568,2.88595182067
 11/20  19:00:00,174.343547047,8.59708340605,44.375295815,0.0,80.527626,29.818365,6.09689648188,0.0,3.20568,2.89121648188
 11/20  20:00:00,163.201568515,8.11147864347,33.4860267762,0.0,80.527626,29.818365,8.97532131492,0.0,3.20568,5.76964131492
 11/20  21:00:00,152.273233128,7.84396628562,22.9230724133,0.0,80.527626,29.818365,9.03834977209,0.0668675326347,3.20568,5.76580223946
 11/20  22:00:00,55.8651613088,0.0,0.0,0.0,15.863942322,29.242365,8.97112533183,0.0,3.20568,5.76544533183
 11/20  23:00:00,55.7015028055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  24:00:00,56.4128034646,0.0,0.0,0.0,15.863942322,29.242365,6.091322082,0.0,3.20568,2.885642082
 11/21  01:00:00,55.6914793916,0.0,0.0,0.0,15.863942322,29.242365,6.08898703327,0.0,3.20568,2.88330703327
 11/21  02:00:00,55.6756347211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  03:00:00,55.6677009835,0.0,0.0,0.0,15.863942322,29.242365,6.08899150442,0.0,3.20568,2.88331150442
 11/21  04:00:00,55.6518912983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.8109529661,0.0,0.0,0.0,15.863942322,29.242365,6.08899586121,0.0,3.20568,2.88331586121
 11/21  06:00:00,56.6631260468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,73.9685510573,7.75617179602,9.41782734468,0.0,15.863942322,29.818365,46.9925892208,43.7669092208,3.20568,0.02
 11/21  08:00:00,131.682373762,7.75617179602,9.86027576246,0.0,80.527626,29.818365,25.6384824053,19.5465788528,3.20568,2.88622355244
 11/21  09:00:00,182.038653548,7.86625596454,16.1961727041,0.0,80.527626,75.0917375,34.367880271,1.66473098999,24.0426,8.66054928101
 11/21  10:00:00,191.760558718,8.71469021277,24.9736917489,0.0,80.527626,75.0917375,35.6420988981,0.0,24.0426,11.5994988981
 11/21  11:00:00,204.226147164,9.50357601739,32.5967879733,0.0,80.527626,79.0911225,46.5594625442,0.0,32.0568,14.5026625442
 11/21  12:00:00,222.3114664,10.1645032288,49.2422126849,0.0,80.527626,79.0911225,49.4842649203,0.0,32.0568,17.4274649203
 11/21  13:00:00,234.047883443,11.3244206145,60.4974198767,0.0,80.527626,79.0911225,46.620065063,0.012396072538,32.0568,14.5508689905
 11/21  14:00:00,237.143425556,12.86008908,66.0380054172,0.0,80.527626,75.0917375,36.4480097984,0.0419167658028,16.0284,20.3776930326
 11/21  15:00:00,255.345606374,16.0367471676,81.0486403084,0.0,80.527626,75.0917375,27.6450226187,0.0150648115346,16.0284,11.6015578072
 11/21  16:00:00,262.805553127,17.6476598685,88.891015076,0.0,80.527626,73.092045,17.7510930795,0.0373881133815,3.20568,14.5080249661
 11/21  17:00:00,238.270480428,11.8597640111,70.2308870744,0.0,80.527626,73.092045,6.1187150512,0.0268545846518,3.20568,2.88618046655
 11/21  18:00:00,168.813032431,8.65037916904,44.4970859188,0.0,80.527626,29.818365,6.09179812358,0.0,3.20568,2.88611812358
 11/21  19:00:00,162.163665231,8.0717594876,32.7595060183,0.0,80.527626,29.818365,6.09709809809,0.0,3.20568,2.89141809809
 11/21  20:00:00,152.420925692,7.80066727943,23.3430257061,0.0,80.527626,29.818365,9.02855495151,0.0538724510117,3.20568,5.7690025005
 11/21  21:00:00,146.686377042,7.75617179602,17.7133845849,0.0,80.527626,29.818365,8.97160352417,0.0,3.20568,5.76592352417
 11/21  22:00:00,55.665044118,0.0,0.0,0.0,15.863942322,29.242365,8.97165077114,0.0,3.20568,5.76597077114
 11/21  23:00:00,55.6949723572,0.0,0.0,0.0,15.863942322,29.242365,6.09293074523,0.0,3.20568,2.88725074523
 11/21  24:00:00,56.4110103664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  01:00:00,55.6777302006,0.0,0.0,0.0,15.863942322,29.242365,6.08905041146,0.0,3.20568,2.88337041146
 11/22  02:00:00,55.6649358361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.6639584692,0.0,0.0,0.0,15.863942322,29.242365,6.08906322054,0.0,3.20568,2.88338322054
 11/22  04:00:00,55.6570647816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.9000057886,0.0,0.0,0.0,15.863942322,29.242365,6.08889779472,0.0,3.20568,2.88321779472
 11/22  06:00:00,55.8881494892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,74.6337167978,7.75617179602,10.4604595696,0.0,15.863942322,29.818365,48.7787177651,42.6898071748,3.20568,2.8832305903
 11/22  08:00:00,134.014141384,7.75617179602,12.1800501523,0.0,80.527626,29.818365,17.5843000941,14.3586200941,3.20568,0.02
 11/22  09:00:00,179.194119806,7.76748780387,13.4694090324,0.0,80.527626,75.0917375,36.429911151,3.72764626802,24.0426,8.65966488293
 11/22  10:00:00,182.882285167,8.24602814535,16.6413600067,0.0,80.527626,75.0917375,41.1094111763,2.57409301173,24.0426,14.4927181646
 11/22  11:00:00,193.356024868,9.03050909753,22.3027939002,0.0,80.527626,79.0911225,43.662575048,0.0,32.0568,11.605775048
 11/22  12:00:00,198.768789387,9.35324081125,26.637916093,0.0,80.527626,79.0911225,49.5048704334,0.0169852274581,32.0568,17.431085206
 11/22  13:00:00,202.590550719,9.93289848392,30.5698157474,0.0,80.527626,79.0911225,49.5075544235,0.0,32.0568,17.4507544235
 11/22  14:00:00,202.12838907,10.6935252768,33.3204702954,0.0,80.527626,75.0917375,33.5084567885,0.0129053319124,16.0284,17.4671514566
 11/22  15:00:00,211.412104678,12.249450398,41.0325694072,0.0,80.527626,75.0917375,27.6333928616,0.00389554110114,16.0284,11.6010973205
 11/22  16:00:00,208.512268218,12.2022245076,40.1836179601,0.0,80.527626,73.092045,17.7383247478,0.0242558091157,3.20568,14.5083889387
 11/22  17:00:00,196.349209113,9.43860892167,30.9238106618,0.0,80.527626,73.092045,6.11150031816,0.0195783285536,3.20568,2.88624198961
 11/22  18:00:00,145.095083367,7.87633562791,21.6940863045,0.0,80.527626,29.818365,6.09186710193,0.0,3.20568,2.88618710193
 11/22  19:00:00,148.109486384,7.75618966391,19.1339893378,0.0,80.527626,29.818365,8.96770071825,0.0,3.20568,5.76202071825
 11/22  20:00:00,147.568559217,7.75617179602,18.3487347956,0.0,80.527626,29.818365,6.10073586813,0.0,3.20568,2.89505586813
 11/22  21:00:00,147.85540361,7.75617179602,18.652778396,0.0,80.527626,29.818365,8.97185341982,0.0,3.20568,5.76617341982
 11/22  22:00:00,55.8597430083,0.0,0.0,0.0,15.863942322,29.242365,8.97195566983,0.0,3.20568,5.76627566983
 11/22  23:00:00,55.7101135964,0.0,0.0,0.0,15.863942322,29.242365,6.09297235934,0.0,3.20568,2.88729235934
 11/22  24:00:00,56.4234391522,0.0,0.0,0.0,15.863942322,29.242365,6.09122558163,0.0,3.20568,2.88554558163
 11/23  01:00:00,55.7128339956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.707145653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.7027330487,0.0,0.0,0.0,15.863942322,29.242365,6.08782737394,0.0,3.20568,2.88214737394
 11/23  04:00:00,55.6990312425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.9474969182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.9284232057,0.0,0.0,0.0,15.863942322,29.242365,6.08782484604,0.0,3.20568,2.88214484604
 11/23  07:00:00,55.9323286991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,48.709879081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.288220782,0.0,0.0,0.0,15.863942322,29.242365,6.08892382735,0.0,3.20568,2.88324382735
 11/23  10:00:00,47.3166353996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.3309956945,0.0,0.0,0.0,15.863942322,29.242365,6.0889449105,0.0,3.20568,2.8832649105
 11/23  12:00:00,48.0356750207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.3708674288,0.0,0.0,0.0,15.863942322,29.242365,6.08896594691,0.0,3.20568,2.88328594691
 11/23  14:00:00,47.4294080282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.4634829797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.4537558875,0.0,0.0,0.0,15.863942322,29.242365,6.08783313059,0.0,3.20568,2.88215313059
 11/23  17:00:00,47.3524595089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,50.1828076682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.8676895803,0.0,0.0,0.0,15.863942322,29.242365,6.08783131454,0.0,3.20568,2.88215131454
 11/23  20:00:00,56.1291971754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,56.1083680596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.9460867757,0.0,0.0,0.0,15.863942322,29.242365,6.08782953889,0.0,3.20568,2.88214953889
 11/23  23:00:00,55.7356154654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3633239571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.6572456205,0.0,0.0,0.0,15.863942322,29.242365,6.0889943241,0.0,3.20568,2.8833143241
 11/24  02:00:00,55.6553571539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.6513409318,0.0,0.0,0.0,15.863942322,29.242365,6.08902372927,0.0,3.20568,2.88334372927
 11/24  04:00:00,55.6368468923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.7810985526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  06:00:00,56.5629543784,0.0,0.0,0.0,15.863942322,29.242365,6.08905406579,0.0,3.20568,2.88337406579
 11/24  07:00:00,64.9209972519,7.75617179602,0.435455919232,0.0,15.863942322,29.818365,112.82940073,109.60372073,3.20568,0.02
 11/24  08:00:00,121.734779982,7.75617179602,0.00148265155199,0.0,80.527626,29.818365,67.3254638498,61.2334558923,3.20568,2.88632795752
 11/24  09:00:00,165.599253657,7.75617179602,0.00534691549132,0.0,80.527626,75.0917375,96.0921759782,63.3890203578,24.0426,8.66055562042
 11/24  10:00:00,165.631953561,7.75889085151,0.00354994125133,0.0,80.527626,75.0917375,122.097635796,86.4546037153,24.0426,11.6004320805
 11/24  11:00:00,169.823029278,7.94797217548,0.00243336600812,0.0,80.527626,79.0911225,126.443345558,79.8806099303,32.0568,14.5059356275
 11/24  12:00:00,170.820624884,8.14836680279,0.0,0.0,80.527626,79.0911225,161.275878645,111.786370437,32.0568,17.4327082077
 11/24  13:00:00,170.189026866,7.97006676208,0.0,0.0,80.527626,79.0911225,184.065059531,134.55493481,32.0568,17.4533247209
 11/24  14:00:00,166.14947119,7.83909968905,0.0,0.0,80.527626,75.0917375,143.178309813,109.67972921,16.0284,17.4701806029
 11/24  15:00:00,166.129233984,7.82140706736,0.0,0.0,80.527626,75.0917375,132.813469182,102.286710329,16.0284,14.4983588534
 11/24  16:00:00,164.04845056,7.77681265451,0.0,0.0,80.527626,73.092045,125.907447782,109.937988924,3.20568,12.7637788578
 11/24  17:00:00,163.904860526,7.75617179602,0.0,0.0,80.527626,73.092045,123.313935898,118.361701588,3.20568,1.74655430944
 11/24  18:00:00,123.504507442,7.75617179602,0.0,0.0,80.527626,29.818365,142.462964044,136.370959694,3.20568,2.88632434954
 11/24  19:00:00,129.138739803,7.75617179602,0.0,0.0,80.527626,29.818365,140.109083311,131.140319103,3.20568,5.76308420787
 11/24  20:00:00,129.111013856,7.75617179602,0.0,0.0,80.527626,29.818365,137.34133022,128.365906311,3.20568,5.76974390928
 11/24  21:00:00,129.220305266,7.75617179602,0.0,0.0,80.527626,29.818365,148.551105458,142.452549758,3.20568,2.89287569985
 11/24  22:00:00,55.3894616731,0.0,0.0,0.0,15.863942322,29.242365,8.97207972915,0.0,3.20568,5.76639972915
 11/24  23:00:00,55.4313246669,0.0,0.0,0.0,15.863942322,29.242365,6.09321247503,0.0,3.20568,2.88753247503
 11/24  24:00:00,56.1960016698,0.0,0.0,0.0,15.863942322,29.242365,6.09125961296,0.0,3.20568,2.88557961296
 11/25  01:00:00,55.4529811642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4470430843,0.0,0.0,0.0,15.863942322,29.242365,6.08782739467,0.0,3.20568,2.88214739467
 11/25  03:00:00,55.4363549524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.4248536499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.6355909952,0.0,0.0,0.0,15.863942322,29.242365,6.08783899474,0.0,3.20568,2.88215899474
 11/25  06:00:00,56.7606900174,1.13407862601,0.0,0.0,15.863942322,29.242365,4.14809076889,0.92241076889,3.20568,0.02
 11/25  07:00:00,57.5310707694,1.89013104335,0.0,0.0,15.863942322,29.242365,5.30659139957,2.08091139957,3.20568,0.02
 11/25  08:00:00,48.8145867076,0.37802620867,0.0,0.0,15.863942322,29.242365,3.46575822269,0.240078222689,3.20568,0.02
 11/25  09:00:00,47.0414639019,0.0,0.0,0.0,15.863942322,29.242365,6.08785104377,0.0,3.20568,2.88217104377
 11/25  10:00:00,47.0955432148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.1326885913,0.0,0.0,0.0,15.863942322,29.242365,6.08908040946,0.0,3.20568,2.88340040946
 11/25  12:00:00,47.8463579619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.1808014372,0.0,0.0,0.0,15.863942322,29.242365,6.08893763778,0.0,3.20568,2.88325763778
 11/25  14:00:00,47.2542605534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.2965937411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,51.8597775858,0.796326535807,3.76425893085,0.0,15.863942322,29.242365,6.08791980917,0.0,3.20568,2.88223980917
 11/25  17:00:00,48.5962419462,0.296322257933,1.11090571016,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,50.6044353122,0.148161128966,0.46726737315,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.6607100346,0.0,0.0,0.0,15.863942322,29.242365,6.08783430917,0.0,3.20568,2.88215430917
 11/25  20:00:00,55.8494854182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.8067491198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6738566957,0.0,0.0,0.0,15.863942322,29.242365,6.08784691967,0.0,3.20568,2.88216691967
 11/25  23:00:00,55.5087768341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  24:00:00,56.1994327602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4801546405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.4576363413,0.0,0.0,0.0,15.863942322,29.242365,6.08786377009,0.0,3.20568,2.88218377009
 11/26  03:00:00,55.4428957549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.425324624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.6310566341,0.0,0.0,0.0,15.863942322,29.242365,6.08788238961,0.0,3.20568,2.88220238961
 11/26  06:00:00,55.6045016488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,55.6048568817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,48.4068634163,0.0,0.0,0.0,15.863942322,29.242365,6.08790146396,0.0,3.20568,2.88222146396
 11/26  09:00:00,47.0178681349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.0736128275,0.0,0.0,0.0,15.863942322,29.242365,6.08907957111,0.0,3.20568,2.88339957111
 11/26  11:00:00,47.0925376371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.788835752,0.0,0.0,0.0,15.863942322,29.242365,6.0884402302,0.0,3.20568,2.8827602302
 11/26  13:00:00,47.1194965747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.183763417,0.0,0.0,0.0,15.863942322,29.242365,6.08898961732,0.0,3.20568,2.88330961732
 11/26  15:00:00,47.2094259463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.2131576751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,47.1180117922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,49.942710775,0.0,0.0,0.0,15.863942322,29.242365,6.08788188197,0.0,3.20568,2.88220188197
 11/26  19:00:00,55.6185609162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.8158148888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.792057675,0.0,0.0,0.0,15.863942322,29.242365,6.08790156274,0.0,3.20568,2.88222156274
 11/26  22:00:00,55.6554451626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4874470111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1846848685,0.0,0.0,0.0,15.863942322,29.242365,6.08792119764,0.0,3.20568,2.88224119764
 11/27  01:00:00,55.4747661378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.4761605181,0.0,0.0,0.0,15.863942322,29.242365,6.08911062977,0.0,3.20568,2.88343062977
 11/27  03:00:00,55.4729296094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4701058823,0.0,0.0,0.0,15.863942322,29.242365,6.08898272726,0.0,3.20568,2.88330272726
 11/27  05:00:00,55.6818565877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6660259853,0.0,0.0,0.0,15.863942322,29.242365,6.08903619016,0.0,3.20568,2.88335619016
 11/27  07:00:00,64.6894118379,7.75617179602,0.00153890103277,0.0,15.863942322,29.818365,294.024443253,290.798763253,3.20568,0.02
 11/27  08:00:00,123.643251107,7.75617179602,0.00117828755591,0.0,80.527626,29.818365,238.184630998,232.092666251,3.20568,2.88628474673
 11/27  09:00:00,165.924043256,7.75617179602,0.00857283429055,0.0,80.527626,75.0917375,168.840051396,136.137145003,24.0426,8.66030639328
 11/27  10:00:00,165.69137557,7.75617179602,0.00386637380861,0.0,80.527626,75.0917375,117.326279161,81.6809448808,24.0426,11.6027342804
 11/27  11:00:00,169.656798706,7.75617179602,0.00216187536969,0.0,80.527626,79.0911225,121.679693721,75.1160053442,32.0568,14.5068883773
 11/27  12:00:00,170.338584669,7.75617179602,0.0,0.0,80.527626,79.0911225,97.0937466443,47.6038274786,32.0568,17.4331191658
 11/27  13:00:00,169.612972954,7.75617179602,0.0,0.0,80.527626,79.0911225,89.4904421315,39.978749037,32.0568,17.4548930945
 11/27  14:00:00,165.666850266,7.76304082394,0.0,0.0,80.527626,75.0917375,101.246651021,67.7452368197,16.0284,17.4730142009
 11/27  15:00:00,165.703024147,7.77469454309,0.0,0.0,80.527626,75.0917375,107.587006742,77.057853409,16.0284,14.5007533327
 11/27  16:00:00,163.686097068,7.77962944116,0.0,0.0,80.527626,73.092045,96.836233685,79.1176194627,3.20568,14.5129342223
 11/27  17:00:00,163.554280531,7.75617179602,0.0,0.0,80.527626,73.092045,78.9342073845,75.7085273845,3.20568,0.02
 11/27  18:00:00,123.140057924,7.75617179602,0.0,0.0,80.527626,29.818365,89.194221582,83.1021171976,3.20568,2.88642438441
 11/27  19:00:00,128.857118298,7.75617179602,0.0,0.0,80.527626,29.818365,97.4308000766,88.4623794528,3.20568,5.76274062379
 11/27  20:00:00,129.071929761,7.75617179602,0.0,0.0,80.527626,29.818365,98.5792724525,89.6038246768,3.20568,5.76976777567
 11/27  21:00:00,129.060643431,7.75617179602,0.0,0.0,80.527626,29.818365,101.946820225,92.9745940785,3.20568,5.76654614628
 11/27  22:00:00,55.612152871,0.0,0.0,0.0,15.863942322,29.242365,6.09923119138,0.0,3.20568,2.89355119138
 11/27  23:00:00,55.4968865934,0.0,0.0,0.0,15.863942322,29.242365,6.09298851185,0.0,3.20568,2.88730851185
 11/27  24:00:00,56.2381611951,0.0,0.0,0.0,15.863942322,29.242365,6.09151321492,0.0,3.20568,2.88583321492
 11/28  01:00:00,55.5224188823,0.0,0.0,0.0,15.863942322,29.242365,6.08904996775,0.0,3.20568,2.88336996775
 11/28  02:00:00,55.5190381665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.5146576933,0.0,0.0,0.0,15.863942322,29.242365,6.08911136409,0.0,3.20568,2.88343136409
 11/28  04:00:00,55.5086104496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.5695064427,0.0,0.0,0.0,15.863942322,29.242365,6.08899066308,0.0,3.20568,2.88331066308
 11/28  06:00:00,56.3930882072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,64.7744620692,7.75617179602,0.000759266081644,0.0,15.863942322,29.818365,269.39069923,266.16501923,3.20568,0.02
 11/28  08:00:00,123.383504946,7.75617179602,0.0014442246167,0.0,80.527626,29.818365,200.795548758,194.703504215,3.20568,2.88636454267
 11/28  09:00:00,165.924137605,7.75617179602,0.00625714625666,0.0,80.527626,75.0917375,195.25641511,162.552851077,24.0426,8.66096403256
 11/28  10:00:00,166.052855069,7.75617179602,0.00357690118322,0.0,80.527626,75.0917375,163.142271668,124.602256941,24.0426,14.497414727
 11/28  11:00:00,170.054471751,7.75617179602,0.00222991862232,0.0,80.527626,79.0911225,157.788751776,111.235492862,32.0568,14.4964589139
 11/28  12:00:00,170.775204569,7.75617179602,0.0,0.0,80.527626,79.0911225,140.260394263,93.6553233926,32.0568,14.5482708701
 11/28  13:00:00,170.05331074,7.75617179602,0.0,0.0,80.527626,79.0911225,143.059428283,93.5389254482,32.0568,17.463702835
 11/28  14:00:00,166.072173543,7.75617179602,0.0,0.0,80.527626,75.0917375,136.823837688,103.314069712,16.0284,17.4813679755
