Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  15:00:00,166.075283967,7.75770212593,0.0,0.0,80.527626,75.0917375,133.502745367,102.97173785,16.0284,14.5026075171
 11/28  16:00:00,164.056067045,7.76301865136,0.0,0.0,80.527626,73.092045,123.912855241,106.194337944,3.20568,14.5128372969
 11/28  17:00:00,163.937043033,7.75617179602,0.0,0.0,80.527626,73.092045,112.932773652,106.840671904,3.20568,2.88642174799
 11/28  18:00:00,123.539065056,7.75617179602,0.0,0.0,80.527626,29.818365,139.80936248,133.717260728,3.20568,2.88642175148
 11/28  19:00:00,129.263939417,7.75617179602,0.0,0.0,80.527626,29.818365,161.320485507,155.223121404,3.20568,2.89168410378
 11/28  20:00:00,129.251387231,7.75617179602,0.0,0.0,80.527626,29.818365,150.848256645,141.871865591,3.20568,5.77071105455
 11/28  21:00:00,129.271451334,7.75617179602,0.0,0.0,80.527626,29.818365,165.26488999,156.292366625,3.20568,5.76684336555
 11/28  22:00:00,55.4329791316,0.0,0.0,0.0,15.863942322,29.242365,8.97273019988,0.0,3.20568,5.76705019988
 11/28  23:00:00,55.4804893581,0.0,0.0,0.0,15.863942322,29.242365,6.0929645203,0.0,3.20568,2.8872845203
 11/28  24:00:00,56.2230178877,0.0,0.0,0.0,15.863942322,29.242365,6.09131409634,0.0,3.20568,2.88563409634
 11/29  01:00:00,55.4965645733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.4959077779,0.0,0.0,0.0,15.863942322,29.242365,6.08897983241,0.0,3.20568,2.88329983241
 11/29  03:00:00,55.4944841022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.4918016744,0.0,0.0,0.0,15.863942322,29.242365,6.08904905168,0.0,3.20568,2.88336905168
 11/29  05:00:00,55.7038323966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.6876814759,0.0,0.0,0.0,15.863942322,29.242365,6.0891191691,0.0,3.20568,2.8834391691
 11/29  07:00:00,64.3665163751,7.75617179602,0.00403643092501,0.0,15.863942322,29.818365,214.130626392,210.904946392,3.20568,0.02
 11/29  08:00:00,123.275349083,7.75617179602,0.00150200819273,0.0,80.527626,29.818365,173.273898683,167.181960268,3.20568,2.88625841467
 11/29  09:00:00,165.650269382,7.75617179602,0.0066856011688,0.0,80.527626,75.0917375,147.072712076,114.368449743,24.0426,8.6616623323
 11/29  10:00:00,165.671734627,7.75617179602,0.00391979579511,0.0,80.527626,75.0917375,137.621554197,101.97541012,24.0426,11.6035440774
 11/29  11:00:00,169.645791109,7.75617179602,0.00256699890738,0.0,80.527626,79.0911225,123.249514535,76.6839704428,32.0568,14.5087440924
 11/29  12:00:00,170.331985574,7.75617179602,0.0,0.0,80.527626,79.0911225,97.3800401714,47.8848809601,32.0568,17.4383592113
 11/29  13:00:00,169.618216305,7.75675286417,0.0,0.0,80.527626,79.0911225,84.7989436409,35.2809955002,32.0568,17.4611481407
 11/29  14:00:00,165.651451962,7.77236093462,0.0,0.0,80.527626,75.0917375,68.0970926222,34.5883685211,16.0284,17.4803241011
 11/29  15:00:00,166.136106341,7.90845886063,0.344245788346,0.0,80.527626,75.0917375,55.2557340162,24.7245036021,16.0284,14.5028304141
 11/29  16:00:00,165.671734949,8.17510116017,1.62617672797,0.0,80.527626,73.092045,42.5235114719,24.8042212165,3.20568,14.5136102554
 11/29  17:00:00,165.325765837,7.75617179602,1.81082802112,0.0,80.527626,73.092045,27.2116768057,21.1196312762,3.20568,2.8863655295
 11/29  18:00:00,123.532627886,7.75617179602,0.447303281482,0.0,80.527626,29.818365,31.1929822139,25.1009296918,3.20568,2.88637252205
 11/29  19:00:00,128.801476756,7.75617179602,0.0,0.0,80.527626,29.818365,44.488972446,38.391957194,3.20568,2.89133525192
 11/29  20:00:00,129.028619395,7.75617179602,0.0,0.0,80.527626,29.818365,67.4507457827,58.4750043422,3.20568,5.77006144057
 11/29  21:00:00,129.041434977,7.75617179602,0.0,0.0,80.527626,29.818365,95.14673005,86.1741405033,3.20568,5.76690954672
 11/29  22:00:00,55.621375519,0.0,0.0,0.0,15.863942322,29.242365,8.97225152063,0.0,3.20568,5.76657152063
 11/29  23:00:00,55.4981559401,0.0,0.0,0.0,15.863942322,29.242365,6.09304847057,0.0,3.20568,2.88736847057
 11/29  24:00:00,56.2372807753,0.0,0.0,0.0,15.863942322,29.242365,6.09131115098,0.0,3.20568,2.88563115098
 11/30  01:00:00,55.5238305129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.5242586996,0.0,0.0,0.0,15.863942322,29.242365,6.08904077703,0.0,3.20568,2.88336077703
 11/30  03:00:00,55.5195515279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  04:00:00,55.5214694872,0.0,0.0,0.0,15.863942322,29.242365,6.08911756763,0.0,3.20568,2.88343756763
 11/30  05:00:00,55.7479434394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,55.728276729,0.0,0.0,0.0,15.863942322,29.242365,6.08901105995,0.0,3.20568,2.88333105995
 11/30  07:00:00,64.2001869764,7.75617179602,0.0,0.0,15.863942322,29.818365,178.133397234,174.907717234,3.20568,0.02
 11/30  08:00:00,123.195098704,7.75617179602,0.00133256136396,0.0,80.527626,29.818365,134.920887923,128.828888657,3.20568,2.88631926572
 11/30  09:00:00,165.887440011,7.75617179602,0.317322168324,0.0,80.527626,75.0917375,74.2941991131,41.5905206294,24.0426,8.66107848363
 11/30  10:00:00,169.926063293,7.88714118312,4.16153135781,0.0,80.527626,75.0917375,52.6144338237,16.9668837689,24.0426,11.6049500548
 11/30  11:00:00,177.863856904,8.40033632452,7.55506791315,0.0,80.527626,79.0911225,56.4051644515,9.83991197007,32.0568,14.5084524815
 11/30  12:00:00,183.695823455,9.08968887484,11.9384058342,0.0,80.527626,79.0911225,49.495807185,0.0,32.0568,17.439007185
 11/30  13:00:00,190.534179603,10.340566842,18.1958104046,0.0,80.527626,79.0911225,49.5184514586,0.0,32.0568,17.4616514586
 11/30  14:00:00,193.848818798,11.7584038703,24.0583456816,0.0,80.527626,75.0917375,33.5341945226,0.0242066994164,16.0284,17.4815878232
 11/30  15:00:00,198.193417811,12.7443089113,27.4161688459,0.0,80.527626,75.0917375,30.5319924302,0.0,16.0284,14.5035924302
 11/30  16:00:00,197.532864447,13.2222879274,28.3053192273,0.0,80.527626,73.092045,17.7360191415,0.0149199634447,3.20568,14.515419178
 11/30  17:00:00,186.760039211,9.44275351668,21.4380586545,0.0,80.527626,73.092045,6.11806693692,0.025920634233,3.20568,2.88646630269
 11/30  18:00:00,134.356685701,7.91219299014,11.041049518,0.0,80.527626,29.818365,8.98639398285,2.89422847645,3.20568,2.8864855064
 11/30  19:00:00,132.774920584,7.75617179602,3.96433401474,0.0,80.527626,29.818365,20.8135349808,14.7163832082,3.20568,2.8914717727
 11/30  20:00:00,130.415804708,7.75617179602,1.39823222144,0.0,80.527626,29.818365,29.5621911719,20.5861180093,3.20568,5.77039316255
 11/30  21:00:00,130.381707856,7.75617179602,1.38254663388,0.0,80.527626,29.818365,31.4090165579,22.4367636393,3.20568,5.76657291868
 11/30  22:00:00,55.6728644698,0.0,0.0,0.0,15.863942322,29.242365,8.97263934579,0.0,3.20568,5.76695934579
 11/30  23:00:00,55.5445298135,0.0,0.0,0.0,15.863942322,29.242365,6.09323101026,0.0,3.20568,2.88755101026
 11/30  24:00:00,56.2772074077,0.0,0.0,0.0,15.863942322,29.242365,6.09149480799,0.0,3.20568,2.88581480799
 12/01  01:00:00,55.555897288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.5476527621,0.0,0.0,0.0,15.863942322,29.242365,6.08903855291,0.0,3.20568,2.88335855291
 12/01  03:00:00,55.5321492351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.5171141635,0.0,0.0,0.0,15.863942322,29.242365,6.08912293017,0.0,3.20568,2.88344293017
 12/01  05:00:00,56.5617819224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.3901936951,0.0,0.0,0.0,15.863942322,29.242365,6.08902339883,0.0,3.20568,2.88334339883
 12/01  07:00:00,64.9729529816,7.75617179602,0.0,0.0,15.863942322,29.818365,344.383103777,341.157423777,3.20568,0.02
 12/01  08:00:00,123.632618678,7.75617179602,0.0,0.0,80.527626,29.818365,226.464584774,220.372979262,3.20568,2.88592551227
 12/01  09:00:00,165.882044869,7.75617179602,0.00962547698459,0.0,80.527626,75.0917375,152.894937673,120.190401031,24.0426,8.66193664139
 12/01  10:00:00,166.090331152,7.75617179602,0.477210488039,0.0,80.527626,75.0917375,74.7140516565,39.0667990493,24.0426,11.6046526072
 12/01  11:00:00,175.183796086,7.77724331884,5.51133965601,0.0,80.527626,79.0911225,62.8917352599,16.3243063258,32.0568,14.5106289341
 12/01  12:00:00,184.715831333,8.65566373847,13.3752321522,0.0,80.527626,79.0911225,49.498113934,0.0,32.0568,17.441313934
 12/01  13:00:00,190.402686456,10.070560263,18.3227105821,0.0,80.527626,79.0911225,49.5219171459,0.0,32.0568,17.4651171459
 12/01  14:00:00,192.802778991,12.0908632545,22.681735378,0.0,80.527626,75.0917375,33.5485341637,0.0350076236031,16.0284,17.4851265401
 12/01  15:00:00,200.823837438,13.8616264486,28.9149779674,0.0,80.527626,75.0917375,30.5332054411,0.0,16.0284,14.5048054411
 12/01  16:00:00,207.959190472,14.9268178018,36.9752006783,0.0,80.527626,73.092045,17.7214989458,0.0,3.20568,14.5158189458
 12/01  17:00:00,197.722968687,10.6509347144,31.1184651134,0.0,80.527626,73.092045,6.10719171017,0.0151384113508,3.20568,2.88637329882
 12/01  18:00:00,144.019400493,8.22481619817,20.2941959956,0.0,80.527626,29.818365,6.09207485803,0.0,3.20568,2.88639485803
 12/01  19:00:00,141.364953531,7.8085243666,12.4075900139,0.0,80.527626,29.818365,11.0552792768,2.08623479009,3.20568,5.76336448667
 12/01  20:00:00,136.226592462,7.75617179602,7.37317717087,0.0,80.527626,29.818365,18.4653377568,9.48949321997,3.20568,5.7701645368
 12/01  21:00:00,136.228376713,7.75617179602,7.37759531398,0.0,80.527626,29.818365,16.1101046328,10.0115623078,3.20568,2.89286232499
 12/01  22:00:00,55.5655821102,0.0,0.0,0.0,15.863942322,29.242365,8.97283760656,0.0,3.20568,5.76715760656
 12/01  23:00:00,55.5997115079,0.0,0.0,0.0,15.863942322,29.242365,6.09310099354,0.0,3.20568,2.88742099354
 12/01  24:00:00,56.3033148087,0.0,0.0,0.0,15.863942322,29.242365,6.09154555469,0.0,3.20568,2.88586555469
 12/02  01:00:00,55.584698446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.5779685915,0.0,0.0,0.0,15.863942322,29.242365,6.0879411559,0.0,3.20568,2.8822611559
 12/02  03:00:00,55.5674649558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5738528484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.8082053135,0.0,0.0,0.0,15.863942322,29.242365,6.08787602598,0.0,3.20568,2.88219602598
 12/02  06:00:00,55.7815124137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.8018946229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  08:00:00,50.0200812684,0.0,0.0,0.0,15.863942322,29.242365,6.08793572423,0.0,3.20568,2.88225572423
 12/02  09:00:00,47.1761038879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.229269658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.261265408,0.0,0.0,0.0,15.863942322,29.242365,6.08913198694,0.0,3.20568,2.88345198694
 12/02  12:00:00,47.9713884052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.3019425288,0.0,0.0,0.0,15.863942322,29.242365,6.08903925125,0.0,3.20568,2.88335925125
 12/02  14:00:00,56.1162816717,0.94069830221,7.81546734386,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,58.9813302116,1.20618436209,10.3793332547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,63.1948955026,1.64646935925,14.1502920322,0.0,15.863942322,29.242365,6.08797651461,0.0,3.20568,2.88229651461
 12/02  17:00:00,56.3862297849,0.933013869742,8.15348219298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,50.1337133419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.823005645,0.0,0.0,0.0,15.863942322,29.242365,6.08787029197,0.0,3.20568,2.88219029197
 12/02  20:00:00,56.0643721619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,56.0307801368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.8781944773,0.0,0.0,0.0,15.863942322,29.242365,6.0879305008,0.0,3.20568,2.8822505008
 12/02  23:00:00,55.6882289531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.3694524193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.6818286321,0.0,0.0,0.0,15.863942322,29.242365,6.08786877924,0.0,3.20568,2.88218877924
 12/03  02:00:00,55.6800885556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.6800807974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.6806825186,0.0,0.0,0.0,15.863942322,29.242365,6.08793437112,0.0,3.20568,2.88225437112
 12/03  05:00:00,55.9363040786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.9201935728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.9248525928,0.0,0.0,0.0,15.863942322,29.242365,6.08787570243,0.0,3.20568,2.88219570243
 12/03  08:00:00,50.1297738393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.2805927942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.3027520319,0.0,0.0,0.0,15.863942322,29.242365,6.08914781735,0.0,3.20568,2.88346781735
 12/03  11:00:00,47.2916804569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.9572308339,0.0,0.0,0.0,15.863942322,29.242365,6.08906187482,0.0,3.20568,2.88338187482
 12/03  13:00:00,47.2708869186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.309008566,0.0,0.0,0.0,15.863942322,29.242365,6.08916089497,0.0,3.20568,2.88348089497
 12/03  15:00:00,47.3217167636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.3102427751,0.0,0.0,0.0,15.863942322,29.242365,6.08793357485,0.0,3.20568,2.88225357485
 12/03  17:00:00,47.2130598146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,50.0708172385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.7767940387,0.0,0.0,0.0,15.863942322,29.242365,6.08787541317,0.0,3.20568,2.88219541317
 12/03  20:00:00,56.0073760596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.9616755373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  22:00:00,55.804477871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.6144660703,0.0,0.0,0.0,15.863942322,29.242365,6.08794206911,0.0,3.20568,2.88226206911
 12/03  24:00:00,56.286204136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.5885727145,0.0,0.0,0.0,15.863942322,29.242365,6.08910058109,0.0,3.20568,2.88342058109
 12/04  02:00:00,55.5765932824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.565456719,0.0,0.0,0.0,15.863942322,29.242365,6.0892070021,0.0,3.20568,2.8835270021
 12/04  04:00:00,55.5545840856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.7624142093,0.0,0.0,0.0,15.863942322,29.242365,6.08912777556,0.0,3.20568,2.88344777556
 12/04  06:00:00,55.737480857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,64.1989474788,7.75617179602,0.0,0.0,15.863942322,29.818365,138.070768287,131.981719743,3.20568,2.8833685439
 12/04  08:00:00,123.210469071,7.75617179602,0.0015198551546,0.0,80.527626,29.818365,120.577060313,117.351380313,3.20568,0.02
 12/04  09:00:00,165.598816895,7.75617179602,0.00648130023821,0.0,80.527626,75.0917375,98.0103840864,65.3048486689,24.0426,8.66293541749
 12/04  10:00:00,165.615892455,7.75617179602,0.0047046775691,0.0,80.527626,75.0917375,89.3627834443,50.8175604692,24.0426,14.5026229752
 12/04  11:00:00,169.73091501,7.87174816243,0.00264667754578,0.0,80.527626,79.0911225,84.6375192214,38.0683690199,32.0568,14.5123502015
 12/04  12:00:00,176.070790693,8.79216789719,4.67121709752,0.0,80.527626,79.0911225,52.8235121118,3.32421716058,32.0568,17.4424949512
 12/04  13:00:00,182.229532343,9.61153412981,10.6816038973,0.0,80.527626,79.0911225,49.5204007913,0.0,32.0568,17.4636007913
 12/04  14:00:00,181.339071566,10.7356317549,12.6484219163,0.0,80.527626,75.0917375,38.9113855372,5.39770736767,16.0284,17.4852781696
 12/04  15:00:00,182.74502036,11.5996073344,13.1967406175,0.0,80.527626,75.0917375,36.5463275548,6.0113549541,16.0284,14.5065726007
 12/04  16:00:00,180.809130013,11.7441268208,13.1429389187,0.0,80.527626,73.092045,26.8908914299,9.16677844022,3.20568,14.5184329897
 12/04  17:00:00,171.701637121,8.89842121384,7.02173947911,0.0,80.527626,73.092045,19.7205979827,13.6283932943,3.20568,2.88652468837
 12/04  18:00:00,124.393286719,7.78881154214,1.28664731368,0.0,80.527626,29.818365,27.699937245,21.6076842263,3.20568,2.88657301869
 12/04  19:00:00,128.779420714,7.75617179602,0.0,0.0,80.527626,29.818365,47.7874139224,38.8182011842,3.20568,5.76353273818
 12/04  20:00:00,129.00713636,7.75617179602,0.0,0.0,80.527626,29.818365,70.477670186,61.5017737022,3.20568,5.77021648379
 12/04  21:00:00,129.008628446,7.75617179602,0.0,0.0,80.527626,29.818365,85.4911718683,79.3916288036,3.20568,2.89386306474
 12/04  22:00:00,55.6146645562,0.0,0.0,0.0,15.863942322,29.242365,8.97276746364,0.0,3.20568,5.76708746364
 12/04  23:00:00,55.4966267864,0.0,0.0,0.0,15.863942322,29.242365,6.09315136464,0.0,3.20568,2.88747136464
 12/04  24:00:00,56.23897749,0.0,0.0,0.0,15.863942322,29.242365,6.09160171117,0.0,3.20568,2.88592171117
 12/05  01:00:00,55.5222504095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.5195436373,0.0,0.0,0.0,15.863942322,29.242365,6.08919063843,0.0,3.20568,2.88351063843
 12/05  03:00:00,55.5151364236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  04:00:00,55.511101782,0.0,0.0,0.0,15.863942322,29.242365,6.08911810809,0.0,3.20568,2.88343810809
 12/05  05:00:00,56.5683933556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  06:00:00,56.3863207377,0.0,0.0,0.0,15.863942322,29.242365,6.08904552657,0.0,3.20568,2.88336552657
 12/05  07:00:00,64.9922552403,7.75617179602,0.0,0.0,15.863942322,29.818365,331.703871545,328.478191545,3.20568,0.02
 12/05  08:00:00,123.545663696,7.75617179602,0.0013670516571,0.0,80.527626,29.818365,203.282107066,197.189890603,3.20568,2.88653646276
 12/05  09:00:00,165.678382414,7.75617179602,0.00744962473914,0.0,80.527626,75.0917375,123.844603692,91.1387828428,24.0426,8.66322084949
 12/05  10:00:00,165.697109376,7.817392688,0.00403573435047,0.0,80.527626,75.0917375,102.273982148,63.7281291678,24.0426,14.5032529802
 12/05  11:00:00,170.198535995,8.33675215214,0.00236035274573,0.0,80.527626,79.0911225,93.969194587,47.3983084605,32.0568,14.5140861266
 12/05  12:00:00,171.157309671,8.59598503816,0.0,0.0,80.527626,79.0911225,72.1337418058,25.5406488766,32.0568,14.5362929292
 12/05  13:00:00,170.95811672,9.10906086573,0.0,0.0,80.527626,79.0911225,69.2296726446,16.7966217703,32.0568,20.3762508743
 12/05  14:00:00,167.491422441,9.62393071246,0.0,0.0,80.527626,75.0917375,59.3628309726,25.8487998636,16.0284,17.485631109
 12/05  15:00:00,167.506993656,9.63544550365,0.0,0.0,80.527626,75.0917375,65.2423053823,34.7066407328,16.0284,14.5072646495
 12/05  16:00:00,165.70480985,9.85473961447,0.0,0.0,80.527626,73.092045,63.3800298596,45.6549689938,3.20568,14.5193808658
 12/05  17:00:00,163.982637914,8.25287629823,0.0,0.0,80.527626,73.092045,52.8760510547,46.7837575027,3.20568,2.886613552
 12/05  18:00:00,123.130149454,7.75617179602,0.0,0.0,80.527626,29.818365,95.4301118897,89.3380999879,3.20568,2.88633190181
 12/05  19:00:00,129.167261254,7.75617179602,0.0,0.0,80.527626,29.818365,152.497974849,143.528507488,3.20568,5.76378736031
 12/05  20:00:00,129.207272715,7.75617179602,0.0,0.0,80.527626,29.818365,134.182249443,125.206042144,3.20568,5.77052729873
 12/05  21:00:00,129.207882964,7.75617179602,0.0,0.0,80.527626,29.818365,147.184788699,141.085782411,3.20568,2.89332628746
 12/05  22:00:00,55.3877282031,0.0,0.0,0.0,15.863942322,29.242365,8.97329870345,0.0,3.20568,5.76761870345
 12/05  23:00:00,55.4253324804,0.0,0.0,0.0,15.863942322,29.242365,6.09331531877,0.0,3.20568,2.88763531877
 12/05  24:00:00,56.194729971,0.0,0.0,0.0,15.863942322,29.242365,6.09146030885,0.0,3.20568,2.88578030885
 12/06  01:00:00,55.4467438943,0.0,0.0,0.0,15.863942322,29.242365,6.08916810687,0.0,3.20568,2.88348810687
 12/06  02:00:00,55.4404343329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.4330726644,0.0,0.0,0.0,15.863942322,29.242365,6.0891020724,0.0,3.20568,2.8834220724
 12/06  04:00:00,55.426670926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,55.6341122096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.6023362025,0.0,0.0,0.0,15.863942322,29.242365,6.08922256236,0.0,3.20568,2.88354256236
 12/06  07:00:00,64.8208658239,7.75617179602,0.0032074082045,0.0,15.863942322,29.818365,410.410443411,407.184763411,3.20568,0.02
 12/06  08:00:00,123.656807656,7.75617179602,0.00105109386291,0.0,80.527626,29.818365,350.913724896,344.821483587,3.20568,2.88656130883
 12/06  09:00:00,165.996348348,7.75617179602,0.0101953659388,0.0,80.527626,75.0917375,228.1081668,195.401748661,24.0426,8.66381813956
 12/06  10:00:00,165.859188455,7.75617179602,0.00194841879376,0.0,80.527626,75.0917375,135.257106877,96.7092840704,24.0426,14.5052228068
 12/06  11:00:00,169.787276134,7.87055283945,0.00231950687329,0.0,80.527626,79.0911225,114.891632434,68.3207186148,32.0568,14.5141138188
 12/06  12:00:00,170.438324698,7.86459246259,0.0,0.0,80.527626,79.0911225,85.0801558339,35.5814760261,32.0568,17.4418798078
 12/06  13:00:00,170.10746138,8.26420260209,0.0,0.0,80.527626,79.0911225,66.663597781,17.1395013743,32.0568,17.4672964067
 12/06  14:00:00,167.879161764,9.12402053058,0.882344533613,0.0,80.527626,75.0917375,56.0633257295,22.5455114823,16.0284,17.4894142471
 12/06  15:00:00,169.711207639,9.64885068998,2.18163433317,0.0,80.527626,75.0917375,50.3937650118,19.8571157212,16.0284,14.5082492905
 12/06  16:00:00,167.155064754,9.23947239934,2.05807315371,0.0,80.527626,73.092045,40.282143169,22.5580163913,3.20568,14.5184467777
 12/06  17:00:00,165.210089598,7.90170361535,1.56898621265,0.0,80.527626,73.092045,26.7699118971,20.6776450319,3.20568,2.88658686519
 12/06  18:00:00,123.18877204,7.75617179602,0.125755441708,0.0,80.527626,29.818365,34.6437271273,28.5515097908,3.20568,2.8865373365
 12/06  19:00:00,128.792063678,7.75617179602,0.0,0.0,80.527626,29.818365,56.8891914131,47.9198062555,3.20568,5.76370515758
 12/06  20:00:00,129.111530405,7.75617179602,0.0,0.0,80.527626,29.818365,107.117753851,98.1403398564,3.20568,5.7717339943
 12/06  21:00:00,129.421155211,7.75617179602,0.0,0.0,80.527626,29.818365,159.378605221,150.405275262,3.20568,5.76764995892
 12/06  22:00:00,55.5602984673,0.0,0.0,0.0,15.863942322,29.242365,6.09920195969,0.0,3.20568,2.89352195969
 12/06  23:00:00,55.4329248418,0.0,0.0,0.0,15.863942322,29.242365,8.96105351604,0.0,3.20568,5.75537351604
 12/06  24:00:00,56.1947214005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  01:00:00,55.4396775446,0.0,0.0,0.0,15.863942322,29.242365,6.08921151699,0.0,3.20568,2.88353151699
 12/07  02:00:00,55.4281145929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.410405382,0.0,0.0,0.0,15.863942322,29.242365,6.08915183623,0.0,3.20568,2.88347183623
 12/07  04:00:00,55.3979616996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.6091938856,0.0,0.0,0.0,15.863942322,29.242365,6.08909208792,0.0,3.20568,2.88341208792
 12/07  06:00:00,56.5994718319,1.00370604649,0.0,0.0,15.863942322,29.242365,3.79845800928,0.572778009277,3.20568,0.02
 12/07  07:00:00,64.8629185529,7.75617179602,0.0034657840587,0.0,15.863942322,29.818365,424.29182531,418.202605877,3.20568,2.88353943349
 12/07  08:00:00,123.673439708,7.75617179602,0.00113373584279,0.0,80.527626,29.818365,346.231513762,340.139246138,3.20568,2.88658762341
 12/07  09:00:00,166.007416965,7.75617179602,0.0116012046531,0.0,80.527626,75.0917375,226.245347719,196.420080835,24.0426,5.78266688389
 12/07  10:00:00,165.639751452,7.75617179602,0.00998484007422,0.0,80.527626,75.0917375,101.088266127,62.5402943065,24.0426,14.5053718203
 12/07  11:00:00,172.804844773,7.75617179602,3.18938762994,0.0,80.527626,79.0911225,70.0882243863,23.5179517269,32.0568,14.5134726594
 12/07  12:00:00,179.442144785,7.81559736734,8.9840331976,0.0,80.527626,79.0911225,49.6542599232,0.1501448807,32.0568,17.4473150425
 12/07  13:00:00,182.382747246,8.25106620503,12.1663793574,0.0,80.527626,79.0911225,49.5302241417,0.0,32.0568,17.4734241417
 12/07  14:00:00,180.759620632,8.26586564244,14.4976246089,0.0,80.527626,75.0917375,36.4788275967,0.0476533079183,16.0284,20.4027742888
 12/07  15:00:00,183.022339526,8.45815656714,16.5556310298,0.0,80.527626,75.0917375,30.5356423831,0.0,16.0284,14.5072423831
 12/07  16:00:00,182.561961168,8.66984832174,17.9020396281,0.0,80.527626,73.092045,17.7409155526,0.0142355433648,3.20568,14.5210000092
 12/07  17:00:00,179.170159033,7.75644798137,15.5449660239,0.0,80.527626,73.092045,6.11081193655,0.0186689353956,3.20568,2.88646300116
 12/07  18:00:00,135.351513312,7.75617179602,12.184851028,0.0,80.527626,29.818365,9.21115649625,3.11894477573,3.20568,2.88653172052
 12/07  19:00:00,137.888564929,7.75617179602,9.03320108868,0.0,80.527626,29.818365,15.8231463889,9.72548290172,3.20568,2.89198348715
 12/07  20:00:00,135.817650367,7.75617179602,6.74102878932,0.0,80.527626,29.818365,23.6261383089,14.6498998492,3.20568,5.77055845974
 12/07  21:00:00,131.330360574,7.75617179602,2.31467645496,0.0,80.527626,29.818365,32.5290987033,23.555848461,3.20568,5.76757024229
 12/07  22:00:00,55.6838689549,0.0,0.0,0.0,15.863942322,29.242365,8.97316863636,0.0,3.20568,5.76748863636
 12/07  23:00:00,55.5539928458,0.0,0.0,0.0,15.863942322,29.242365,6.09342514949,0.0,3.20568,2.88774514949
 12/07  24:00:00,56.2817210202,0.0,0.0,0.0,15.863942322,29.242365,6.09169754293,0.0,3.20568,2.88601754293
 12/08  01:00:00,55.5691604385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.5628247178,0.0,0.0,0.0,15.863942322,29.242365,6.08922587566,0.0,3.20568,2.88354587566
 12/08  03:00:00,55.5530916113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.5434212741,0.0,0.0,0.0,15.863942322,29.242365,6.08917238293,0.0,3.20568,2.88349238293
 12/08  05:00:00,56.6323966745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.4649158468,0.0,0.0,0.0,15.863942322,29.242365,6.08911884986,0.0,3.20568,2.88343884986
 12/08  07:00:00,64.5473808495,7.75617179602,0.000771712777865,0.0,15.863942322,29.818365,132.701718448,129.476038448,3.20568,0.02
 12/08  08:00:00,123.203516269,7.75617179602,0.00153069127128,0.0,80.527626,29.818365,95.8549391242,89.7626508323,3.20568,2.88660829192
 12/08  09:00:00,166.016334069,7.75617179602,0.424027104017,0.0,80.527626,75.0917375,70.0531207379,37.3461425882,24.0426,8.66437814968
 12/08  10:00:00,167.580773843,7.75617179602,1.95118630243,0.0,80.527626,75.0917375,69.6024880646,31.0546137256,24.0426,14.5052743391
 12/08  11:00:00,174.168056564,7.75617179602,4.51541126503,0.0,80.527626,79.0911225,68.9617696081,22.389065413,32.0568,14.5159041951
 12/08  12:00:00,176.199720223,7.75636788608,5.83037263127,0.0,80.527626,79.0911225,49.5397619475,2.94271021358,32.0568,14.5402517339
 12/08  13:00:00,177.328570543,7.76993134701,7.63057605142,0.0,80.527626,79.0911225,53.761124764,1.32214894129,32.0568,20.3821758227
 12/08  14:00:00,174.772805973,7.78884284224,9.02302564539,0.0,80.527626,75.0917375,42.7010682813,9.18266987964,16.0284,17.4899984017
 12/08  15:00:00,173.696976171,7.90289032803,7.84371140743,0.0,80.527626,75.0917375,42.6743429632,12.1371015218,16.0284,14.5088414414
 12/08  16:00:00,169.649942106,7.96887101918,5.76434199442,0.0,80.527626,73.092045,37.4215883205,19.6964106586,3.20568,14.5194976618
 12/08  17:00:00,167.379712317,7.75617179602,3.8305935239,0.0,80.527626,73.092045,27.3823699842,21.2900821596,3.20568,2.88660782458
 12/08  18:00:00,125.204529112,7.75617179602,2.08046874141,0.0,80.527626,29.818365,35.1013684117,29.0091158896,3.20568,2.88657252206
 12/08  19:00:00,130.11669024,7.75617179602,1.27710350319,0.0,80.527626,29.818365,41.3981641593,32.4285906999,3.20568,5.76389345945
 12/08  20:00:00,130.136510632,7.75617179602,1.29322868832,0.0,80.527626,29.818365,43.2811406347,34.3042236104,3.20568,5.77123702434
 12/08  21:00:00,130.13619293,7.75617179602,1.29287796057,0.0,80.527626,29.818365,44.7823140606,35.8086440064,3.20568,5.7679900542
 12/08  22:00:00,55.5426765847,0.0,0.0,0.0,15.863942322,29.242365,8.97291389608,0.0,3.20568,5.76723389608
 12/08  23:00:00,55.5651977522,0.0,0.0,0.0,15.863942322,29.242365,6.09338411444,0.0,3.20568,2.88770411444
 12/08  24:00:00,56.295021864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  01:00:00,55.5608135839,0.0,0.0,0.0,15.863942322,29.242365,6.08800552259,0.0,3.20568,2.88232552259
 12/09  02:00:00,55.5322427136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5135475855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.4971242305,0.0,0.0,0.0,15.863942322,29.242365,6.08798126082,0.0,3.20568,2.88230126082
 12/09  05:00:00,55.7179070675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7221843318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  07:00:00,55.7413647771,0.0,0.0,0.0,15.863942322,29.242365,6.08795736493,0.0,3.20568,2.88227736493
 12/09  08:00:00,49.9588974623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.0910469012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  10:00:00,47.0930584151,0.0,0.0,0.0,15.863942322,29.242365,6.08911284293,0.0,3.20568,2.88343284293
 12/09  11:00:00,47.0916531234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.7920956163,0.0,0.0,0.0,15.863942322,29.242365,6.08925364614,0.0,3.20568,2.88357364614
 12/09  13:00:00,47.1154844545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.1621010192,0.0,0.0,0.0,15.863942322,29.242365,6.08796503226,0.0,3.20568,2.88228503226
 12/09  15:00:00,47.1842274842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.1846816281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,47.0868570113,0.0,0.0,0.0,15.863942322,29.242365,6.08794154655,0.0,3.20568,2.88226154655
 12/09  18:00:00,49.909653282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.5805969341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.7582711699,0.0,0.0,0.0,15.863942322,29.242365,6.08791809733,0.0,3.20568,2.88223809733
 12/09  21:00:00,55.7261007086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.6062965019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.44624415,0.0,0.0,0.0,15.863942322,29.242365,6.08802134899,0.0,3.20568,2.88234134899
 12/09  24:00:00,56.163004644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.4618713076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.4494959184,0.0,0.0,0.0,15.863942322,29.242365,6.08800223875,0.0,3.20568,2.88232223875
 12/10  03:00:00,55.4246947673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.4163989412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,55.6254693067,0.0,0.0,0.0,15.863942322,29.242365,6.08798350469,0.0,3.20568,2.88230350469
 12/10  06:00:00,55.6112009222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.6299385336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,51.2829789896,0.0,0.0,0.0,15.863942322,29.242365,6.08796509375,0.0,3.20568,2.88228509375
 12/10  09:00:00,47.0166726827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  10:00:00,47.0590749366,0.0,0.0,0.0,15.863942322,29.242365,6.08923812095,0.0,3.20568,2.88355812095
 12/10  11:00:00,47.0761341318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.775913834,0.0,0.0,0.0,15.863942322,29.242365,6.08919667738,0.0,3.20568,2.88351667738
 12/10  13:00:00,47.1111017546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  14:00:00,47.183249011,0.0,0.0,0.0,15.863942322,29.242365,6.0891552501,0.0,3.20568,2.8834752501
 12/10  15:00:00,47.2221285267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,47.2150859929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,47.1260902835,0.0,0.0,0.0,15.863942322,29.242365,6.08794949269,0.0,3.20568,2.88226949269
 12/10  18:00:00,49.9656444216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.6516808686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.8542429033,0.0,0.0,0.0,15.863942322,29.242365,6.08793153018,0.0,3.20568,2.88225153018
 12/10  21:00:00,55.8125358704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.6726277703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.5040562021,0.0,0.0,0.0,15.863942322,29.242365,6.08791356577,0.0,3.20568,2.88223356577
 12/10  24:00:00,56.1893883173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.4835809499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.4750775525,0.0,0.0,0.0,15.863942322,29.242365,6.08926465885,0.0,3.20568,2.88358465885
 12/11  03:00:00,55.4677428816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.4602026058,0.0,0.0,0.0,15.863942322,29.242365,6.0892292375,0.0,3.20568,2.8835492375
 12/11  05:00:00,55.6658884345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.6442992584,0.0,0.0,0.0,15.863942322,29.242365,6.0891937709,0.0,3.20568,2.8835137709
 12/11  07:00:00,64.7772255284,7.75617179602,0.00683115178074,0.0,15.863942322,29.818365,448.748639314,445.522959314,3.20568,0.02
 12/11  08:00:00,125.108024159,7.75617179602,0.00146594325082,0.0,80.527626,29.818365,270.605982413,264.513724173,3.20568,2.88657823922
 12/11  09:00:00,166.036049519,7.75617179602,0.00994758582164,0.0,80.527626,75.0917375,190.58316225,157.876945469,24.0426,8.66361678149
 12/11  10:00:00,165.728049144,7.75617179602,0.00554457770122,0.0,80.527626,75.0917375,114.32383166,75.7741184092,24.0426,14.507113251
 12/11  11:00:00,169.627623764,7.75873465219,0.00656567346923,0.0,80.527626,79.0911225,86.6658555128,40.0916930464,32.0568,14.5173624664
 12/11  12:00:00,170.468246178,7.90384597244,0.0,0.0,80.527626,79.0911225,64.4295603495,14.9252698697,32.0568,17.4474904798
 12/11  13:00:00,175.59261232,8.7828565382,4.91796820602,0.0,80.527626,79.0911225,53.635960379,4.10173019015,32.0568,17.4774301888
 12/11  14:00:00,180.933614221,9.40749887021,13.5614316479,0.0,80.527626,75.0917375,42.7974132546,6.36327036913,16.0284,20.4057428854
 12/11  15:00:00,184.190739218,9.75136163797,16.4557977327,0.0,80.527626,75.0917375,33.9059800021,3.36788932408,16.0284,14.509690678
 12/11  16:00:00,186.041141407,10.0564248541,20.0056578199,0.0,80.527626,73.092045,19.8916169315,2.16237980011,3.20568,14.5235571314
 12/11  17:00:00,181.266249219,8.27695546783,17.1197322018,0.0,80.527626,73.092045,7.33217292925,1.24005947027,3.20568,2.88643345898
 12/11  18:00:00,133.810301062,7.75832106301,10.6400585014,0.0,80.527626,29.818365,15.3238989963,9.23151242757,3.20568,2.88670656878
 12/11  19:00:00,136.415853064,7.75617179602,7.55430198459,0.0,80.527626,29.818365,20.3728180029,14.2753305563,3.20568,2.89180744658
 12/11  20:00:00,135.245530577,7.75617179602,6.15764705086,0.0,80.527626,29.818365,25.8336706818,16.8563696201,3.20568,5.77162106173
 12/11  21:00:00,133.241251276,7.75617179602,4.18466791932,0.0,80.527626,29.818365,29.3004814279,20.3268046325,3.20568,5.76799679543
 12/11  22:00:00,55.7083676595,0.0,0.0,0.0,15.863942322,29.242365,8.973480248,0.0,3.20568,5.767800248
 12/11  23:00:00,55.569705461,0.0,0.0,0.0,15.863942322,29.242365,6.09361027246,0.0,3.20568,2.88793027246
 12/11  24:00:00,56.2934247157,0.0,0.0,0.0,15.863942322,29.242365,6.09166725661,0.0,3.20568,2.88598725661
 12/12  01:00:00,55.5820028583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.5748147526,0.0,0.0,0.0,15.863942322,29.242365,6.08924444786,0.0,3.20568,2.88356444786
 12/12  03:00:00,55.5702167436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  04:00:00,55.5657337655,0.0,0.0,0.0,15.863942322,29.242365,6.08921490222,0.0,3.20568,2.88353490222
 12/12  05:00:00,56.6697656705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  06:00:00,56.491031253,0.0,0.0,0.0,15.863942322,29.242365,6.08918528383,0.0,3.20568,2.88350528383
 12/12  07:00:00,64.5055862396,7.75617179602,0.0,0.0,15.863942322,29.818365,94.0969210972,90.8712410972,3.20568,0.02
 12/12  08:00:00,124.633475705,7.75617179602,0.0017455208947,0.0,80.527626,29.818365,73.2961333464,67.2038304039,3.20568,2.88662294254
 12/12  09:00:00,166.510254349,7.75617179602,0.890413126403,0.0,80.527626,75.0917375,58.6703258647,25.9633158926,24.0426,8.66440997215
 12/12  10:00:00,171.979034663,8.02066320648,6.03835842352,0.0,80.527626,75.0917375,55.0263553583,16.4758588699,24.0426,14.5078964884
 12/12  11:00:00,184.59682336,8.93449706363,13.6994664622,0.0,80.527626,79.0911225,53.9043844474,7.32936746698,32.0568,14.5182169804
 12/12  12:00:00,196.648928419,10.2145094064,23.6850687733,0.0,80.527626,79.0911225,49.5211311564,0.0125227903686,32.0568,17.451808366
 12/12  13:00:00,207.96717205,12.1815842966,33.6952967343,0.0,80.527626,79.0911225,49.5359920853,0.0,32.0568,17.4791920853
 12/12  14:00:00,210.990784498,13.7174338228,39.1446720903,0.0,80.527626,75.0917375,36.4456736406,0.0118847588268,16.0284,20.4053888818
 12/12  15:00:00,217.174438124,14.6066196653,44.4375608854,0.0,80.527626,75.0917375,30.539904994,0.0,16.0284,14.511504994
 12/12  16:00:00,218.003470586,15.3096335959,46.5974451552,0.0,80.527626,73.092045,17.7490170873,0.0199466006007,3.20568,14.5233904867
 12/12  17:00:00,200.838419644,10.6623805314,34.2124322942,0.0,80.527626,73.092045,6.10734921542,0.015066533696,3.20568,2.88660268173
 12/12  18:00:00,142.48769071,8.16938977116,18.8290877101,0.0,80.527626,29.818365,6.15332774603,0.0609387848273,3.20568,2.8867089612
 12/12  19:00:00,140.504291173,7.77860613415,11.5878910889,0.0,80.527626,29.818365,10.2602013978,1.29054284404,3.20568,5.76397855378
 12/12  20:00:00,136.37226646,7.75617179602,7.52459470782,0.0,80.527626,29.818365,17.2511973779,8.2738022569,3.20568,5.77171512099
 12/12  21:00:00,133.161221493,7.75617179602,4.34591575063,0.0,80.527626,29.818365,24.6053332827,15.631917633,3.20568,5.76773564965
 12/12  22:00:00,55.5241580458,0.0,0.0,0.0,15.863942322,29.242365,6.09911400544,0.0,3.20568,2.89343400544
 12/12  23:00:00,55.5499759593,0.0,0.0,0.0,15.863942322,29.242365,6.09355243751,0.0,3.20568,2.88787243751
 12/12  24:00:00,56.2738324475,0.0,0.0,0.0,15.863942322,29.242365,6.09179670452,0.0,3.20568,2.88611670452
 12/13  01:00:00,55.5512397224,0.0,0.0,0.0,15.863942322,29.242365,6.0892390087,0.0,3.20568,2.8835590087
 12/13  02:00:00,55.5417306679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.5245909968,0.0,0.0,0.0,15.863942322,29.242365,6.0892151847,0.0,3.20568,2.8835351847
 12/13  04:00:00,55.5076347791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  05:00:00,55.7048817885,0.0,0.0,0.0,15.863942322,29.242365,6.08919127235,0.0,3.20568,2.88351127235
 12/13  06:00:00,55.6744038889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.6604178223,7.75617179602,0.0,0.0,15.863942322,29.818365,378.288720491,372.199553172,3.20568,2.88348731918
 12/13  08:00:00,125.067476048,7.75617179602,0.00121041645314,0.0,80.527626,29.818365,238.106730632,232.014570982,3.20568,2.88647965055
 12/13  09:00:00,165.769654232,7.75617179602,0.011588209495,0.0,80.527626,75.0917375,128.6859769,98.8606194474,24.0426,5.78275745249
 12/13  10:00:00,166.785793671,7.79328947111,1.13601444262,0.0,80.527626,75.0917375,68.3196692384,29.7682478055,24.0426,14.5088214329
 12/13  11:00:00,176.913931978,8.29344489516,6.72142245035,0.0,80.527626,79.0911225,60.8951421235,12.0139312509,32.0568,16.8244108726
 12/13  12:00:00,183.51823951,8.96660207767,11.8855054489,0.0,80.527626,79.0911225,47.2015987043,0.0,32.0568,15.1447987043
 12/13  13:00:00,191.018748254,10.0857792878,18.9278788681,0.0,80.527626,79.0911225,52.4462645097,0.0,32.0568,20.3894645097
 12/13  14:00:00,198.160959584,12.1488973648,27.9558386311,0.0,80.527626,75.0917375,33.5343318658,0.0101742710575,16.0284,17.4957575948
 12/13  15:00:00,208.393291818,13.7782396019,36.5352765263,0.0,80.527626,75.0917375,30.5398095278,0.0,16.0284,14.5114095278
 12/13  16:00:00,210.428918923,14.3963914327,39.9685401561,0.0,80.527626,73.092045,20.6420770007,0.0111048761296,3.20568,17.4252921246
 12/13  17:00:00,195.537186717,10.3291279272,29.2772427448,0.0,80.527626,73.092045,6.11068720325,0.0184367568436,3.20568,2.88657044641
 12/13  18:00:00,139.319012397,8.11126330089,15.7543752417,0.0,80.527626,29.818365,3.35253047788,0.126850477883,3.20568,0.02
 12/13  19:00:00,136.062949075,7.76402634077,7.20687899905,0.0,80.527626,29.818365,17.5773296365,8.60734674458,3.20568,5.76430289194
 12/13  20:00:00,130.638592748,7.75617179602,1.61624092357,0.0,80.527626,29.818365,28.3320050694,19.3539803812,3.20568,5.77234468816
 12/13  21:00:00,128.984676009,7.75617179602,0.0,0.0,80.527626,29.818365,36.8903004979,27.9160624434,3.20568,5.76855805443
 12/13  22:00:00,55.6286906077,0.0,0.0,0.0,15.863942322,29.242365,8.97360714861,0.0,3.20568,5.76792714861
 12/13  23:00:00,55.5026805085,0.0,0.0,0.0,15.863942322,29.242365,6.09358961279,0.0,3.20568,2.88790961279
 12/13  24:00:00,56.2496703885,0.0,0.0,0.0,15.863942322,29.242365,6.09155379046,0.0,3.20568,2.88587379046
 12/14  01:00:00,55.5146666485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.4835488067,0.0,0.0,0.0,15.863942322,29.242365,6.08919454493,0.0,3.20568,2.88351454493
 12/14  03:00:00,55.464664481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.4558032719,0.0,0.0,0.0,15.863942322,29.242365,6.08917628474,0.0,3.20568,2.88349628474
 12/14  05:00:00,55.6561844598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.627685321,0.0,0.0,0.0,15.863942322,29.242365,6.08915795735,0.0,3.20568,2.88347795735
 12/14  07:00:00,64.7265227977,7.75617179602,0.00129508309344,0.0,15.863942322,29.818365,383.628109417,380.402429417,3.20568,0.02
 12/14  08:00:00,125.064669387,7.75617179602,0.00101186067233,0.0,80.527626,29.818365,319.072928399,312.980659927,3.20568,2.8865884723
 12/14  09:00:00,165.997370399,7.75617179602,0.0123988159968,0.0,80.527626,75.0917375,213.751306419,181.044531942,24.0426,8.66417447702
 12/14  10:00:00,165.717538114,7.75617179602,0.00505728054408,0.0,80.527626,75.0917375,104.58850549,66.0346781561,24.0426,14.511227334
 12/14  11:00:00,173.555032106,8.18752473993,3.49386646643,0.0,80.527626,79.0911225,66.4623185635,19.8854170714,32.0568,14.5201014921
 12/14  12:00:00,181.259548837,8.96277811328,9.65605321506,0.0,80.527626,79.0911225,49.5127440186,0.00340394968712,32.0568,17.452540069
 12/14  13:00:00,185.568207527,9.6687081882,13.9354136845,0.0,80.527626,79.0911225,49.537119837,0.0,32.0568,17.480319837
 12/14  14:00:00,187.604741723,10.7925581197,18.8160735066,0.0,80.527626,75.0917375,36.4701517614,0.0345188064189,16.0284,20.407232955
 12/14  15:00:00,194.876774973,12.1574371738,24.7070143794,0.0,80.527626,75.0917375,30.5413923223,0.0,16.0284,14.5129923223
 12/14  16:00:00,194.000019428,12.8355869011,25.1757614018,0.0,80.527626,73.092045,17.7441351849,0.0141734679328,3.20568,14.5242817169
 12/14  17:00:00,182.086317926,9.60367238576,16.6408455681,0.0,80.527626,73.092045,6.53209276637,0.439774783777,3.20568,2.8866379826
 12/14  18:00:00,133.460144299,7.94623514721,10.1251710237,0.0,80.527626,29.818365,12.1526028936,6.06016838606,3.20568,2.88675450756
 12/14  19:00:00,134.462481938,7.75617179602,5.63224184883,0.0,80.527626,29.818365,22.6007566922,13.6305487718,3.20568,5.76452792048
 12/14  20:00:00,132.946862951,7.75617179602,3.89843878198,0.0,80.527626,29.818365,26.0636971272,17.0856470256,3.20568,5.77237010169
 12/14  21:00:00,133.151019176,7.75617179602,4.11731720883,0.0,80.527626,29.818365,26.4306155089,17.4565236606,3.20568,5.76841184831
 12/14  22:00:00,55.7085286738,0.0,0.0,0.0,15.863942322,29.242365,8.97348882646,0.0,3.20568,5.76780882646
 12/14  23:00:00,55.5823264962,0.0,0.0,0.0,15.863942322,29.242365,6.0936190431,0.0,3.20568,2.8879390431
 12/14  24:00:00,56.3257600359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.6098861322,0.0,0.0,0.0,15.863942322,29.242365,6.08918419684,0.0,3.20568,2.88350419684
 12/15  02:00:00,55.6007516639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.591586725,0.0,0.0,0.0,15.863942322,29.242365,6.08917145222,0.0,3.20568,2.88349145222
 12/15  04:00:00,55.5875764833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.7416590587,0.0,0.0,0.0,15.863942322,29.242365,6.08915861164,0.0,3.20568,2.88347861164
 12/15  06:00:00,56.5576352737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,67.9812678973,7.75617179602,3.45705222888,0.0,15.863942322,29.818365,78.6720987343,72.5827982986,3.20568,2.88362043571
 12/15  08:00:00,128.380508991,7.75617179602,3.74704565263,0.0,80.527626,29.818365,59.1755665911,53.0833639212,3.20568,2.88652267
 12/15  09:00:00,169.641013639,7.75617179602,4.02454102002,0.0,80.527626,75.0917375,51.5669527553,18.8597456408,24.0426,8.66460711452
 12/15  10:00:00,170.562874018,8.089255121,4.58147923491,0.0,80.527626,75.0917375,54.8631318697,16.3105675127,24.0426,14.5099643571
 12/15  11:00:00,176.076007592,8.78493649295,5.39150747451,0.0,80.527626,79.0911225,61.3557071729,14.7787936976,32.0568,14.5201134753
 12/15  12:00:00,180.294951311,9.43151206242,8.23651675795,0.0,80.527626,79.0911225,49.5053112872,0.0,32.0568,17.4485112872
 12/15  13:00:00,184.865692255,10.4503944793,12.4684771441,0.0,80.527626,79.0911225,49.5339008371,0.0,32.0568,17.4771008371
 12/15  14:00:00,188.945199787,11.9343699005,19.0211378526,0.0,80.527626,75.0917375,37.5056209608,1.06649098719,16.0284,20.4107299736
 12/15  15:00:00,194.372175016,12.9549536261,23.412612709,0.0,80.527626,75.0917375,30.5410879403,0.0,16.0284,14.5126879403
 12/15  16:00:00,191.430958276,12.93916716,22.513449917,0.0,80.527626,73.092045,20.9264127538,3.19535621617,3.20568,14.5253765376
 12/15  17:00:00,182.182077798,9.39679531508,16.9290639617,0.0,80.527626,73.092045,10.1152877828,4.02309476933,3.20568,2.88651301351
 12/15  18:00:00,134.843413647,7.89500115138,11.5294650997,0.0,80.527626,29.818365,13.524107312,7.43179004971,3.20568,2.8866372623
 12/15  19:00:00,136.99342007,7.75617179602,8.1255580506,0.0,80.527626,29.818365,21.2991589769,12.3291992745,3.20568,5.76427970246
 12/15  20:00:00,136.34015713,7.75617179602,7.47615319351,0.0,80.527626,29.818365,23.2639553969,14.2867461504,3.20568,5.77152924652
 12/15  21:00:00,136.069775458,7.75617179602,7.20800833421,0.0,80.527626,29.818365,21.7550513046,15.655501301,3.20568,2.89387000363
 12/15  22:00:00,55.5722687433,0.0,0.0,0.0,15.863942322,29.242365,8.97445366978,0.0,3.20568,5.76877366978
