Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  23:00:00,55.6005186443,0.0,0.0,0.0,15.863942322,29.242365,6.09347702952,0.0,3.20568,2.88779702952
 12/15  24:00:00,56.3223416772,0.0,0.0,0.0,15.863942322,29.242365,6.09172418378,0.0,3.20568,2.88604418378
 12/16  01:00:00,55.6064257835,0.0,0.0,0.0,15.863942322,29.242365,6.08802352645,0.0,3.20568,2.88234352645
 12/16  02:00:00,55.5931979209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.5766095673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.5668708777,0.0,0.0,0.0,15.863942322,29.242365,6.08803514075,0.0,3.20568,2.88235514075
 12/16  05:00:00,55.7818551055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.7438109449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.742227848,0.0,0.0,0.0,15.863942322,29.242365,6.08804707046,0.0,3.20568,2.88236707046
 12/16  08:00:00,51.3993840191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.1254917843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.1865540339,0.0,0.0,0.0,15.863942322,29.242365,6.08919892067,0.0,3.20568,2.88351892067
 12/16  11:00:00,47.2370621727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.9371076069,0.0,0.0,0.0,15.863942322,29.242365,6.08919131503,0.0,3.20568,2.88351131503
 12/16  13:00:00,47.2921645467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.3705653195,0.0,0.0,0.0,15.863942322,29.242365,6.08804366927,0.0,3.20568,2.88236366927
 12/16  15:00:00,60.0018761452,1.31120016976,11.2754229069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,63.3401439013,1.6479469124,14.2580628069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,60.271231565,1.36254047906,11.5683032078,0.0,15.863942322,29.242365,6.08805659063,0.0,3.20568,2.88237659063
 12/16  18:00:00,54.8823382631,0.530884357205,4.19416464051,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.8267815991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,56.0337577127,0.0,0.0,0.0,15.863942322,29.242365,6.08741928607,0.0,3.20568,2.88173928607
 12/16  21:00:00,55.9605099247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.806551973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.6250424642,0.0,0.0,0.0,15.863942322,29.242365,6.08795196527,0.0,3.20568,2.88227196527
 12/16  24:00:00,56.3000996528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.6034729882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  02:00:00,55.5953988187,0.0,0.0,0.0,15.863942322,29.242365,6.08796792413,0.0,3.20568,2.88228792413
 12/17  03:00:00,55.5886833659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.5823654116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  05:00:00,55.804405135,0.0,0.0,0.0,15.863942322,29.242365,6.08798440355,0.0,3.20568,2.88230440355
 12/17  06:00:00,55.7816710245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.7887816593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  08:00:00,51.4323753182,0.0,0.0,0.0,15.863942322,29.242365,6.08800114015,0.0,3.20568,2.88232114015
 12/17  09:00:00,47.1751287228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,47.2435466167,0.0,0.0,0.0,15.863942322,29.242365,6.08927748347,0.0,3.20568,2.88359748347
 12/17  11:00:00,47.2813880177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.9877009784,0.0,0.0,0.0,15.863942322,29.242365,6.08927500644,0.0,3.20568,2.88359500644
 12/17  13:00:00,47.3180242889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.3750705554,0.0,0.0,0.0,15.863942322,29.242365,6.08927251595,0.0,3.20568,2.88359251595
 12/17  15:00:00,48.2143037153,0.0740805644831,0.711866669297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,59.7872655819,1.20931542057,11.1317490464,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,56.2835043461,0.904146128024,8.02751640238,0.0,15.863942322,29.242365,6.08802706665,0.0,3.20568,2.88234706665
 12/17  18:00:00,56.2395894615,0.648165406841,5.409979216,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.8391772075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,56.0699637274,0.0,0.0,0.0,15.863942322,29.242365,6.08802733457,0.0,3.20568,2.88234733457
 12/17  21:00:00,56.0364798176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.8830957553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.6856615014,0.0,0.0,0.0,15.863942322,29.242365,6.08804435864,0.0,3.20568,2.88236435864
 12/17  24:00:00,56.351553184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.6525830631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  02:00:00,55.6383568327,0.0,0.0,0.0,15.863942322,29.242365,6.08933357726,0.0,3.20568,2.88365357726
 12/18  03:00:00,55.6246073068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  04:00:00,55.6106745386,0.0,0.0,0.0,15.863942322,29.242365,6.0893362546,0.0,3.20568,2.8836562546
 12/18  05:00:00,55.8281331687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  06:00:00,55.7947975894,0.0,0.0,0.0,15.863942322,29.242365,6.08933885192,0.0,3.20568,2.88365885192
 12/18  07:00:00,64.6827096998,7.75617179602,0.553842176697,0.0,15.863942322,29.818365,93.9060173521,90.6803373521,3.20568,0.02
 12/18  08:00:00,124.629186505,7.75617179602,0.00178486334477,0.0,80.527626,29.818365,72.1501831363,66.0576403713,3.20568,2.88686276505
 12/18  09:00:00,172.083331888,7.7628561243,6.42254255938,0.0,80.527626,75.0917375,48.7906620689,16.0818651373,24.0426,8.66619693162
 12/18  10:00:00,184.033517857,8.31833596814,17.7172074548,0.0,80.527626,75.0917375,41.3988836425,2.84517863601,24.0426,14.5111050065
 12/18  11:00:00,197.808838174,9.27365248571,26.4681967293,0.0,80.527626,79.0911225,46.5793494078,0.0,32.0568,14.5225494078
 12/18  12:00:00,215.957364713,11.29129105,41.8197660483,0.0,80.527626,79.0911225,49.5177061429,0.0,32.0568,17.4609061429
 12/18  13:00:00,229.397668038,13.5516975167,53.6971144317,0.0,80.527626,79.0911225,52.4518050858,0.0,32.0568,20.3950050858
 12/18  14:00:00,230.509940157,14.7868551567,57.5463390243,0.0,80.527626,75.0917375,36.4569754871,0.0121535895455,16.0284,20.4164218975
 12/18  15:00:00,237.492998161,16.2094132109,63.1001952337,0.0,80.527626,75.0917375,30.5428550419,0.0,16.0284,14.5144550419
 12/18  16:00:00,238.598526825,17.4369835971,65.0007118246,0.0,80.527626,73.092045,17.753467179,0.0199997191506,3.20568,14.5277874599
 12/18  17:00:00,224.224129369,13.5344407309,54.6564348361,0.0,80.527626,73.092045,6.11680896372,0.0244275034326,3.20568,2.88670146028
 12/18  18:00:00,154.846356771,8.8075517567,30.4661248016,0.0,80.527626,29.818365,6.09252335272,0.0,3.20568,2.88684335272
 12/18  19:00:00,147.510793212,8.01248007126,18.284118653,0.0,80.527626,29.818365,6.17506790369,0.0767848184072,3.20568,2.89260308529
 12/18  20:00:00,145.188518623,7.77592905974,15.9727436327,0.0,80.527626,29.818365,11.8535074597,0.0,3.20568,8.64782745968
 12/18  21:00:00,146.428268796,7.75617179602,17.2327736565,0.0,80.527626,29.818365,6.09955229314,0.0,3.20568,2.89387229314
 12/18  22:00:00,55.8298301341,0.0,0.0,0.0,15.863942322,29.242365,8.97452261133,0.0,3.20568,5.76884261133
 12/18  23:00:00,55.6665987099,0.0,0.0,0.0,15.863942322,29.242365,6.09348329557,0.0,3.20568,2.88780329557
 12/18  24:00:00,56.3897616995,0.0,0.0,0.0,15.863942322,29.242365,6.09173310372,0.0,3.20568,2.88605310372
 12/19  01:00:00,55.665090737,0.0,0.0,0.0,15.863942322,29.242365,6.0893586437,0.0,3.20568,2.8836786437
 12/19  02:00:00,55.6517592631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.6323295508,0.0,0.0,0.0,15.863942322,29.242365,6.08917344229,0.0,3.20568,2.88349344229
 12/19  04:00:00,55.612243252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.7024755599,0.0,0.0,0.0,15.863942322,29.242365,6.08918118965,0.0,3.20568,2.88350118965
 12/19  06:00:00,56.4960837151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  07:00:00,64.4388691965,7.75617179602,0.0,0.0,15.863942322,29.818365,135.170943684,129.081754816,3.20568,2.88350886828
 12/19  08:00:00,124.566560801,7.75617179602,0.0,0.0,80.527626,29.818365,97.5943386919,91.5020725884,3.20568,2.88658610346
 12/19  09:00:00,167.68873062,7.75841381293,2.10978602854,0.0,80.527626,75.0917375,54.248035797,21.5404947488,24.0426,8.66494104828
 12/19  10:00:00,173.586003951,8.20141359595,7.48948114541,0.0,80.527626,75.0917375,46.9978028714,8.44419307681,24.0426,14.5110097945
 12/19  11:00:00,184.138596501,9.14976770627,13.0579237603,0.0,80.527626,79.0911225,48.2094739812,1.63079686674,32.0568,14.5218771144
 12/19  12:00:00,194.808603515,10.6250050744,21.4667312752,0.0,80.527626,79.0911225,49.5282656888,0.0169680093313,32.0568,17.4544976794
 12/19  13:00:00,205.083259873,12.5498901358,30.5015508077,0.0,80.527626,79.0911225,49.5384832693,0.0,32.0568,17.4816832693
 12/19  14:00:00,206.113791254,13.7937120898,34.2597638608,0.0,80.527626,75.0917375,36.462875488,0.0206645038064,16.0284,20.4138109842
 12/19  15:00:00,211.989217688,14.667493835,39.2491803907,0.0,80.527626,75.0917375,30.5438840109,0.0,16.0284,14.5154840109
 12/19  16:00:00,216.151317373,15.5460357102,44.5385660249,0.0,80.527626,73.092045,17.7515653352,0.0192029752388,3.20568,14.5266823599
 12/19  17:00:00,201.276190945,11.3226761936,34.0128458927,0.0,80.527626,73.092045,6.10853659455,0.0162739391627,3.20568,2.88658265538
 12/19  18:00:00,141.839778007,8.35108935156,18.0231264018,0.0,80.527626,29.818365,6.13115167177,0.0387372048933,3.20568,2.88673446688
 12/19  19:00:00,139.207567645,7.81997032539,10.2713128135,0.0,80.527626,29.818365,10.7393329181,1.76885505462,3.20568,5.76479786347
 12/19  20:00:00,132.205052802,7.75617179602,3.40344775542,0.0,80.527626,29.818365,23.8629272428,14.8853967873,3.20568,5.7718504555
 12/19  21:00:00,128.76515113,7.75617179602,0.0,0.0,80.527626,29.818365,49.1186634867,40.144825815,3.20568,5.76815767174
 12/19  22:00:00,55.4683037449,0.0,0.0,0.0,15.863942322,29.242365,8.97408279038,0.0,3.20568,5.76840279038
 12/19  23:00:00,55.5005024778,0.0,0.0,0.0,15.863942322,29.242365,6.09382616754,0.0,3.20568,2.88814616754
 12/19  24:00:00,56.2489083978,0.0,0.0,0.0,15.863942322,29.242365,6.0916960802,0.0,3.20568,2.8860160802
 12/20  01:00:00,55.507955071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4984214334,0.0,0.0,0.0,15.863942322,29.242365,6.08920273695,0.0,3.20568,2.88352273695
 12/20  03:00:00,55.4799849566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  04:00:00,55.4606757744,0.0,0.0,0.0,15.863942322,29.242365,6.08921532382,0.0,3.20568,2.88353532382
 12/20  05:00:00,55.6553155691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  06:00:00,55.6227176294,0.0,0.0,0.0,15.863942322,29.242365,6.08922782794,0.0,3.20568,2.88354782794
 12/20  07:00:00,64.7465013539,7.75617179602,0.0,0.0,15.863942322,29.818365,502.461006708,499.235326708,3.20568,0.02
 12/20  08:00:00,125.048682758,7.75617179602,0.000990600397581,0.0,80.527626,29.818365,321.59470411,315.502123503,3.20568,2.88690060742
 12/20  09:00:00,165.987371625,7.75617179602,0.00946911415641,0.0,80.527626,75.0917375,205.598909503,172.890807515,24.0426,8.6655019881
 12/20  10:00:00,165.754645585,7.75617179602,0.00421966990561,0.0,80.527626,75.0917375,117.961824486,79.4064693505,24.0426,14.5127551358
 12/20  11:00:00,171.114184433,8.14992746467,1.12141904672,0.0,80.527626,79.0911225,75.1829352425,28.6034164682,32.0568,14.5227187743
 12/20  12:00:00,181.083765623,8.92821336444,9.51352610408,0.0,80.527626,79.0911225,49.5226612537,0.00664671910273,32.0568,17.4592145346
 12/20  13:00:00,188.871041593,9.87069902767,17.0184269135,0.0,80.527626,79.0911225,52.4560152382,0.0,32.0568,20.3992152382
 12/20  14:00:00,191.468992596,10.9658764881,22.4907396267,0.0,80.527626,75.0917375,33.5587389231,0.0284597897058,16.0284,17.5018791334
 12/20  15:00:00,200.099785513,12.5798963837,29.491768271,0.0,80.527626,75.0917375,33.4426036819,0.0,16.0284,17.4142036819
 12/20  16:00:00,202.764308026,13.5195041517,33.2283312437,0.0,80.527626,73.092045,17.7473164222,0.0116612900443,3.20568,14.5299751321
 12/20  17:00:00,189.722032332,9.87500034567,23.9622741939,0.0,80.527626,73.092045,6.12172906123,0.0297999948482,3.20568,2.88624906638
 12/20  18:00:00,134.294359157,8.00802965349,10.8919290924,0.0,80.527626,29.818365,9.24936035532,3.15678089266,3.20568,2.88689946266
 12/20  19:00:00,135.462355122,7.75617179602,6.63865494405,0.0,80.527626,29.818365,15.4383726135,9.34050449502,3.20568,2.89218811853
 12/20  20:00:00,136.954365627,7.75617179602,7.87305184682,0.0,80.527626,29.818365,20.2841974063,8.42994726868,3.20568,8.64857013764
 12/20  21:00:00,138.601346646,7.75617179602,9.51615167886,0.0,80.527626,29.818365,12.9692790257,6.86902346284,3.20568,2.89457556283
 12/20  22:00:00,55.7631628446,0.0,0.0,0.0,15.863942322,29.242365,8.97449663867,0.0,3.20568,5.76881663867
 12/20  23:00:00,55.6341027928,0.0,0.0,0.0,15.863942322,29.242365,6.0938706169,0.0,3.20568,2.8881906169
 12/20  24:00:00,56.3515731491,0.0,0.0,0.0,15.863942322,29.242365,6.09170593876,0.0,3.20568,2.88602593876
 12/21  01:00:00,55.6195913658,0.0,0.0,0.0,15.863942322,29.242365,6.08932938661,0.0,3.20568,2.88364938661
 12/21  02:00:00,55.6107815058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  03:00:00,55.6037511749,0.0,0.0,0.0,15.863942322,29.242365,6.08934659419,0.0,3.20568,2.88366659419
 12/21  04:00:00,55.6034195751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.8386247186,0.0,0.0,0.0,15.863942322,29.242365,6.0893636868,0.0,3.20568,2.8836836868
 12/21  06:00:00,55.8271524118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  07:00:00,71.3547332873,7.75617179602,7.17962555682,0.0,15.863942322,29.818365,63.38145155,57.292404534,3.20568,2.88336701595
 12/21  08:00:00,130.295149907,7.75617179602,5.62484780987,0.0,80.527626,29.818365,50.5010270381,44.4087373237,3.20568,2.88660971439
 12/21  09:00:00,170.729274793,7.75617179602,5.07956530183,0.0,80.527626,75.0917375,51.6787913305,18.9708896054,24.0426,8.66530172508
 12/21  10:00:00,171.496032925,8.07111987599,5.50143760125,0.0,80.527626,75.0917375,55.5630632354,17.0082021553,24.0426,14.5122610801
 12/21  11:00:00,176.922176332,8.71859488176,6.27623429148,0.0,80.527626,79.0911225,62.0020625089,15.4217716091,32.0568,14.5234908998
 12/21  12:00:00,177.027506828,9.09948616912,5.3111777365,0.0,80.527626,79.0911225,49.8133560515,0.302338099722,32.0568,17.4542179518
 12/21  13:00:00,178.261837888,9.88588551548,6.45548123113,0.0,80.527626,79.0911225,49.736576683,0.194942082037,32.0568,17.4848346009
 12/21  14:00:00,179.083774505,11.1358101584,9.99598693432,0.0,80.527626,75.0917375,48.2673535967,11.8237733439,16.0284,20.4151802529
 12/21  15:00:00,179.805727193,11.6129905119,10.2422235729,0.0,80.527626,75.0917375,42.9865014289,12.4415933508,16.0284,14.516508078
 12/21  16:00:00,176.310288816,11.3599329361,9.02615683438,0.0,80.527626,73.092045,37.0269789755,16.3926856438,3.20568,17.4286133317
 12/21  17:00:00,170.97364666,8.78558847728,6.38173265393,0.0,80.527626,73.092045,20.041904144,16.816224144,3.20568,0.02
 12/21  18:00:00,127.161487729,7.79388789016,3.99132327942,0.0,80.527626,29.818365,24.7074053961,18.6148448346,3.20568,2.88688056152
 12/21  19:00:00,133.093773692,7.75617179602,4.24448999746,0.0,80.527626,29.818365,28.157298863,19.1867543034,3.20568,5.76486455959
 12/21  20:00:00,134.153858264,7.75617179602,5.06631091162,0.0,80.527626,29.818365,28.4492386618,19.4705482767,3.20568,5.77301038513
 12/21  21:00:00,134.179721074,7.75617179602,5.10524155529,0.0,80.527626,29.818365,29.9031991514,20.9289189733,3.20568,5.76860017801
 12/21  22:00:00,55.735157187,0.0,0.0,0.0,15.863942322,29.242365,8.97456475753,0.0,3.20568,5.76888475753
 12/21  23:00:00,55.6023449788,0.0,0.0,0.0,15.863942322,29.242365,6.09358886315,0.0,3.20568,2.88790886315
 12/21  24:00:00,56.3280317737,0.0,0.0,0.0,15.863942322,29.242365,6.09165002942,0.0,3.20568,2.88597002942
 12/22  01:00:00,55.6126893467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.6029924679,0.0,0.0,0.0,15.863942322,29.242365,6.08921252652,0.0,3.20568,2.88353252652
 12/22  03:00:00,55.5980981712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.5938215043,0.0,0.0,0.0,15.863942322,29.242365,6.08923440593,0.0,3.20568,2.88355440593
 12/22  05:00:00,56.7507328438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.5871430473,0.0,0.0,0.0,15.863942322,29.242365,6.089256178,0.0,3.20568,2.883576178
 12/22  07:00:00,72.1172374427,7.75617179602,7.551307845,0.0,15.863942322,29.818365,89.3418325763,86.1161525763,3.20568,0.02
 12/22  08:00:00,129.321381286,7.75617179602,4.65007124882,0.0,80.527626,29.818365,63.2856364903,57.1931245319,3.20568,2.88683195832
 12/22  09:00:00,167.79654284,7.75617179602,2.16444519526,0.0,80.527626,75.0917375,56.6641643668,23.9548651858,24.0426,8.66669918097
 12/22  10:00:00,167.245651945,7.87304609445,1.47913032209,0.0,80.527626,75.0917375,62.6461562791,24.0903229414,24.0426,14.5132333377
 12/22  11:00:00,174.269820284,8.42312041477,3.94121391642,0.0,80.527626,79.0911225,68.3161716916,18.8376674481,32.0568,17.4217042436
 12/22  12:00:00,183.568418246,9.05543901806,11.8477893695,0.0,80.527626,79.0911225,46.6101081135,0.0,32.0568,14.5533081135
 12/22  13:00:00,191.842773671,9.5554353625,20.2630901714,0.0,80.527626,79.0911225,52.4532061429,0.0,32.0568,20.3964061429
 12/22  14:00:00,195.812740215,10.1341469003,27.5917940306,0.0,80.527626,75.0917375,36.4544071812,0.00721842397052,16.0284,20.4187887572
 12/22  15:00:00,200.091581417,10.2491328803,31.7191233059,0.0,80.527626,75.0917375,30.5445674654,0.0,16.0284,14.5161674654
 12/22  16:00:00,198.21639966,10.1851579674,31.9235660828,0.0,80.527626,73.092045,17.752036966,0.0184321931624,3.20568,14.5279247728
 12/22  17:00:00,191.636007788,8.28539592863,27.3624875955,0.0,80.527626,73.092045,6.10875176612,0.0162125489034,3.20568,2.88685921722
 12/22  18:00:00,145.099921928,7.75617179602,21.8062241836,0.0,80.527626,29.818365,6.14163572097,0.0491697466152,3.20568,2.88678597436
 12/22  19:00:00,144.632534535,7.75617179602,15.6880029338,0.0,80.527626,29.818365,9.89801299567,0.927289102947,3.20568,5.76504389272
 12/22  20:00:00,141.149208142,7.75617179602,12.2420734401,0.0,80.527626,29.818365,14.7629683636,5.78508472006,3.20568,5.77220364356
 12/22  21:00:00,139.063573093,7.75617179602,10.1741202507,0.0,80.527626,29.818365,19.9286107366,10.9543824003,3.20568,5.76854833626
 12/22  22:00:00,55.591325351,0.0,0.0,0.0,15.863942322,29.242365,8.97380365687,0.0,3.20568,5.76812365687
 12/22  23:00:00,55.5990850856,0.0,0.0,0.0,15.863942322,29.242365,6.09361603572,0.0,3.20568,2.88793603572
 12/22  24:00:00,56.304807074,0.0,0.0,0.0,15.863942322,29.242365,6.09190389465,0.0,3.20568,2.88622389465
 12/23  01:00:00,55.5812720523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.5701110656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.5714540023,0.0,0.0,0.0,15.863942322,29.242365,6.08805836816,0.0,3.20568,2.88237836816
 12/23  04:00:00,55.5641487074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.7619937381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.7527067126,0.0,0.0,0.0,15.863942322,29.242365,6.08777335194,0.0,3.20568,2.88209335194
 12/23  07:00:00,55.7687434193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,51.4152264198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,47.1592321144,0.0,0.0,0.0,15.863942322,29.242365,6.08801258741,0.0,3.20568,2.88233258741
 12/23  10:00:00,47.2039637738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.2061432365,0.0,0.0,0.0,15.863942322,29.242365,6.08933950487,0.0,3.20568,2.88365950487
 12/23  12:00:00,47.8849468904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.2105210768,0.0,0.0,0.0,15.863942322,29.242365,6.08936552573,0.0,3.20568,2.88368552573
 12/23  14:00:00,47.2639850963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.2836671268,0.0,0.0,0.0,15.863942322,29.242365,6.08797659457,0.0,3.20568,2.88229659457
 12/23  16:00:00,47.2630004144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,47.1581746435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,49.9888755626,0.0,0.0,0.0,15.863942322,29.242365,6.08801935483,0.0,3.20568,2.88233935483
 12/23  19:00:00,55.6729105222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.8801874997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.8440045775,0.0,0.0,0.0,15.863942322,29.242365,6.08806207201,0.0,3.20568,2.88238207201
 12/23  22:00:00,55.70831207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.5350474553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.2000159218,0.0,0.0,0.0,15.863942322,29.242365,6.08797433025,0.0,3.20568,2.88229433025
 12/24  01:00:00,55.4958992349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  02:00:00,55.4854125421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.4755513694,0.0,0.0,0.0,15.863942322,29.242365,6.08802132006,0.0,3.20568,2.88234132006
 12/24  04:00:00,55.4698950057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.6837331656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.659143051,0.0,0.0,0.0,15.863942322,29.242365,6.08806753313,0.0,3.20568,2.88238753313
 12/24  07:00:00,55.6591757812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,51.2961895571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.030190878,0.0,0.0,0.0,15.863942322,29.242365,6.0892779697,0.0,3.20568,2.8835979697
 12/24  10:00:00,47.0851186605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.1057493448,0.0,0.0,0.0,15.863942322,29.242365,6.08930838674,0.0,3.20568,2.88362838674
 12/24  12:00:00,47.8113982912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.1378411739,0.0,0.0,0.0,15.863942322,29.242365,6.08933874992,0.0,3.20568,2.88365874992
 12/24  14:00:00,47.1955108054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.2254564395,0.0,0.0,0.0,15.863942322,29.242365,6.08807408634,0.0,3.20568,2.88239408634
 12/24  16:00:00,47.2228257906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,47.1303841853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,49.9753045113,0.0,0.0,0.0,15.863942322,29.242365,6.08799001581,0.0,3.20568,2.88231001581
 12/24  19:00:00,55.6594043604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.8686785228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.8236971378,0.0,0.0,0.0,15.863942322,29.242365,6.08803667982,0.0,3.20568,2.88235667982
 12/24  22:00:00,55.6829730244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.5165715848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.1986698364,0.0,0.0,0.0,15.863942322,29.242365,6.08808327306,0.0,3.20568,2.88240327306
 12/25  01:00:00,55.4990124642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.4887808764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.4824544136,0.0,0.0,0.0,15.863942322,29.242365,6.08800271345,0.0,3.20568,2.88232271345
 12/25  04:00:00,55.475264328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,55.6766987589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.654917756,0.0,0.0,0.0,15.863942322,29.242365,6.08805268463,0.0,3.20568,2.88237268463
 12/25  07:00:00,55.6706561359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,51.3177352217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  09:00:00,47.0441020504,0.0,0.0,0.0,15.863942322,29.242365,6.08927123311,0.0,3.20568,2.88359123311
 12/25  10:00:00,47.0810226745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  11:00:00,47.0896234798,0.0,0.0,0.0,15.863942322,29.242365,6.08930585445,0.0,3.20568,2.88362585445
 12/25  12:00:00,47.7792184757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  13:00:00,47.0998306832,0.0,0.0,0.0,15.863942322,29.242365,6.08934040324,0.0,3.20568,2.88366040324
 12/25  14:00:00,47.1529659613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,47.1737681223,0.0,0.0,0.0,15.863942322,29.242365,6.08807519876,0.0,3.20568,2.88239519876
 12/25  16:00:00,47.1652492779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,47.064375164,0.0,0.0,0.0,15.863942322,29.242365,6.08799473688,0.0,3.20568,2.88231473688
 12/25  18:00:00,49.9133994488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.6141116532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.82016126,0.0,0.0,0.0,15.863942322,29.242365,6.08804519071,0.0,3.20568,2.88236519071
 12/25  21:00:00,55.8020733223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6752628144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.5024628027,0.0,0.0,0.0,15.863942322,29.242365,6.0880955441,0.0,3.20568,2.8824155441
 12/25  24:00:00,56.1929053519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4969275414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  02:00:00,55.4965317938,0.0,0.0,0.0,15.863942322,29.242365,6.08937735763,0.0,3.20568,2.88369735763
 12/26  03:00:00,55.4937476527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  04:00:00,55.4910937424,0.0,0.0,0.0,15.863942322,29.242365,6.08918099992,0.0,3.20568,2.88350099992
 12/26  05:00:00,56.554979335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  06:00:00,56.3880468081,0.0,0.0,0.0,15.863942322,29.242365,6.08925898211,0.0,3.20568,2.88357898211
 12/26  07:00:00,64.5968168323,7.75617179602,0.00228226739193,0.0,15.863942322,29.818365,259.064651985,255.838971985,3.20568,0.02
 12/26  08:00:00,124.666454154,7.75617179602,0.00160388638814,0.0,80.527626,29.818365,168.298666319,162.206105825,3.20568,2.88688049373
 12/26  09:00:00,165.614880316,7.75617179602,0.010809000467,0.0,80.527626,75.0917375,122.994085049,90.2843763807,24.0426,8.66710866838
 12/26  10:00:00,165.627734026,7.75617179602,0.00466595619032,0.0,80.527626,75.0917375,110.318847792,71.7607283195,24.0426,14.515519473
 12/26  11:00:00,169.834908578,7.95505682583,0.00622267227008,0.0,80.527626,79.0911225,109.595763444,60.1138541016,32.0568,17.4251093428
 12/26  12:00:00,171.314796403,8.73273510327,0.0,0.0,80.527626,79.0911225,87.1592555433,37.6469444018,32.0568,17.4555111415
 12/26  13:00:00,171.266340235,9.39263930665,0.0,0.0,80.527626,79.0911225,73.5722959461,24.0281522711,32.0568,17.487343675
 12/26  14:00:00,168.067832355,10.1788820477,0.0,0.0,80.527626,75.0917375,67.7120749022,31.2640428875,16.0284,20.4196320147
 12/26  15:00:00,168.80360164,10.9187002723,0.0,0.0,80.527626,75.0917375,59.5433231035,28.9972834696,16.0284,14.5176396339
 12/26  16:00:00,167.203017062,11.3443483109,0.0,0.0,80.527626,73.092045,48.7948154594,28.1558269629,3.20568,17.4333084965
 12/26  17:00:00,164.788261206,9.04500148829,0.0,0.0,80.527626,73.092045,30.180016804,24.0875005512,3.20568,2.88683625277
 12/26  18:00:00,123.15303642,7.83570576394,0.0,0.0,80.527626,29.818365,34.2768831767,28.184374778,3.20568,2.88682839873
 12/26  19:00:00,128.789322318,7.75617179602,0.0,0.0,80.527626,29.818365,38.0896179473,31.9912464569,3.20568,2.89269149039
 12/26  20:00:00,128.791415173,7.75617179602,0.0,0.0,80.527626,29.818365,48.9243113756,39.945948084,3.20568,5.7726832916
 12/26  21:00:00,128.792466515,7.75617179602,0.0,0.0,80.527626,29.818365,55.9748226415,46.9998773334,3.20568,5.76926530807
 12/26  22:00:00,55.4939018494,0.0,0.0,0.0,15.863942322,29.242365,8.97460534271,0.0,3.20568,5.76892534271
 12/26  23:00:00,55.5305472517,0.0,0.0,0.0,15.863942322,29.242365,6.09388572689,0.0,3.20568,2.88820572689
 12/26  24:00:00,56.2462672189,0.0,0.0,0.0,15.863942322,29.242365,6.09172095293,0.0,3.20568,2.88604095293
 12/27  01:00:00,55.5212071667,0.0,0.0,0.0,15.863942322,29.242365,6.08933836706,0.0,3.20568,2.88365836706
 12/27  02:00:00,55.501128329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.4855950969,0.0,0.0,0.0,15.863942322,29.242365,6.08938093981,0.0,3.20568,2.88370093981
 12/27  04:00:00,55.4733620663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.6791408491,0.0,0.0,0.0,15.863942322,29.242365,6.0889234893,0.0,3.20568,2.8832434893
 12/27  06:00:00,55.6628595904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,64.6898154064,7.75617179602,0.000748255827117,0.0,15.863942322,29.818365,369.153436358,363.064166374,3.20568,2.88358998317
 12/27  08:00:00,126.418589958,7.75617179602,0.00139922654007,0.0,80.527626,29.818365,216.762474193,210.670033168,3.20568,2.88676102521
 12/27  09:00:00,165.74647121,7.75617179602,0.00649928721717,0.0,80.527626,75.0917375,153.883149143,121.174011046,24.0426,8.66653809727
 12/27  10:00:00,165.676716036,7.75617179602,0.00415654522971,0.0,80.527626,75.0917375,126.32271131,87.7640602277,24.0426,14.5160510821
 12/27  11:00:00,169.802875194,7.75617179602,0.194495573792,0.0,80.527626,79.0911225,92.7574521486,46.1734486059,32.0568,14.5272035428
 12/27  12:00:00,173.705982931,7.75617179602,3.36369707692,0.0,80.527626,79.0911225,57.6624424215,8.14433360781,32.0568,17.4613088137
 12/27  13:00:00,176.213041697,7.7905685115,6.51948493058,0.0,80.527626,79.0911225,53.903826948,1.44292539878,32.0568,20.4041015493
 12/27  14:00:00,177.14485976,8.73095195192,10.4675808953,0.0,80.527626,75.0917375,43.1385302886,6.68615564593,16.0284,20.4239746427
 12/27  15:00:00,177.837732247,9.40707681809,10.4940067726,0.0,80.527626,75.0917375,38.0516550582,7.50443914529,16.0284,14.518815913
 12/27  16:00:00,175.399401131,9.95622331693,9.54219293432,0.0,80.527626,73.092045,29.7046675834,11.9672437074,3.20568,14.531743876
 12/27  17:00:00,171.531272836,8.49850120051,7.25784455031,0.0,80.527626,73.092045,19.3111881515,13.2186019951,3.20568,2.88690615639
 12/27  18:00:00,127.577126342,7.7635020944,4.47714041042,0.0,80.527626,29.818365,22.6179988636,16.5255803893,3.20568,2.88673847432
 12/27  19:00:00,129.489283614,7.75617179602,0.708075525318,0.0,80.527626,29.818365,36.2430771186,27.2723321983,3.20568,5.76506492039
 12/27  20:00:00,129.012595774,7.75617179602,0.0,0.0,80.527626,29.818365,67.025486529,58.0463565923,3.20568,5.77344993673
 12/27  21:00:00,129.03939118,7.75617179602,0.0,0.0,80.527626,29.818365,93.9114063295,84.9360780649,3.20568,5.76964826462
 12/27  22:00:00,55.6000030375,0.0,0.0,0.0,15.863942322,29.242365,8.97498629878,0.0,3.20568,5.76930629878
 12/27  23:00:00,55.4754198768,0.0,0.0,0.0,15.863942322,29.242365,6.09385506126,0.0,3.20568,2.88817506126
 12/27  24:00:00,56.2219645068,0.0,0.0,0.0,15.863942322,29.242365,6.09172450782,0.0,3.20568,2.88604450782
 12/28  01:00:00,55.4918654877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.476247434,0.0,0.0,0.0,15.863942322,29.242365,6.08941516603,0.0,3.20568,2.88373516603
 12/28  03:00:00,55.454502899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.4387197489,0.0,0.0,0.0,15.863942322,29.242365,6.08926522487,0.0,3.20568,2.88358522487
 12/28  05:00:00,55.6406400852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.6183506809,0.0,0.0,0.0,15.863942322,29.242365,6.08931152362,0.0,3.20568,2.88363152362
 12/28  07:00:00,64.7765188174,7.75617179602,0.00296212121987,0.0,15.863942322,29.818365,421.426152727,418.200472727,3.20568,0.02
 12/28  08:00:00,126.510403276,7.75617179602,0.00114104744537,0.0,80.527626,29.818365,324.451184006,318.358783867,3.20568,2.88672013941
 12/28  09:00:00,166.006404123,7.75617179602,0.0112347272161,0.0,80.527626,75.0917375,205.792349315,173.082591399,24.0426,8.66715791567
 12/28  10:00:00,165.668651434,7.75617179602,0.0047111534586,0.0,80.527626,75.0917375,101.084244894,62.5248486644,24.0426,14.51679623
 12/28  11:00:00,171.455077995,8.0823397554,1.51140667253,0.0,80.527626,79.0911225,72.8954007947,26.3149972463,32.0568,14.5236035484
 12/28  12:00:00,178.486252391,8.91224409205,6.96252043835,0.0,80.527626,79.0911225,49.9839473279,0.369225038746,32.0568,17.5579222892
 12/28  13:00:00,183.526451056,9.75559960069,11.8311839778,0.0,80.527626,79.0911225,52.3689554048,0.0,32.0568,20.3121554048
 12/28  14:00:00,184.334339599,10.710472767,15.649360551,0.0,80.527626,75.0917375,36.8817137791,0.430778403776,16.0284,20.4225353754
 12/28  15:00:00,187.750906237,11.8367904561,17.9430531208,0.0,80.527626,75.0917375,30.5476289938,0.0,16.0284,14.5192289938
 12/28  16:00:00,186.366440519,12.6644866489,17.7597241675,0.0,80.527626,73.092045,24.4872178856,3.84832758355,3.20568,17.4332103021
 12/28  17:00:00,178.10474836,9.53961733983,12.7507887703,0.0,80.527626,73.092045,11.9977161115,5.90516483608,3.20568,2.8868712754
 12/28  18:00:00,129.600111132,7.93689333545,6.30527090193,0.0,80.527626,29.818365,18.8592545393,12.7668677649,3.20568,2.88670677444
 12/28  19:00:00,130.880656556,7.75617179602,2.08373654544,0.0,80.527626,29.818365,25.8105475955,19.7122672065,3.20568,2.89260038902
 12/28  20:00:00,129.072290696,7.75617179602,0.067438930089,0.0,80.527626,29.818365,36.8292103033,27.8509710808,3.20568,5.77255922249
 12/28  21:00:00,128.991917528,7.75617179602,0.0,0.0,80.527626,29.818365,53.6438499727,44.6690084273,3.20568,5.76916154542
 12/28  22:00:00,55.6187534851,0.0,0.0,0.0,15.863942322,29.242365,8.97490930096,0.0,3.20568,5.76922930096
 12/28  23:00:00,55.4960587294,0.0,0.0,0.0,15.863942322,29.242365,6.09383936952,0.0,3.20568,2.88815936952
 12/28  24:00:00,56.2386791154,0.0,0.0,0.0,15.863942322,29.242365,6.09200016935,0.0,3.20568,2.88632016935
 12/29  01:00:00,55.5098585487,0.0,0.0,0.0,15.863942322,29.242365,6.08929008224,0.0,3.20568,2.88361008224
 12/29  02:00:00,55.4995739893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.4900272279,0.0,0.0,0.0,15.863942322,29.242365,6.08934007087,0.0,3.20568,2.88366007087
 12/29  04:00:00,55.4833952191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.5356145588,0.0,0.0,0.0,15.863942322,29.242365,6.08938992221,0.0,3.20568,2.88370992221
 12/29  06:00:00,56.3644199773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,65.0358032612,7.75617179602,0.000783624793298,0.0,15.863942322,29.818365,310.654864351,304.565621122,3.20568,2.88356322894
 12/29  08:00:00,126.516621795,7.75617179602,0.00125640954838,0.0,80.527626,29.818365,243.234876464,237.142442403,3.20568,2.88675406048
 12/29  09:00:00,166.028235898,7.75617179602,0.00633688919789,0.0,80.527626,75.0917375,189.040163626,156.330818843,24.0426,8.6667447833
 12/29  10:00:00,165.892241216,7.75617179602,0.00417677575562,0.0,80.527626,75.0917375,146.794489868,108.234991685,24.0426,14.5168981831
 12/29  11:00:00,169.652668285,7.75617179602,0.00567926586922,0.0,80.527626,79.0911225,111.987678974,65.4025526777,32.0568,14.5283262964
 12/29  12:00:00,170.322059185,7.75617179602,0.0,0.0,80.527626,79.0911225,73.2380209777,23.7181521666,32.0568,17.4630688111
 12/29  13:00:00,171.841406774,7.75617179602,2.21271115437,0.0,80.527626,79.0911225,62.0043149726,9.54158905528,32.0568,20.4059259173
 12/29  14:00:00,170.430625701,7.75617179602,4.76186731545,0.0,80.527626,75.0917375,54.4102788777,17.9567703195,16.0284,20.4251085582
 12/29  15:00:00,175.381355161,7.85790607647,9.57697582727,0.0,80.527626,75.0917375,39.123451612,8.57613567928,16.0284,14.5189159327
 12/29  16:00:00,176.097481728,8.02403326034,12.1298276812,0.0,80.527626,73.092045,25.7053219381,7.96774061795,3.20568,14.5319013202
 12/29  17:00:00,173.729536644,7.75617179602,10.1567368324,0.0,80.527626,73.092045,16.1751451157,10.0825445995,3.20568,2.88692051616
 12/29  18:00:00,130.355599854,7.75617179602,7.22452227069,0.0,80.527626,29.818365,21.9526107126,15.8599891586,3.20568,2.88694155396
 12/29  19:00:00,130.959482589,7.75617179602,2.1428920305,0.0,80.527626,29.818365,34.1247204607,25.1538002357,3.20568,5.76524022504
 12/29  20:00:00,128.800618213,7.75617179602,0.0,0.0,80.527626,29.818365,43.5678672199,34.5895406652,3.20568,5.77264655467
 12/29  21:00:00,128.801784895,7.75617179602,0.0,0.0,80.527626,29.818365,58.1636930468,49.1889466407,3.20568,5.76906640602
 12/29  22:00:00,55.4790856819,0.0,0.0,0.0,15.863942322,29.242365,8.97483273571,0.0,3.20568,5.76915273571
 12/29  23:00:00,55.5107253074,0.0,0.0,0.0,15.863942322,29.242365,6.09389380725,0.0,3.20568,2.88821380725
 12/29  24:00:00,56.2479578403,0.0,0.0,0.0,15.863942322,29.242365,6.09186030371,0.0,3.20568,2.88618030371
 12/30  01:00:00,55.5413326426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.5376026685,0.0,0.0,0.0,15.863942322,29.242365,6.08804567616,0.0,3.20568,2.88236567616
 12/30  03:00:00,55.5185960427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.501674467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.7088514882,0.0,0.0,0.0,15.863942322,29.242365,6.0881124384,0.0,3.20568,2.8824324384
 12/30  06:00:00,55.6939419385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.7073046394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,52.7809340995,0.0,0.0,0.0,15.863942322,29.242365,6.08804757555,0.0,3.20568,2.88236757555
 12/30  09:00:00,47.1006816425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.1635391399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.1864576816,0.0,0.0,0.0,15.863942322,29.242365,6.08928964795,0.0,3.20568,2.88360964795
 12/30  12:00:00,47.8761613111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.2147660969,0.0,0.0,0.0,15.863942322,29.242365,6.08944240644,0.0,3.20568,2.88376240644
 12/30  14:00:00,47.2654059472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.2634557242,0.0,0.0,0.0,15.863942322,29.242365,6.0880892427,0.0,3.20568,2.8824092427
 12/30  16:00:00,47.239527745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,47.1421384986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,50.0031751578,0.0,0.0,0.0,15.863942322,29.242365,6.08802456214,0.0,3.20568,2.88234456214
 12/30  19:00:00,55.7160683917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.9500467576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.9268634813,0.0,0.0,0.0,15.863942322,29.242365,6.08809177616,0.0,3.20568,2.88241177616
 12/30  22:00:00,55.7887111082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.6101346007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.2948597051,0.0,0.0,0.0,15.863942322,29.242365,6.08802713284,0.0,3.20568,2.88234713284
 12/31  01:00:00,55.6050463933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.6029118348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.6008157334,0.0,0.0,0.0,15.863942322,29.242365,6.08809716915,0.0,3.20568,2.88241716915
 12/31  04:00:00,55.5987626562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.8233390667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.7961881175,0.0,0.0,0.0,15.863942322,29.242365,6.08803504092,0.0,3.20568,2.88235504092
 12/31  07:00:00,55.8043625617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,52.8744828043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.1723914312,0.0,0.0,0.0,15.863942322,29.242365,6.08941908893,0.0,3.20568,2.88373908893
 12/31  10:00:00,47.2080477022,0.0,0.0,0.0,15.863942322,29.242365,6.0892786303,0.0,3.20568,2.8835986303
 12/31  11:00:00,47.2084395417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  12:00:00,47.8750154178,0.0,0.0,0.0,15.863942322,29.242365,6.08933531606,0.0,3.20568,2.88365531606
 12/31  13:00:00,47.1870458925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.2286696726,0.0,0.0,0.0,15.863942322,29.242365,6.08939191592,0.0,3.20568,2.88371191592
 12/31  15:00:00,47.2433406223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,50.8838101356,0.77287032588,2.87234708366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,50.9579121403,0.77287032588,3.03810846603,0.0,15.863942322,29.242365,6.08813269114,0.0,3.20568,2.88245269114
 12/31  18:00:00,50.0007805267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.7121334491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.9415865319,0.0,0.0,0.0,15.863942322,29.242365,6.0880175187,0.0,3.20568,2.8823375187
 12/31  21:00:00,55.916406487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.7841861682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.6101740956,0.0,0.0,0.0,15.863942322,29.242365,6.08808779174,0.0,3.20568,2.88240779174
 12/31  24:00:00,56.2945037657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
